Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  18:00:00,811.321098868,96.6720458299,162.818597286,0.0,109.682768182,220.04316451,702.578800033,582.227254674,84.9700494144,35.3814959445
 01/14  19:00:00,747.268865469,96.6720458299,136.349603308,0.0,100.150657288,199.110933808,775.391683538,672.933814987,84.9700494144,17.4878191368
 01/14  20:00:00,701.664895767,96.6720458299,97.1071700695,0.0,100.150657288,191.61365848,841.495189543,767.366337426,56.6466996096,17.4821525074
 01/14  21:00:00,573.556085531,96.6720458299,78.8835688226,0.0,55.6251445156,124.558693486,911.781979241,837.649070504,56.6466996096,17.4862091276
 01/14  22:00:00,561.021308219,96.6720458299,64.8296013563,0.0,55.6251445156,124.558693486,920.898758679,860.927399489,42.4850247072,17.4863344825
 01/14  23:00:00,546.089203434,96.6720458299,58.3340118168,0.0,46.0930336215,124.558693486,929.994527223,875.455669804,28.3233498048,26.2155076146
 01/14  24:00:00,550.35423636,96.6720458299,62.1474775982,0.0,46.0930336215,124.558693486,869.940342489,838.294789613,14.1616749024,17.4838779736
 01/15  01:00:00,525.358936926,96.6720458299,59.6676814765,0.0,34.9616554283,113.312780494,871.226839316,848.075796822,5.66466996096,17.4863725334
 01/15  02:00:00,516.239589269,96.6720458299,47.8044942524,0.0,34.9616554283,113.312780494,947.358344978,924.204920023,5.66466996096,17.4887549941
 01/15  03:00:00,508.592878836,96.6720458299,37.938799953,0.0,34.9616554283,113.312780494,998.085466847,974.937688278,5.66466996096,17.4831086085
 01/15  04:00:00,510.299491112,96.6720458299,38.9479182935,0.0,34.9616554283,113.312780494,968.741994441,945.592059494,5.66466996096,17.4852649869
 01/15  05:00:00,514.064886536,96.6720458299,33.7318912965,0.0,44.4937663224,113.312780494,987.204157556,964.051970145,5.66466996096,17.4875174503
 01/15  06:00:00,512.687074814,96.6720458299,32.448194977,0.0,44.4937663224,113.312780494,999.614740562,959.235452647,14.1616749024,26.2176130126
 01/15  07:00:00,592.626816382,96.6720458299,46.401098313,0.0,54.0258772165,176.889270242,852.062805659,806.254321394,28.3233498048,17.4851344599
 01/15  08:00:00,609.514421294,96.6720458299,63.3282918795,0.0,54.0258772165,184.38654557,791.103009187,731.130603056,42.4850247072,17.4873814235
 01/15  09:00:00,698.968475475,96.6720458299,89.2545409466,0.0,65.1572554096,220.04316451,750.233214627,667.214407686,56.6466996096,26.3721073318
 01/15  10:00:00,713.538636612,96.6720458299,117.39406924,0.0,65.1572554096,212.545889182,683.613715391,614.601621021,42.4850247072,26.5270696624
 01/15  11:00:00,748.229857472,96.6720458299,145.071333057,0.0,65.1572554096,220.04316451,673.097140782,566.69996475,70.808374512,35.5888015203
 01/15  12:00:00,780.955923071,96.6720458299,174.544322737,0.0,65.1572554096,220.04316451,635.734853258,520.461893478,70.808374512,44.4645852682
 01/15  13:00:00,818.710903338,96.6720458299,210.939538559,0.0,65.1572554096,220.04316451,566.780711227,460.403031625,70.808374512,35.5693050902
 01/15  14:00:00,851.453184465,96.6720458299,247.71853962,0.0,65.1572554096,212.545889182,511.811532162,419.589379613,56.6466996096,35.5754529388
 01/15  15:00:00,876.445441976,96.6720458299,271.48827142,0.0,65.1572554096,212.545889182,474.353990712,396.287347718,42.4850247072,35.5816182867
 01/15  16:00:00,884.589427576,96.6720458299,280.907748404,0.0,65.1572554096,212.545889182,481.094482504,388.860023955,56.6466996096,35.5877589398
 01/15  17:00:00,850.5695321,96.6720458299,271.857909837,0.0,65.1572554096,220.04316451,547.073018877,417.632327455,84.9700494144,44.4706420086
 01/15  18:00:00,804.747593488,96.6720458299,264.74403449,0.0,54.0258772165,184.38654557,577.267457044,465.767333192,84.9700494144,26.530074438
 01/15  19:00:00,769.287841894,96.6720458299,259.298972593,0.0,44.4937663224,163.454314868,619.542874307,517.088065727,84.9700494144,17.4847591657
 01/15  20:00:00,750.87506503,96.6720458299,249.160215347,0.0,44.4937663224,155.95703954,615.485611218,541.351890861,56.6466996096,17.4870207477
 01/15  21:00:00,707.086531176,96.6720458299,238.996583436,0.0,44.4937663224,124.558693486,676.71421789,593.850573054,56.6466996096,26.2169452265
 01/15  22:00:00,688.777933971,96.6720458299,223.354139464,0.0,44.4937663224,124.558693486,691.428455014,631.458770983,42.4850247072,17.4846593237
 01/15  23:00:00,671.723623351,96.6720458299,214.871490674,0.0,34.9616554283,124.558693486,709.967603615,664.157359214,28.3233498048,17.486894596
 01/15  24:00:00,671.307581977,96.6720458299,213.336569107,0.0,34.9616554283,124.558693486,704.446103949,672.79913141,14.1616749024,17.4852976366
 01/16  01:00:00,657.693550799,96.6720458299,212.400924182,0.0,34.9616554283,113.312780494,706.025333059,682.876972974,5.66466996096,17.4836901235
 01/16  02:00:00,654.702841184,96.6720458299,211.485506231,0.0,34.9616554283,113.312780494,712.469116315,689.318369747,5.66466996096,17.486076607
 01/16  03:00:00,658.215908561,96.6720458299,216.048635339,0.0,34.9616554283,113.312780494,717.40206573,685.517762949,5.66466996096,26.2196328199
 01/16  04:00:00,662.014041649,96.6720458299,219.398847961,0.0,34.9616554283,113.312780494,708.117071538,684.968482605,5.66466996096,17.4839189711
 01/16  05:00:00,668.378789653,96.6720458299,219.403202219,0.0,44.4937663224,113.312780494,702.245750481,679.094937449,5.66466996096,17.4861430707
 01/16  06:00:00,668.218451573,96.6720458299,219.917285149,0.0,44.4937663224,113.312780494,713.426872981,681.776750234,14.1616749024,17.488447845
 01/16  07:00:00,733.631542487,96.6720458299,214.817852463,0.0,54.0258772165,176.889270242,673.963209894,628.156934977,28.3233498048,17.4829251121
 01/16  08:00:00,733.198295297,96.6720458299,211.185005287,0.0,54.0258772165,184.38654557,687.15158202,627.181527665,42.4850247072,17.4850296476
 01/16  09:00:00,805.642508333,96.6720458299,215.810506179,0.0,65.1572554096,220.04316451,676.781308619,593.758993914,56.6466996096,26.3756150953
 01/16  10:00:00,813.713807345,96.6720458299,230.182570375,0.0,65.1572554096,212.545889182,631.709413865,553.860579004,42.4850247072,35.3638101541
 01/16  11:00:00,837.237836458,96.6720458299,244.404675225,0.0,65.1572554096,220.04316451,632.911619213,526.532125351,70.808374512,35.5711193498
 01/16  12:00:00,863.350974788,96.6720458299,267.10041041,0.0,65.1572554096,220.04316451,588.505995983,482.12069516,70.808374512,35.5769263107
 01/16  13:00:00,885.302410773,96.6720458299,286.058982267,0.0,65.1572554096,220.04316451,563.941434164,457.549791786,70.808374512,35.583267867
 01/16  14:00:00,881.969296809,96.6720458299,292.132887296,0.0,65.1572554096,212.545889182,550.835139715,458.598828415,56.6466996096,35.5896116911
 01/16  15:00:00,888.452668838,96.6720458299,299.799081343,0.0,65.1572554096,212.545889182,550.446280431,463.489440206,42.4850247072,44.4718155178
 01/16  16:00:00,887.486845171,96.6720458299,299.082561422,0.0,65.1572554096,212.545889182,557.720445928,465.503696208,56.6466996096,35.5700501104
 01/16  17:00:00,853.924637887,96.6720458299,290.377052583,0.0,65.1572554096,220.04316451,592.25082992,471.70442213,84.9700494144,35.5763583752
 01/16  18:00:00,813.241467634,96.6720458299,286.585864433,0.0,54.0258772165,184.38654557,619.830653982,499.498998519,84.9700494144,35.3616060485
 01/16  19:00:00,754.608372038,96.6720458299,268.522160681,0.0,44.4937663224,163.454314868,660.267804645,557.813318617,84.9700494144,17.4844366128
 01/16  20:00:00,727.616072051,96.6720458299,259.380279172,0.0,44.4937663224,155.95703954,648.636334067,574.502946445,56.6466996096,17.4866880119
 01/16  21:00:00,694.84511563,96.6720458299,260.265410824,0.0,44.4937663224,124.558693486,678.058056047,603.922358273,56.6466996096,17.4889981653
 01/16  22:00:00,694.078730137,96.6720458299,259.751927188,0.0,44.4937663224,124.558693486,668.156858823,608.188439338,42.4850247072,17.4833947775
 01/16  23:00:00,693.292094681,96.6720458299,265.556403188,0.0,34.9616554283,124.558693486,663.801570619,617.992659816,28.3233498048,17.4855609982
 01/16  24:00:00,689.71379352,96.6720458299,263.409310122,0.0,34.9616554283,124.558693486,659.268112042,627.618583704,14.1616749024,17.4878534359
 01/17  01:00:00,679.282857045,96.6720458299,255.342088599,0.0,46.0930336215,113.312780494,674.651139293,642.767900145,5.66466996096,26.2185691869
 01/17  02:00:00,679.276398824,96.6720458299,256.038568759,0.0,46.0930336215,113.312780494,666.669126798,643.518430666,5.66466996096,17.486026171
 01/17  03:00:00,680.75629257,96.6720458299,258.238677709,0.0,46.0930336215,113.312780494,667.53460591,644.381544749,5.66466996096,17.4883912004
 01/17  04:00:00,684.679864643,96.6720458299,264.075029484,0.0,46.0930336215,113.312780494,662.988661419,639.837177169,5.66466996096,17.4868142896
 01/17  05:00:00,774.623258816,96.6720458299,262.395771186,0.0,100.150657288,148.969399434,633.752096049,610.600302376,5.66466996096,17.4871237118
 01/17  06:00:00,773.423134635,96.6720458299,258.964929528,0.0,100.150657288,149.894399434,1232.97177317,1201.32080563,14.1616749024,17.4892926352
 01/17  07:00:00,998.309666765,96.6899995667,258.563307814,0.0,176.471037341,302.612436532,796.170131676,741.62602495,28.3233498048,26.2207569213
 01/17  08:00:00,1113.39195362,96.93630477,253.596121436,0.0,243.2593065,310.10971186,724.781524222,655.736512423,42.4850247072,26.5599870915
 01/17  09:00:00,1140.53729524,97.0770724124,251.034306713,0.0,243.2593065,310.10971186,721.893248352,620.68693756,56.6466996096,44.5596111827
 01/17  10:00:00,1178.90430044,97.1879839075,255.449326455,0.0,243.2593065,302.612436532,685.901155818,598.634412819,42.4850247072,44.7817182914
 01/17  11:00:00,1180.0663661,97.2854344475,242.786451708,0.0,243.2593065,310.10971186,698.962039955,583.012070066,70.808374512,45.1415953769
 01/17  12:00:00,1169.31669599,97.3753468016,226.273352167,0.0,243.2593065,310.10971186,707.211882046,582.085666155,70.808374512,54.3178413792
 01/17  13:00:00,1125.66936134,97.4587713942,221.302767843,0.0,243.2593065,310.10971186,696.07570619,571.343030169,70.808374512,53.924301509
 01/17  14:00:00,1163.59352222,97.5365319583,226.078699837,0.0,243.2593065,302.612436532,657.801861924,546.841492169,56.6466996096,54.3136701454
 01/17  15:00:00,1185.58080182,97.6087540069,251.096239795,0.0,243.2593065,302.612436532,589.215404167,492.562068857,42.4850247072,54.1683106026
 01/17  16:00:00,1219.81589768,97.6748478828,274.045498187,0.0,243.2593065,302.612436532,564.871661208,463.202898382,56.6466996096,45.0220632172
 01/17  17:00:00,1220.06596931,97.7383855247,253.711981293,0.0,243.2593065,310.10971186,599.666063866,470.000988349,84.9700494144,44.695026103
 01/17  18:00:00,1206.90569087,97.7985285971,224.911304024,0.0,243.2593065,310.10971186,625.080091653,513.670414054,84.9700494144,26.4396281844
 01/17  19:00:00,929.272962176,96.6720458299,205.211924759,0.0,166.938926447,199.110933808,632.146980895,520.855342472,84.9700494144,26.3215890087
 01/17  20:00:00,904.377758905,96.6720458299,184.079952607,0.0,166.938926447,191.61365848,649.832168462,575.633155266,56.6466996096,17.5523135867
 01/17  21:00:00,748.313031416,96.6720458299,162.495938539,0.0,100.150657288,124.558693486,749.769218481,666.804126611,56.6466996096,26.3183922602
 01/17  22:00:00,699.702580231,96.6720458299,153.189889949,0.0,100.150657288,124.558693486,745.031615885,685.052528064,42.4850247072,17.4940631132
 01/17  23:00:00,630.887125287,96.6720458299,146.566296859,0.0,46.0930336215,124.558693486,760.119962865,714.311617582,28.3233498048,17.4849954778
 01/17  24:00:00,600.44740264,96.6720458299,111.695109834,0.0,46.0930336215,124.558693486,839.512925588,807.863954738,14.1616749024,17.487295948
 01/18  01:00:00,545.170340458,96.6720458299,61.6613096031,0.0,46.0930336215,113.312780494,986.000133263,954.113575361,5.66466996096,26.2218879413
 01/18  02:00:00,529.949748892,96.6720458299,38.8896525602,0.0,46.0930336215,113.312780494,1080.91582863,1057.76557726,5.66466996096,17.4855814053
 01/18  03:00:00,512.988165437,96.6720458299,19.101651756,0.0,46.0930336215,113.312780494,1155.41618124,1132.26354797,5.66466996096,17.4879633045
 01/18  04:00:00,480.910338967,96.6720458299,2.24853621143,0.0,46.0930336215,113.312780494,1195.88495796,1172.73412124,5.66466996096,17.4861667586
 01/18  05:00:00,551.417182744,96.6720458299,0.0,0.0,100.150657288,148.969399434,1166.24689678,1143.09540517,5.66466996096,17.4868216463
 01/18  06:00:00,553.220194411,96.7040977097,0.0,0.0,100.150657288,149.894399434,1361.82943098,1330.17857593,14.1616749024,17.4891801502
 01/18  07:00:00,781.063519654,97.4417041672,0.0,0.0,176.471037341,302.612436532,1181.69657902,1127.15206118,28.3233498048,26.2211680292
 01/18  08:00:00,901.082880826,97.6808318772,0.0,0.0,243.2593065,310.10971186,1188.71239348,1119.66724607,42.4850247072,26.5601227036
 01/18  09:00:00,930.109246169,97.7796943119,0.0,0.0,243.2593065,310.10971186,1164.70377277,1063.49576085,56.6466996096,44.561312304
 01/18  10:00:00,961.642231459,97.8651325084,0.0,0.0,243.2593065,302.612436532,1043.90811974,957.834247604,42.4850247072,43.5888474259
 01/18  11:00:00,976.541222637,98.0768741369,0.336129964058,0.0,243.2593065,310.10971186,975.537283086,858.380387397,70.808374512,46.3485211765
 01/18  12:00:00,1008.9380837,98.3056428868,6.97365781927,0.0,243.2593065,310.10971186,930.443827861,805.314205941,70.808374512,54.3212474081
 01/18  13:00:00,974.422673599,98.5185869296,14.5190219347,0.0,243.2593065,310.10971186,899.790787404,775.054927463,70.808374512,53.927485429
 01/18  14:00:00,1021.73425986,98.8135875384,29.2429459071,0.0,243.2593065,302.612436532,819.554041871,708.589553822,56.6466996096,54.3177884391
 01/18  15:00:00,1028.87422581,99.2208120478,35.7028111027,0.0,243.2593065,302.612436532,771.027985763,674.370430995,42.4850247072,54.172530061
 01/18  16:00:00,1027.33519083,99.4874563908,32.2496800767,0.0,243.2593065,302.612436532,793.6397078,691.96729191,56.6466996096,45.0257162804
 01/18  17:00:00,1024.91619424,99.6403901229,21.7609213003,0.0,243.2593065,310.10971186,884.153105981,754.484735163,84.9700494144,44.6983214035
 01/18  18:00:00,1026.58757037,99.8249513576,7.38258719024,0.0,243.2593065,310.10971186,947.986026491,836.574659857,84.9700494144,26.4413172193
 01/18  19:00:00,754.419747656,96.6720458299,1.52250919367,0.0,166.938926447,199.110933808,1084.18769468,972.894530679,84.9700494144,26.3231145835
 01/18  20:00:00,712.900806461,96.6720458299,0.0,0.0,166.938926447,191.61365848,1038.7735178,964.573414818,56.6466996096,17.5534033698
 01/18  21:00:00,579.215570785,96.6720458299,0.0,0.0,100.150657288,124.558693486,1096.11553833,1013.14880997,56.6466996096,26.3200287483
 01/18  22:00:00,540.302508467,96.6720458299,0.0,0.0,100.150657288,124.558693486,1094.7965061,1034.81639277,42.4850247072,17.4950886222
 01/18  23:00:00,475.298019002,96.6720458299,0.0,0.0,46.0930336215,124.558693486,1083.71669301,1037.90728842,28.3233498048,17.4860547888
 01/18  24:00:00,476.887876119,96.6720458299,0.0,0.0,46.0930336215,124.558693486,1096.54493884,1064.89483845,14.1616749024,17.4884254814
 01/19  01:00:00,464.626774861,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1137.72147614,1105.83722564,5.66466996096,26.2195805403
 01/19  02:00:00,464.67145783,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1130.79316991,1107.64172487,5.66466996096,17.486775081
 01/19  03:00:00,464.300990375,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1164.31991011,1141.16601745,5.66466996096,17.4892226958
 01/19  04:00:00,464.116958495,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1175.21339332,1152.06100724,5.66466996096,17.4877161211
 01/19  05:00:00,552.790468891,96.6720458299,0.0,0.0,100.150657288,148.969399434,1145.21962878,1122.0689123,5.66466996096,17.4860465247
 01/19  06:00:00,554.886683527,97.0650162487,0.0,0.0,100.150657288,149.894399434,1334.85054605,1303.20060949,14.1616749024,17.4882616518
 01/19  07:00:00,781.964901727,97.744677877,0.0,0.0,176.471037341,302.612436532,1212.56575018,1158.02295347,28.3233498048,26.2194469061
 01/19  08:00:00,901.485743205,98.3524055676,0.0,0.0,243.2593065,310.10971186,1167.36030173,1098.31878245,42.4850247072,26.5564945705
 01/19  09:00:00,930.269554312,98.6904557817,0.0,0.0,243.2593065,310.10971186,1087.63799305,986.433326658,56.6466996096,44.5579667796
 01/19  10:00:00,962.073276508,99.0723830755,0.0,0.0,243.2593065,302.612436532,950.166587548,862.892587754,42.4850247072,44.7889750866
 01/19  11:00:00,998.078347792,99.3872632789,4.40494716457,0.0,243.2593065,310.10971186,908.260153372,792.311281398,70.808374512,45.1404974621
 01/19  12:00:00,1020.90580627,99.6869499359,18.0528521498,0.0,243.2593065,310.10971186,883.02179329,748.836885733,70.808374512,63.3765330446
 01/19  13:00:00,995.380567107,100.221326634,36.3046102499,0.0,243.2593065,310.10971186,773.541650333,657.802856723,70.808374512,44.9304190981
 01/19  14:00:00,1045.86211425,100.746133202,53.9746272548,0.0,243.2593065,302.612436532,692.998714637,582.025260725,56.6466996096,54.3267543032
 01/19  15:00:00,1055.02461914,101.139675002,62.6681062616,0.0,243.2593065,302.612436532,652.519131136,555.852951822,42.4850247072,54.1811546067
 01/19  16:00:00,1061.98784421,101.340053206,68.7744331156,0.0,243.2593065,302.612436532,648.493273102,546.823606254,56.6466996096,45.0229672387
 01/19  17:00:00,1072.65040775,101.420995774,72.7441280893,0.0,243.2593065,310.10971186,687.845838899,558.179282958,84.9700494144,44.6965065266
 01/19  18:00:00,1073.23625505,101.572448907,60.2377514504,0.0,243.2593065,310.10971186,714.990399216,603.57500523,84.9700494144,26.4453445709
 01/19  19:00:00,800.565568196,96.6720458299,58.821805136,0.0,166.938926447,199.110933808,819.169709538,707.87645239,84.9700494144,26.3232077337
 01/19  20:00:00,804.951519072,96.6720458299,69.1272366156,0.0,166.938926447,191.61365848,760.7542164,686.556345976,56.6466996096,17.5511708142
 01/19  21:00:00,674.169967262,96.6720458299,72.7545951823,0.0,100.150657288,124.558693486,801.484345688,718.513661462,56.6466996096,26.3239846167
 01/19  22:00:00,634.468560623,96.6720458299,72.8552158304,0.0,100.150657288,124.558693486,788.715937331,728.737320409,42.4850247072,17.4935922151
 01/19  23:00:00,554.069517617,96.6720458299,60.3906097117,0.0,46.0930336215,124.558693486,833.263775203,787.451689352,28.3233498048,17.488736047
 01/19  24:00:00,547.600029563,96.6720458299,54.5493636815,0.0,46.0930336215,124.558693486,854.927626009,814.546171114,14.1616749024,26.2197799929
 01/20  01:00:00,530.952678464,96.6720458299,51.7794274435,0.0,46.0930336215,113.312780494,860.697395375,837.545671891,5.66466996096,17.4870535228
 01/20  02:00:00,530.381596462,96.6720458299,52.7155989354,0.0,46.0930336215,113.312780494,855.83192016,832.677650923,5.66466996096,17.4895992765
 01/20  03:00:00,535.406815051,96.6720458299,58.4395718414,0.0,46.0930336215,113.312780494,831.227941065,808.075131381,5.66466996096,17.4881397226
 01/20  04:00:00,545.561516927,96.6720458299,68.3354060134,0.0,46.0930336215,113.312780494,816.064226345,792.913048382,5.66466996096,17.4865080019
 01/20  05:00:00,639.761529991,96.6720458299,71.718886976,0.0,100.150657288,148.969399434,794.958198578,771.804578282,5.66466996096,17.4889503346
 01/20  06:00:00,640.015154244,97.1869214496,72.0128661701,0.0,100.150657288,149.894399434,1105.22501312,1064.84084782,14.1616749024,26.2224904049
 01/20  07:00:00,865.722946529,98.0176410748,71.8850425263,0.0,176.471037341,302.612436532,820.747030891,774.936573256,28.3233498048,17.48710783
 01/20  08:00:00,984.859083032,98.9756470839,71.8937288855,0.0,243.2593065,310.10971186,788.385310565,719.35092007,42.4850247072,26.5493657872
 01/20  09:00:00,1020.33037435,99.5776031722,78.76063715,0.0,243.2593065,310.10971186,782.172319909,680.975361693,56.6466996096,44.550258606
 01/20  10:00:00,1063.5881174,99.8826258567,89.4169794275,0.0,243.2593065,302.612436532,745.958419975,658.683721215,42.4850247072,44.789674053
 01/20  11:00:00,1079.39001291,100.20909953,98.9116438449,0.0,243.2593065,310.10971186,749.285445689,624.300049407,70.808374512,54.1770217696
 01/20  12:00:00,1094.79316543,100.567671117,113.807344427,0.0,243.2593065,310.10971186,708.09171377,582.963364573,70.808374512,54.3199746843
 01/20  13:00:00,1066.27618279,101.064688048,127.628426032,0.0,243.2593065,310.10971186,661.522404307,545.77289397,70.808374512,44.9411358247
 01/20  14:00:00,1104.57507036,101.248089552,132.831943132,0.0,243.2593065,302.612436532,657.449189562,546.484928471,56.6466996096,54.3175614808
 01/20  15:00:00,1106.39150216,101.521717935,134.281210252,0.0,243.2593065,302.612436532,643.327846286,546.669534831,42.4850247072,54.1732867483
 01/20  16:00:00,1107.5763294,101.812818521,135.111936887,0.0,243.2593065,302.612436532,651.378717087,540.694049891,56.6466996096,54.0379675871
 01/20  17:00:00,1108.76654307,102.017153853,129.735831424,0.0,243.2593065,310.10971186,666.059446093,545.329911254,84.9700494144,35.7594854244
 01/20  18:00:00,1120.5503457,102.204608719,125.991215413,0.0,243.2593065,310.10971186,666.627498338,552.6802289,84.9700494144,28.9772200239
 01/20  19:00:00,851.4341474,96.6720458299,125.84440298,0.0,166.938926447,199.110933808,733.569288252,624.793971486,84.9700494144,23.8052673518
 01/20  20:00:00,843.121259354,96.6720458299,125.698529794,0.0,166.938926447,191.61365848,715.609061867,632.640919965,56.6466996096,26.3214422927
 01/20  21:00:00,708.566968923,96.6720458299,125.632161024,0.0,100.150657288,124.558693486,750.462287452,676.261132024,56.6466996096,17.5544558183
 01/20  22:00:00,668.316092882,96.6720458299,125.556810928,0.0,100.150657288,124.558693486,752.522940519,683.804065261,42.4850247072,26.2338505512
 01/20  23:00:00,602.942812689,96.6720458299,125.502944505,0.0,46.0930336215,124.558693486,750.026071335,704.216515672,28.3233498048,17.4862058583
 01/20  24:00:00,602.076549818,96.6720458299,125.36785893,0.0,46.0930336215,124.558693486,743.693161879,712.042862041,14.1616749024,17.4886249356
 01/21  01:00:00,594.809868857,96.6720458299,131.35997186,0.0,46.0930336215,113.312780494,726.555129196,703.403217788,5.66466996096,17.4872414465
 01/21  02:00:00,599.39046361,96.6720458299,135.33569569,0.0,46.0930336215,113.312780494,727.403010996,704.252385315,5.66466996096,17.4859557192
 01/21  03:00:00,603.254148391,96.6720458299,140.548592185,0.0,46.0930336215,113.312780494,724.111680867,700.958600951,5.66466996096,17.4884099546
 01/21  04:00:00,610.629940783,96.6720458299,150.056831388,0.0,46.0930336215,113.312780494,722.297273923,690.409190449,5.66466996096,26.2234135125
 01/21  05:00:00,628.087277946,96.6720458299,159.577730762,0.0,55.6251445156,113.312780494,694.292556135,671.141236735,5.66466996096,17.486649439
 01/21  06:00:00,633.525657821,96.6720458299,164.195270968,0.0,55.6251445156,113.312780494,705.178571583,673.527781337,14.1616749024,17.4891153435
 01/21  07:00:00,705.452342298,96.6720458299,165.174959537,0.0,65.1572554096,176.889270242,666.304030028,620.492927645,28.3233498048,17.4877525779
 01/21  08:00:00,814.558550048,97.0045031178,160.596174907,0.0,109.682768182,220.96816451,1024.32337423,964.349188264,42.4850247072,17.4891612601
 01/21  09:00:00,825.882780566,97.0002311996,174.239436933,0.0,109.682768182,220.96816451,811.113900038,728.062618327,56.6466996096,26.4045821012
 01/21  10:00:00,952.008473848,97.3968380784,196.241227557,0.0,131.945524568,266.955817592,723.172420549,645.264607578,42.4850247072,35.4227882647
 01/21  11:00:00,990.038266232,97.4279957281,231.231279945,0.0,131.945524568,274.45309292,679.01249554,572.562304332,70.808374512,35.6418166957
 01/21  12:00:00,1024.66432432,97.4414020219,264.237640474,0.0,131.945524568,274.45309292,659.201298699,543.837580231,70.808374512,44.5553439562
 01/21  13:00:00,1011.94569544,97.4498555464,277.909101427,0.0,131.945524568,274.45309292,656.627051876,550.195923672,70.808374512,35.6227536919
 01/21  14:00:00,1029.60253309,97.4569320924,293.647720005,0.0,131.945524568,266.955817592,641.564956499,549.283753299,56.6466996096,35.6345035899
 01/21  15:00:00,1028.96040517,97.4633059932,281.81962202,0.0,131.945524568,266.955817592,613.762264022,526.743438488,42.4850247072,44.533800827
 01/21  16:00:00,918.552601898,96.6720458299,240.80715864,0.0,109.682768182,212.545889182,500.506188829,408.227967858,56.6466996096,35.631521361
 01/21  17:00:00,885.91276956,96.6720458299,192.830848763,0.0,109.682768182,220.04316451,634.092357646,513.488189294,84.9700494144,35.6341189374
 01/21  18:00:00,815.747202018,96.6720458299,147.593737515,0.0,109.682768182,220.04316451,759.043490071,638.677332246,84.9700494144,35.3961084108
 01/21  19:00:00,740.826439899,96.6720458299,109.989183654,0.0,100.150657288,199.110933808,860.798212526,758.342563169,84.9700494144,17.4855999419
 01/21  20:00:00,693.400541338,96.6720458299,69.2639770611,0.0,100.150657288,191.61365848,930.282290382,856.147720667,56.6466996096,17.4878701053
 01/21  21:00:00,559.06904582,96.6720458299,45.5945686546,0.0,55.6251445156,124.558693486,1076.29575536,993.426350946,56.6466996096,26.2227048031
 01/21  22:00:00,540.217011137,96.6720458299,25.841174688,0.0,55.6251445156,124.558693486,1137.80980557,1077.83868448,42.4850247072,17.4860963785
 01/21  23:00:00,504.978980888,96.6720458299,4.92132913908,0.0,46.0930336215,124.558693486,1205.04994007,1159.23805478,28.3233498048,17.4885354854
 01/21  24:00:00,478.110652725,96.6720458299,0.0,0.0,46.0930336215,124.558693486,1200.09894244,1168.44620537,14.1616749024,17.4910621668
 01/22  01:00:00,456.050119778,96.6720458299,0.0,0.0,34.9616554283,113.312780494,1254.02932465,1230.87886055,5.66466996096,17.4857941448
 01/22  02:00:00,457.184552025,96.6720458299,0.0,0.0,34.9616554283,113.312780494,1323.44739129,1300.29437124,5.66466996096,17.4883500958
 01/22  03:00:00,457.85461036,96.6720458299,0.0,0.0,34.9616554283,113.312780494,1323.02774644,1291.1396224,5.66466996096,26.223454076
 01/22  04:00:00,458.290410694,96.6720458299,0.0,0.0,34.9616554283,113.312780494,1310.46364888,1287.31225693,5.66466996096,17.4867219849
 01/22  05:00:00,466.327852116,96.6720458299,0.0,0.0,44.4937663224,113.312780494,1317.34179992,1294.18792051,5.66466996096,17.4892094468
 01/22  06:00:00,466.449242447,96.6720458299,0.0,0.0,44.4937663224,113.312780494,1308.34071119,1276.68945575,14.1616749024,17.4895805376
 01/22  07:00:00,537.157374573,96.6720458299,0.0,0.0,54.0258772165,176.889270242,1270.22762477,1224.41797733,28.3233498048,17.486297632
 01/22  08:00:00,536.733215467,96.6720458299,0.0,0.0,54.0258772165,184.38654557,1265.52277814,1205.54899838,42.4850247072,17.4887550624
 01/22  09:00:00,607.603764635,96.6720458299,0.0,0.0,65.1572554096,220.04316451,1191.81080367,1108.78627857,56.6466996096,26.3778254916
 01/22  10:00:00,598.913164386,96.6720458299,0.0,0.0,65.1572554096,212.545889182,1058.92350526,981.062648466,42.4850247072,35.3758320877
 01/22  11:00:00,605.108271798,96.6720458299,0.0,0.0,65.1572554096,220.04316451,952.797739523,846.403279425,70.808374512,35.5860855858
 01/22  12:00:00,635.883399697,96.6720458299,5.07106557489,0.0,65.1572554096,220.04316451,895.825088342,789.423433827,70.808374512,35.593280003
 01/22  13:00:00,661.821088756,96.6720458299,24.5073297579,0.0,65.1572554096,220.04316451,845.755364141,739.346259787,70.808374512,35.600729842
 01/22  14:00:00,668.028984847,96.6720458299,38.9020077162,0.0,65.1572554096,212.545889182,806.342565151,705.215643332,56.6466996096,44.4802222098
 01/22  15:00:00,678.134001657,96.6720458299,49.1431910053,0.0,65.1572554096,212.545889182,750.716789231,672.648743821,42.4850247072,35.5830207033
 01/22  16:00:00,680.970156343,96.6720458299,52.4850533453,0.0,65.1572554096,212.545889182,765.59453082,673.357357083,56.6466996096,35.5904741271
 01/22  17:00:00,648.684723252,96.6720458299,45.8111665468,0.0,65.1572554096,220.04316451,861.375277091,740.807278458,84.9700494144,35.5979492185
 01/22  18:00:00,609.276291455,96.6720458299,37.8732013504,0.0,54.0258772165,184.38654557,952.283908078,831.933424259,84.9700494144,35.3804344049
 01/22  19:00:00,581.49883348,96.6720458299,39.0813767163,0.0,44.4937663224,163.454314868,960.211065037,857.751957327,84.9700494144,17.4890582951
 01/22  20:00:00,580.930952356,96.6720458299,47.0001041227,0.0,44.4937663224,155.95703954,892.681348235,818.547218007,56.6466996096,17.4874306193
 01/22  21:00:00,554.321723671,96.6720458299,53.1450089522,0.0,44.4937663224,124.558693486,895.802447657,821.66581128,56.6466996096,17.4899367671
 01/22  22:00:00,557.048491634,96.6720458299,59.430430533,0.0,44.4937663224,124.558693486,886.140737952,817.433965825,42.4850247072,26.221747419
 01/22  23:00:00,548.531111958,96.6720458299,63.357002909,0.0,34.9616554283,124.558693486,885.410908435,839.599348373,28.3233498048,17.4882102569
 01/22  24:00:00,552.580266681,96.6720458299,69.0400458085,0.0,34.9616554283,124.558693486,876.713191087,845.060756667,14.1616749024,17.4907595174
 01/23  01:00:00,554.097841257,96.6720458299,72.4820161482,0.0,46.0930336215,113.312780494,879.328458838,856.178181007,5.66466996096,17.4856078702
 01/23  02:00:00,560.970768609,96.6720458299,79.3380723422,0.0,46.0930336215,113.312780494,875.712206608,852.559415969,5.66466996096,17.4881206775
 01/23  03:00:00,565.395327955,96.6720458299,83.6127878781,0.0,46.0930336215,113.312780494,880.212755475,857.057356985,5.66466996096,17.4907285289
 01/23  04:00:00,572.464428177,96.6720458299,90.3405260297,0.0,46.0930336215,113.312780494,883.221318837,851.333700362,5.66466996096,26.2229485139
 01/23  05:00:00,669.32017213,96.6720458299,99.7860650128,0.0,100.150657288,148.969399434,829.596253433,806.442473271,5.66466996096,17.4891102017
 01/23  06:00:00,679.811452645,96.6720458299,109.909503935,0.0,100.150657288,149.894399434,1299.12402892,1267.4706161,14.1616749024,17.4917379196
 01/23  07:00:00,915.473208456,96.9720952967,119.376193388,0.0,176.471037341,302.612436532,879.263756319,833.452030188,28.3233498048,17.4883763264
 01/23  08:00:00,1033.74435773,97.2778648369,123.284411776,0.0,243.2593065,310.10971186,836.767385569,758.87735859,42.4850247072,35.405002272
 01/23  09:00:00,1076.3388192,97.405724379,135.027680389,0.0,243.2593065,310.10971186,806.559077467,714.261755991,56.6466996096,35.6506218665
 01/23  10:00:00,1131.64495687,97.5023648302,159.597004649,0.0,243.2593065,302.612436532,740.071615752,652.787283536,42.4850247072,44.7993075086
 01/23  11:00:00,1169.29823708,97.5854053633,193.46524054,0.0,243.2593065,310.10971186,705.083309752,580.088729551,70.808374512,54.1862056897
 01/23  12:00:00,1207.13847975,97.6596161515,232.548621048,0.0,243.2593065,310.10971186,652.907774541,527.770009743,70.808374512,54.3293902855
 01/23  13:00:00,1210.31944173,97.7272333332,279.762764844,0.0,243.2593065,310.10971186,617.591150878,492.847663732,70.808374512,53.9351126344
 01/23  14:00:00,1278.69283452,97.7889062349,316.203651783,0.0,243.2593065,302.612436532,602.772285254,491.796200843,56.6466996096,54.3293848008
 01/23  15:00:00,1302.4667697,97.8694855987,336.890496203,0.0,243.2593065,302.612436532,584.352668697,487.682635086,42.4850247072,54.1850089034
 01/23  16:00:00,1294.9796984,98.0712279742,328.523058943,0.0,243.2593065,302.612436532,578.488066776,476.805159689,56.6466996096,45.0362074778
 01/23  17:00:00,1280.14404458,98.2767605282,307.602626916,0.0,243.2593065,310.10971186,604.588956133,474.910826893,84.9700494144,44.708079826
 01/23  18:00:00,1261.92671712,98.4749643659,271.023533784,0.0,243.2593065,310.10971186,593.541190472,482.12616685,84.9700494144,26.4449742078
 01/23  19:00:00,940.934103309,96.6720458299,215.668125506,0.0,166.938926447,199.110933808,624.32121583,513.02472395,84.9700494144,26.3264424657
 01/23  20:00:00,887.35911412,96.6720458299,166.661638348,0.0,166.938926447,191.61365848,694.693609286,620.491131498,56.6466996096,17.5557781779
 01/23  21:00:00,717.548161145,96.6720458299,129.299070169,0.0,100.150657288,124.558693486,828.288048372,745.317355225,56.6466996096,26.3239935378
 01/23  22:00:00,645.62286245,96.6720458299,94.6832736151,0.0,100.150657288,124.558693486,882.192787322,822.214375395,42.4850247072,17.4933872201
 01/23  23:00:00,568.397267023,96.6720458299,80.4069846844,0.0,46.0930336215,124.558693486,896.215981815,850.403960408,28.3233498048,17.4886716015
 01/23  24:00:00,570.752424589,96.6720458299,79.2852242384,0.0,46.0930336215,124.558693486,875.839667967,835.454035321,14.1616749024,26.223957744
 01/24  01:00:00,557.934814672,96.6720458299,78.2067053013,0.0,46.0930336215,113.312780494,849.567069016,826.41504572,5.66466996096,17.4873533353
 01/24  02:00:00,551.934068783,96.6720458299,70.9702628351,0.0,46.0930336215,113.312780494,862.170336288,839.015684592,5.66466996096,17.4899817348
 01/24  03:00:00,542.805393677,96.6720458299,60.3652257857,0.0,46.0930336215,113.312780494,889.313143238,866.160111524,5.66466996096,17.488361753
 01/24  04:00:00,540.456113551,96.6720458299,57.4403501141,0.0,46.0930336215,113.312780494,896.516337292,873.364463046,5.66466996096,17.4872042854
 01/24  05:00:00,624.294674768,96.6720458299,50.6216252874,0.0,100.150657288,148.969399434,907.253086738,884.098666637,5.66466996096,17.4897501395
 01/24  06:00:00,605.313950852,96.8792763385,28.1686197801,0.0,100.150657288,149.894399434,1321.95861346,1281.57056173,14.1616749024,26.2263768231
 01/24  07:00:00,817.543500774,97.5888929256,11.8167587588,0.0,176.471037341,302.612436532,1099.12022816,1053.30864719,28.3233498048,17.4882311673
 01/24  08:00:00,933.091596137,97.8204727087,13.4152898899,0.0,243.2593065,310.10971186,1041.38442503,972.344786468,42.4850247072,26.5546138593
 01/24  09:00:00,981.188575382,98.0565960653,31.4943429498,0.0,243.2593065,310.10971186,924.268141867,823.06316635,56.6466996096,44.5582759067
 01/24  10:00:00,1033.51688071,98.323517472,53.0976595518,0.0,243.2593065,302.612436532,774.664213725,687.379188461,42.4850247072,44.8000005559
 01/24  11:00:00,1071.65347839,98.5808440222,82.3420931594,0.0,243.2593065,310.10971186,727.390206961,602.388966192,70.808374512,54.1928662571
 01/24  12:00:00,1100.25380234,98.9210637005,105.68144375,0.0,243.2593065,310.10971186,677.360683009,552.214420491,70.808374512,54.3378880068
 01/24  13:00:00,1080.75633182,99.4919098891,125.074596956,0.0,243.2593065,310.10971186,626.592945193,510.838325225,70.808374512,44.9462454557
 01/24  14:00:00,1130.08435527,100.029511151,138.648045944,0.0,243.2593065,302.612436532,600.379635363,489.395369086,56.6466996096,54.3375666683
 01/24  15:00:00,1135.73644416,100.446644051,144.027233291,0.0,243.2593065,302.612436532,571.016867674,474.338308355,42.4850247072,54.1935346124
 01/24  16:00:00,1132.81080677,100.709391564,140.811880736,0.0,243.2593065,302.612436532,580.851469355,470.156248492,56.6466996096,54.0485212535
 01/24  17:00:00,1137.64606299,100.78658474,138.686759102,0.0,243.2593065,310.10971186,607.824446621,478.140162107,84.9700494144,44.7142351001
 01/24  18:00:00,1147.77147699,100.914174581,132.98842938,0.0,243.2593065,310.10971186,626.53311243,515.114293994,84.9700494144,26.448769021
 01/24  19:00:00,876.321314583,96.6720458299,129.126750461,0.0,166.938926447,199.110933808,697.662153501,595.13562702,84.9700494144,17.5564770664
 01/24  20:00:00,869.101291591,96.6720458299,128.962449355,0.0,166.938926447,191.61365848,690.699125505,607.727697783,56.6466996096,26.3247281121
 01/24  21:00:00,729.394838553,96.6720458299,123.564719147,0.0,100.150657288,124.558693486,748.728959256,665.758415294,56.6466996096,26.3238443526
 01/24  22:00:00,680.461430031,96.6720458299,113.844428805,0.0,100.150657288,124.558693486,758.744858188,698.763288042,42.4850247072,17.4965454381
 01/24  23:00:00,611.550338701,96.6720458299,109.612635376,0.0,46.0930336215,124.558693486,772.829721536,727.014683541,28.3233498048,17.4916881899
 01/24  24:00:00,606.461838047,96.6720458299,103.652055749,0.0,46.0930336215,124.558693486,779.317622445,747.669578896,14.1616749024,17.4863686465
 01/25  01:00:00,582.666618859,96.6720458299,93.1566980771,0.0,46.0930336215,113.312780494,801.73552096,778.579784754,5.66466996096,17.4910662447
 01/25  02:00:00,570.934033929,96.6720458299,81.2755774171,0.0,46.0930336215,113.312780494,841.610941539,809.721550109,5.66466996096,26.2247214686
 01/25  03:00:00,560.882350721,96.6720458299,70.4385066806,0.0,46.0930336215,113.312780494,858.478514044,835.326137603,5.66466996096,17.4877064797
 01/25  04:00:00,549.245304633,96.6720458299,59.7319899268,0.0,46.0930336215,113.312780494,886.240842754,863.085871364,5.66466996096,17.4903014289
 01/25  05:00:00,636.650875302,96.6720458299,61.3193636398,0.0,100.150657288,148.969399434,846.202402773,823.049034737,5.66466996096,17.4886980744
 01/25  06:00:00,640.669156634,97.1256672386,65.3108012652,0.0,100.150657288,149.894399434,1112.68423389,1081.02983494,14.1616749024,17.4927240474
 01/25  07:00:00,866.22095276,97.8266281234,64.8076084202,0.0,176.471037341,302.612436532,843.087505053,797.274808606,28.3233498048,17.4893466423
 01/25  08:00:00,987.770068671,98.6317652914,70.633559964,0.0,243.2593065,310.10971186,805.970127704,728.070869612,42.4850247072,35.414233385
 01/25  09:00:00,1030.35157189,99.2545596954,80.8032360065,0.0,243.2593065,310.10971186,769.5720915,677.264226706,56.6466996096,35.6611651845
 01/25  10:00:00,1084.24365895,99.6825755508,102.826136658,0.0,243.2593065,302.612436532,697.042559914,608.546354266,42.4850247072,46.0111809408
 01/25  11:00:00,1118.96688417,100.15940762,130.194844283,0.0,243.2593065,310.10971186,663.722930313,539.926746868,70.808374512,52.9878089331
 01/25  12:00:00,1145.70503296,100.704138287,152.766428003,0.0,243.2593065,310.10971186,628.068225255,499.770260436,70.808374512,57.4895903075
 01/25  13:00:00,1130.83735236,101.220931415,174.480285823,0.0,243.2593065,310.10971186,590.422902858,468.796075074,70.808374512,50.8184532721
 01/25  14:00:00,1172.37492914,101.623537703,179.863835125,0.0,243.2593065,302.612436532,576.415104965,465.419369022,56.6466996096,54.3490363327
 01/25  15:00:00,1169.21999863,101.701037104,178.557509591,0.0,243.2593065,302.612436532,571.218022496,474.528966171,42.4850247072,54.2040316178
 01/25  16:00:00,1168.6658883,102.006784547,179.62887046,0.0,243.2593065,302.612436532,565.290992175,463.601831102,56.6466996096,45.0424614643
 01/25  17:00:00,1167.9051799,102.096485502,174.228198556,0.0,243.2593065,310.10971186,607.655718965,477.971197014,84.9700494144,44.7144725364
 01/25  18:00:00,1185.14540057,102.257848448,176.507740928,0.0,243.2593065,310.10971186,596.05480563,484.636695395,84.9700494144,26.4480608205
 01/25  19:00:00,913.709295903,96.6720458299,174.326603989,0.0,166.938926447,199.110933808,641.195038281,529.894921681,84.9700494144,26.3300671861
 01/25  20:00:00,899.031018928,96.6720458299,165.611708902,0.0,166.938926447,191.61365848,645.356675587,562.38614977,56.6466996096,26.3238262081
 01/25  21:00:00,751.829539014,96.6720458299,155.443881566,0.0,100.150657288,124.558693486,705.112482335,630.909555825,56.6466996096,17.5562268999
 01/25  22:00:00,702.953286148,96.6720458299,145.754356489,0.0,100.150657288,124.558693486,729.505016103,660.78372643,42.4850247072,26.2362649659
 01/25  23:00:00,635.037364727,96.6720458299,141.915138913,0.0,46.0930336215,124.558693486,733.122126225,687.310814296,28.3233498048,17.4879621239
 01/25  24:00:00,617.711706191,96.6720458299,128.902980979,0.0,46.0930336215,124.558693486,754.866719126,723.214483447,14.1616749024,17.4905607771
 01/26  01:00:00,581.654690146,96.6720458299,113.445820703,0.0,46.0930336215,113.312780494,782.99774932,759.84353673,5.66466996096,17.4895426295
 01/26  02:00:00,575.101626588,96.6720458299,107.992723914,0.0,46.0930336215,113.312780494,791.630838741,768.478036945,5.66466996096,17.488131835
 01/26  03:00:00,575.239864014,96.6720458299,107.217206809,0.0,46.0930336215,113.312780494,791.687077887,768.531627056,5.66466996096,17.4907808701
 01/26  04:00:00,574.699455295,96.6720458299,106.567879593,0.0,46.0930336215,113.312780494,801.950674217,770.062696877,5.66466996096,26.2233073791
 01/26  05:00:00,661.939345395,96.6720458299,105.775935566,0.0,100.150657288,148.969399434,772.751193952,749.597136932,5.66466996096,17.4893870586
 01/26  06:00:00,658.206104347,97.2043066347,100.263044118,0.0,100.150657288,149.894399434,1073.18976388,1041.53598327,14.1616749024,17.4921057129
 01/26  07:00:00,887.15680101,98.0911789359,100.903810106,0.0,176.471037341,302.612436532,788.601664875,742.789407015,28.3233498048,17.4889080558
 01/26  08:00:00,1006.74763289,99.2951475363,104.221187849,0.0,243.2593065,310.10971186,749.931661614,672.038835494,42.4850247072,35.4078014125
 01/26  09:00:00,1038.29586417,99.7856905942,104.475500344,0.0,243.2593065,310.10971186,743.915096777,651.613754011,56.6466996096,35.6546431564
 01/26  10:00:00,1077.31101108,100.144972893,110.642423765,0.0,243.2593065,302.612436532,716.40368463,629.112314253,42.4850247072,44.8063456699
 01/26  11:00:00,1092.47547084,100.502660877,117.718579443,0.0,243.2593065,310.10971186,725.69751734,600.692985758,70.808374512,54.1961570708
 01/26  12:00:00,1096.53526363,100.883729625,120.102704462,0.0,243.2593065,310.10971186,711.274017543,586.124872206,70.808374512,54.3407708244
 01/26  13:00:00,1063.90301768,101.200385675,128.71951553,0.0,243.2593065,310.10971186,690.42646687,565.672336377,70.808374512,53.9457559804
 01/26  14:00:00,1102.93415805,101.502721131,136.172923246,0.0,243.2593065,302.612436532,665.102704772,554.113578021,56.6466996096,54.3424271418
 01/26  15:00:00,1103.02271982,101.807331325,136.267670974,0.0,243.2593065,302.612436532,646.881519937,550.198346631,42.4850247072,54.1981485984
 01/26  16:00:00,1094.89923926,102.033026656,129.224172415,0.0,243.2593065,302.612436532,660.425769382,558.731315334,56.6466996096,45.0477544386
 01/26  17:00:00,1096.72732962,102.222985574,125.392638841,0.0,243.2593065,310.10971186,689.200341008,559.511907985,84.9700494144,44.7183836085
 01/26  18:00:00,1112.14792672,102.419587013,125.169201913,0.0,243.2593065,310.10971186,668.753860842,557.333380711,84.9700494144,26.450430717
 01/26  19:00:00,842.629347936,96.6720458299,124.952708289,0.0,166.938926447,199.110933808,740.127022567,628.829167051,84.9700494144,26.3278061008
 01/26  20:00:00,836.182849419,96.6720458299,124.919902091,0.0,166.938926447,191.61365848,710.896032698,635.537512422,56.6466996096,18.7118206669
 01/26  21:00:00,703.703199477,96.6720458299,125.016881679,0.0,100.150657288,124.558693486,760.686753026,678.869325424,56.6466996096,25.1707279925
 01/26  22:00:00,660.341834801,96.6720458299,119.993054969,0.0,100.150657288,124.558693486,759.881236975,699.899267401,42.4850247072,17.4969448669
 01/26  23:00:00,586.989333508,96.6720458299,110.534114722,0.0,46.0930336215,124.558693486,799.55340548,745.004449794,28.3233498048,26.2256058805
 01/26  24:00:00,581.849033965,96.6720458299,101.067897587,0.0,46.0930336215,124.558693486,805.722495754,774.072519769,14.1616749024,17.4883010823
 01/27  01:00:00,542.155877824,96.6720458299,67.0508967712,0.0,46.0930336215,113.312780494,899.352671623,876.196827116,5.66466996096,17.4911745456
 01/27  02:00:00,521.973477118,96.6720458299,39.1447298787,0.0,46.0930336215,113.312780494,1038.31740464,1015.16270207,5.66466996096,17.4900326062
 01/27  03:00:00,506.552412882,96.6720458299,18.059740445,0.0,46.0930336215,113.312780494,1137.31804178,1114.16477207,5.66466996096,17.4885997435
 01/27  04:00:00,468.268162106,96.6720458299,0.964596451033,0.0,46.0930336215,113.312780494,1219.98451941,1196.82857832,5.66466996096,17.4912711325
 01/27  05:00:00,554.267674173,96.6720458299,0.0,0.0,100.150657288,148.969399434,1325.76632146,1293.87758922,5.66466996096,26.2240622849
 01/27  06:00:00,557.75322452,97.2327244088,0.0,0.0,100.150657288,149.894399434,1449.04320484,1417.39154334,14.1616749024,17.4899865935
 01/27  07:00:00,785.807902495,98.2021178512,0.0,0.0,176.471037341,302.612436532,1316.12606214,1270.31000673,28.3233498048,17.4927056011
 01/27  08:00:00,902.808074372,99.3219994319,0.0,0.0,243.2593065,310.10971186,1322.98818696,1245.09866245,42.4850247072,35.4044998028
 01/27  09:00:00,935.833216373,99.808030414,0.0,0.0,243.2593065,310.10971186,1234.52324667,1142.22546744,56.6466996096,35.6510796209
 01/27  10:00:00,967.99506217,100.18255015,0.0,0.0,243.2593065,302.612436532,1128.12433042,1040.83233659,42.4850247072,44.8069691209
 01/27  11:00:00,973.953132952,100.605831943,0.0,0.0,243.2593065,310.10971186,1070.30091456,945.298273942,70.808374512,54.1942661073
 01/27  12:00:00,973.749303158,101.122114958,0.0,0.0,243.2593065,310.10971186,955.425333902,830.279149141,70.808374512,54.3378102488
 01/27  13:00:00,929.71713563,101.244528155,0.0,0.0,243.2593065,310.10971186,908.771948436,784.388712307,70.808374512,53.5748616165
 01/27  14:00:00,970.118794637,101.435376813,0.24263230788,0.0,243.2593065,302.612436532,889.283296889,777.920060539,56.6466996096,54.7165367399
 01/27  15:00:00,1001.17318022,102.016900116,6.52022130335,0.0,243.2593065,302.612436532,837.082629975,740.401724911,42.4850247072,54.1958803565
 01/27  16:00:00,1007.74981695,102.267256863,13.8119195507,0.0,243.2593065,302.612436532,813.162582152,711.470332932,56.6466996096,45.0455496106
 01/27  17:00:00,1012.08422423,102.259476661,12.0572939375,0.0,243.2593065,310.10971186,870.348129674,740.661457528,84.9700494144,44.7166227312
 01/27  18:00:00,1001.06060764,102.311674377,1.81753545385,0.0,243.2593065,310.10971186,924.428466071,813.009625035,84.9700494144,26.448791622
 01/27  19:00:00,715.175023274,96.6720458299,0.0,0.0,166.938926447,199.110933808,1194.80830198,1083.50949696,84.9700494144,26.3287556092
 01/27  20:00:00,710.270316173,96.6720458299,0.0,0.0,166.938926447,191.61365848,1197.3701932,1123.16519628,56.6466996096,17.5582973047
 01/27  21:00:00,578.336621924,96.6720458299,0.0,0.0,100.150657288,124.558693486,1286.12937522,1203.1547193,56.6466996096,26.3279563089
 01/27  22:00:00,541.396486914,96.6720458299,0.0,0.0,100.150657288,124.558693486,1302.18085595,1242.1998292,42.4850247072,17.4960020369
 01/27  23:00:00,477.925543995,96.6720458299,0.0,0.0,46.0930336215,124.558693486,1255.39158013,1209.57692899,28.3233498048,17.4913013312
 01/27  24:00:00,478.824032153,96.6720458299,0.0,0.0,46.0930336215,124.558693486,1215.03402612,1174.64825091,14.1616749024,26.224100307
 01/28  01:00:00,465.031453352,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1089.31634501,1066.16150634,5.66466996096,17.4901687081
 01/28  02:00:00,464.639694275,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1078.7773075,1055.61963536,5.66466996096,17.4930021726
 01/28  03:00:00,465.478317146,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1161.12877777,1137.97632991,5.66466996096,17.4877778926
 01/28  04:00:00,463.522405198,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1052.9451336,1029.79009629,5.66466996096,17.4903673486
 01/28  05:00:00,470.244806162,96.6720458299,0.0,0.0,55.6251445156,113.312780494,1076.56993996,1044.67850476,5.66466996096,26.2267652435
 01/28  06:00:00,470.742431518,96.6720458299,0.0,0.0,55.6251445156,113.312780494,1126.63663027,1094.98582162,14.1616749024,17.4891337487
 01/28  07:00:00,542.347293202,96.6720458299,0.0,0.0,65.1572554096,176.889270242,1180.5768725,1134.76167931,28.3233498048,17.4918433851
 01/28  08:00:00,657.116538951,97.0254390923,0.0,0.0,109.682768182,220.96816451,1413.71613045,1353.7404263,42.4850247072,17.4906794471
 01/28  09:00:00,659.909049102,97.01647217,0.0,0.0,109.682768182,220.96816451,1343.20302463,1260.14925018,56.6466996096,26.4070748368
 01/28  10:00:00,768.360069185,97.4138431697,0.0,0.0,131.945524568,266.955817592,1294.54264739,1216.62876065,42.4850247072,35.4288620307
 01/28  11:00:00,775.944437247,97.4446752362,0.0,0.0,131.945524568,274.45309292,1309.21492455,1202.75620917,70.808374512,35.6503408711
 01/28  12:00:00,777.156287686,97.4583405804,0.0,0.0,131.945524568,274.45309292,1269.34604998,1153.97017844,70.808374512,44.5674970249
