Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  13:00:00,744.818546284,97.4669978455,0.0,0.0,131.945524568,274.45309292,1289.92304603,1183.48143703,70.808374512,35.6332344892
 01/28  14:00:00,738.076222214,97.4734920781,0.0,0.0,131.945524568,266.955817592,1286.95708764,1194.66427203,56.6466996096,35.6461160079
 01/28  15:00:00,738.791292233,97.4793905535,0.0,0.0,131.945524568,266.955817592,1326.73071518,1239.70499076,42.4850247072,44.5406997111
 01/28  16:00:00,660.097118837,96.6720458299,0.0,0.0,109.682768182,212.545889182,1364.43924631,1272.14827253,56.6466996096,35.644274174
 01/28  17:00:00,669.862295073,96.6720458299,0.0,0.0,109.682768182,220.04316451,1330.34951747,1200.82238043,84.9700494144,44.5570876219
 01/28  18:00:00,644.399386602,96.6720458299,0.0,0.0,109.682768182,220.04316451,1340.10833145,1228.5776723,84.9700494144,26.5606097317
 01/28  19:00:00,608.545867318,96.6720458299,0.0,0.0,100.150657288,199.110933808,1320.22310941,1217.76268957,84.9700494144,17.490370428
 01/28  20:00:00,601.646180473,96.6720458299,0.0,0.0,100.150657288,191.61365848,1281.04500802,1198.17149429,56.6466996096,26.2268141221
 01/28  21:00:00,489.79344814,96.6720458299,0.0,0.0,55.6251445156,124.558693486,1309.98928957,1235.85339335,56.6466996096,17.4891966071
 01/28  22:00:00,489.734033885,96.6720458299,0.0,0.0,55.6251445156,124.558693486,1272.85515334,1212.87823874,42.4850247072,17.4918898957
 01/28  23:00:00,481.885765411,96.6720458299,0.0,0.0,46.0930336215,124.558693486,1280.33032198,1234.51628994,28.3233498048,17.4906822343
 01/28  24:00:00,482.777947601,96.6720458299,0.0,0.0,46.0930336215,124.558693486,1297.66027913,1266.00933457,14.1616749024,17.4892696612
 01/29  01:00:00,458.99262537,96.6720458299,0.0,0.0,34.9616554283,113.312780494,1312.89021681,1289.73341441,5.66466996096,17.4921324476
 01/29  02:00:00,459.084507236,96.6720458299,0.0,0.0,34.9616554283,113.312780494,1338.19839743,1306.30817874,5.66466996096,26.2255487297
 01/29  03:00:00,458.606707167,96.6720458299,0.0,0.0,34.9616554283,113.312780494,1387.70079964,1364.54507808,5.66466996096,17.4910515974
 01/29  04:00:00,458.727493232,96.6720458299,0.0,0.0,34.9616554283,113.312780494,1394.47095223,1371.31242668,5.66466996096,17.4938555882
 01/29  05:00:00,467.121888955,96.6720458299,0.0,0.0,44.4937663224,113.312780494,1334.85256045,1311.69933099,5.66466996096,17.4885594986
 01/29  06:00:00,467.177950168,96.6720458299,0.0,0.0,44.4937663224,113.312780494,1322.4821785,1290.82926944,14.1616749024,17.4912341563
 01/29  07:00:00,537.792511183,96.6720458299,0.0,0.0,54.0258772165,176.889270242,1346.32834995,1291.77912163,28.3233498048,26.2258785163
 01/29  08:00:00,536.725789419,96.6720458299,0.0,0.0,54.0258772165,184.38654557,1311.57186804,1251.59680452,42.4850247072,17.4900388158
 01/29  09:00:00,607.895743059,96.6720458299,0.0,0.0,65.1572554096,220.04316451,1299.70631501,1216.67843309,56.6466996096,26.3811823073
 01/29  10:00:00,600.277967725,96.6720458299,0.0,0.0,65.1572554096,212.545889182,1281.84353577,1212.81352471,42.4850247072,26.5449863507
 01/29  11:00:00,607.500985917,96.6720458299,0.0,0.0,65.1572554096,220.04316451,1279.11581959,1168.95839774,70.808374512,39.3490473378
 01/29  12:00:00,608.23504736,96.6720458299,0.0,0.0,65.1572554096,220.04316451,1246.14772064,1134.59070078,70.808374512,40.7486453514
 01/29  13:00:00,606.036721844,96.6720458299,0.0,0.0,65.1572554096,220.04316451,1215.58863988,1109.18582054,70.808374512,35.5944448283
 01/29  14:00:00,597.900101159,96.6720458299,0.0,0.0,65.1572554096,212.545889182,1215.58687789,1123.33721995,56.6466996096,35.6029583237
 01/29  15:00:00,598.189632359,96.6720458299,0.0,0.0,65.1572554096,212.545889182,1227.25458352,1140.25961807,42.4850247072,44.5099407373
 01/29  16:00:00,598.444786146,96.6720458299,0.0,0.0,65.1572554096,212.545889182,1239.75577896,1147.52146315,56.6466996096,35.5876162008
 01/29  17:00:00,574.005152826,96.6720458299,0.0,0.0,65.1572554096,220.04316451,1310.090682,1189.52507519,84.9700494144,35.5955573967
 01/29  18:00:00,544.070088155,96.6720458299,0.0,0.0,54.0258772165,184.38654557,1424.60630404,1304.25725587,84.9700494144,35.3789987498
 01/29  19:00:00,516.320329367,96.6720458299,0.0,0.0,44.4937663224,163.454314868,1536.07496094,1433.6143536,84.9700494144,17.4905579244
 01/29  20:00:00,508.520218303,96.6720458299,0.0,0.0,44.4937663224,155.95703954,1495.66487901,1421.52486442,56.6466996096,17.49331498
 01/29  21:00:00,474.138525342,96.6720458299,0.0,0.0,44.4937663224,124.558693486,1516.14360894,1442.00881929,56.6466996096,17.4880900423
 01/29  22:00:00,472.394545512,96.6720458299,0.0,0.0,44.4937663224,124.558693486,1537.36469427,1477.38896888,42.4850247072,17.4907006749
 01/29  23:00:00,462.194114581,96.6720458299,0.0,0.0,34.9616554283,124.558693486,1566.07668583,1511.52602853,28.3233498048,26.2273074966
 01/29  24:00:00,464.655161928,96.6720458299,0.0,0.0,34.9616554283,124.558693486,1555.27227854,1523.62107845,14.1616749024,17.4895251841
 01/30  01:00:00,463.327572077,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1553.30364421,1530.14651924,5.66466996096,17.4924550069
 01/30  02:00:00,465.287300524,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1542.98638422,1519.83035992,5.66466996096,17.4913543397
 01/30  03:00:00,464.476303043,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1546.32732547,1523.17264378,5.66466996096,17.4900117242
 01/30  04:00:00,467.027552072,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1533.28612408,1510.12865283,5.66466996096,17.4928012901
 01/30  05:00:00,555.602128926,96.6720458299,0.0,0.0,100.150657288,148.969399434,1513.15611221,1481.2649555,5.66466996096,26.2264867527
 01/30  06:00:00,558.63943287,96.6720458299,0.0,0.0,100.150657288,149.894399434,1758.95146163,1727.29810012,14.1616749024,17.4916866013
 01/30  07:00:00,785.890585038,96.9795775217,0.0,0.0,176.471037341,302.612436532,1639.42161955,1593.60800845,28.3233498048,17.490261286
 01/30  08:00:00,901.250473918,97.2861952151,0.0,0.0,243.2593065,310.10971186,1594.34219856,1516.44779566,42.4850247072,35.4093781954
 01/30  09:00:00,932.268328855,97.414129833,0.0,0.0,243.2593065,310.10971186,1606.46336994,1514.15927041,56.6466996096,35.6573999225
 01/30  10:00:00,969.212215037,97.5109348251,0.0,0.0,243.2593065,302.612436532,1480.48311971,1393.18241201,42.4850247072,44.8156829971
 01/30  11:00:00,977.186672304,97.5942572645,0.0,0.0,243.2593065,310.10971186,1439.22816331,1314.21456437,70.808374512,54.2052244198
 01/30  12:00:00,978.131871873,97.6690526688,0.0,0.0,243.2593065,310.10971186,1405.07852095,1279.91887878,70.808374512,54.3512676561
 01/30  13:00:00,935.387268652,97.7372544499,0.0,0.0,243.2593065,310.10971186,1331.28122098,1206.51725133,70.808374512,53.9555951372
 01/30  14:00:00,967.967033269,97.7999078038,0.0,0.0,243.2593065,302.612436532,1234.23893286,1123.23729993,56.6466996096,54.3549333198
 01/30  15:00:00,967.483173766,97.8636228605,0.0,0.0,243.2593065,302.612436532,1180.61692453,1083.92098076,42.4850247072,54.2109190672
 01/30  16:00:00,968.198331877,98.0370428035,0.0,0.0,243.2593065,302.612436532,1248.06474103,1146.3696445,56.6466996096,45.0483969155
 01/30  17:00:00,975.644992074,98.245939353,0.0,0.0,243.2593065,310.10971186,1364.14952267,1234.45982212,84.9700494144,44.7196511414
 01/30  18:00:00,988.254808729,98.4453701783,0.0,0.0,243.2593065,310.10971186,1411.16504554,1299.74535222,84.9700494144,26.4496439092
 01/30  19:00:00,724.015092131,96.6720458299,0.0,0.0,166.938926447,199.110933808,1616.5113833,1505.20950131,84.9700494144,26.3318325722
 01/30  20:00:00,716.204395901,96.6720458299,0.0,0.0,166.938926447,191.61365848,1409.56386521,1326.58930309,56.6466996096,26.3278625086
 01/30  21:00:00,582.792044852,96.6720458299,0.0,0.0,100.150657288,124.558693486,1372.90192069,1298.69783878,56.6466996096,17.5573823007
 01/30  22:00:00,543.906579188,96.6720458299,0.0,0.0,100.150657288,124.558693486,1374.30858543,1308.76924934,42.4850247072,23.0543113887
 01/30  23:00:00,475.256506981,96.6720458299,0.0,0.0,46.0930336215,124.558693486,1404.18591805,1355.1916542,28.3233498048,20.6709140469
 01/30  24:00:00,477.486063272,96.6720458299,0.0,0.0,46.0930336215,124.558693486,1416.34952473,1384.69600622,14.1616749024,17.4918436025
 01/31  01:00:00,467.425662896,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1407.18034558,1384.02477646,5.66466996096,17.4908991602
 01/31  02:00:00,466.792713811,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1418.95617209,1395.80189243,5.66466996096,17.4896096993
 01/31  03:00:00,470.287279319,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1401.97987124,1378.82279474,5.66466996096,17.4924065458
 01/31  04:00:00,472.099562798,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1355.63139378,1323.74078331,5.66466996096,26.2259405137
 01/31  05:00:00,562.078986451,96.6720458299,0.0,0.0,100.150657288,148.969399434,1241.4611683,1218.30516761,5.66466996096,17.4913307224
 01/31  06:00:00,561.60850935,96.8863807784,0.0,0.0,100.150657288,149.894399434,1409.62254319,1377.96664058,14.1616749024,17.4942277078
 01/31  07:00:00,785.432155703,97.595774634,0.0,0.0,176.471037341,302.612436532,1255.53752671,1209.72312926,28.3233498048,17.4910476456
 01/31  08:00:00,898.418819807,97.8263382148,0.0,0.0,243.2593065,310.10971186,1185.17015404,1107.27036144,42.4850247072,35.4147678931
 01/31  09:00:00,930.67972717,97.9798348909,0.0,0.0,243.2593065,310.10971186,1144.95773023,1052.64746795,56.6466996096,35.6635626723
 01/31  10:00:00,962.543260762,98.2439915157,0.0,0.0,243.2593065,302.612436532,1101.5160961,1014.21735301,42.4850247072,44.8137183775
 01/31  11:00:00,968.79804653,98.4765115737,0.0,0.0,243.2593065,310.10971186,1082.89855372,957.875662962,70.808374512,54.2145162438
 01/31  12:00:00,977.938189482,98.6884846392,0.308532978513,0.0,243.2593065,310.10971186,1024.65630788,899.486476373,70.808374512,54.361456999
 01/31  13:00:00,966.11371501,98.8842286036,6.62555236152,0.0,243.2593065,310.10971186,990.669366077,865.898363755,70.808374512,53.96262781
 01/31  14:00:00,1009.10220616,99.0660812446,18.0621011106,0.0,243.2593065,302.612436532,931.665890973,820.653800398,56.6466996096,54.3653909649
 01/31  15:00:00,1015.40365922,99.2355029897,26.557426791,0.0,243.2593065,302.612436532,890.612770531,793.910930289,42.4850247072,54.2168155346
 01/31  16:00:00,1016.83586852,99.412250049,28.6061039194,0.0,243.2593065,302.612436532,893.946749872,784.255186711,56.6466996096,53.0448635517
 01/31  17:00:00,1026.56629441,99.6743679168,31.4564956211,0.0,243.2593065,310.10971186,886.38158697,764.623059281,84.9700494144,36.7884782749
 01/31  18:00:00,1043.80963979,99.9288490378,36.6769182504,0.0,243.2593065,310.10971186,867.75843844,747.525784213,84.9700494144,35.2626048125
 01/31  19:00:00,782.92700998,96.6720458299,38.6931374436,0.0,166.938926447,199.110933808,916.560802756,814.03444874,84.9700494144,17.5563046011
 01/31  20:00:00,777.45104724,96.6720458299,41.3279326314,0.0,166.938926447,191.61365848,881.789405492,798.813109865,56.6466996096,26.3295960174
 01/31  21:00:00,643.939800719,96.6720458299,42.862208698,0.0,100.150657288,124.558693486,902.332414297,828.125390211,56.6466996096,17.560324477
 01/31  22:00:00,596.048282964,96.6720458299,31.401746471,0.0,100.150657288,124.558693486,986.989441027,918.26627355,42.4850247072,26.2381427691
 01/31  23:00:00,505.317471937,96.6720458299,9.78052497824,0.0,46.0930336215,124.558693486,1112.50733732,1066.69187342,28.3233498048,17.4921140913
 01/31  24:00:00,474.871025518,96.6720458299,0.0,0.0,46.0930336215,124.558693486,1243.67220196,1212.0194969,14.1616749024,17.4910301534
 02/01  01:00:00,464.925956746,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1375.49648882,1352.3420214,5.66466996096,17.4897974641
 02/01  02:00:00,467.345378083,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1484.08236045,1460.92500179,5.66466996096,17.4926886935
 02/01  03:00:00,466.438063827,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1574.5681324,1542.67704408,5.66466996096,26.2264183558
 02/01  04:00:00,459.93477616,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1526.50275862,1503.34640187,5.66466996096,17.4916867945
 02/01  05:00:00,558.773933506,96.6720458299,0.0,0.0,100.150657288,148.969399434,1393.62505731,1370.4658221,5.66466996096,17.4945652475
 02/01  06:00:00,560.060015125,97.1295539492,0.0,0.0,100.150657288,149.894399434,1438.8883051,1407.23534402,14.1616749024,17.4912861846
 02/01  07:00:00,780.377280148,97.8018255252,0.0,0.0,176.471037341,302.612436532,1557.12612002,1511.30925486,28.3233498048,17.4935153538
 02/01  08:00:00,895.829854181,98.5150150072,0.0,0.0,243.2593065,310.10971186,1553.52223645,1475.61544438,42.4850247072,35.4217673584
 02/01  09:00:00,936.291489056,98.8282506393,0.0,0.0,243.2593065,310.10971186,1341.45670576,1240.22462635,56.6466996096,44.5853798032
 02/01  10:00:00,968.102693037,99.1082846829,0.0,0.0,243.2593065,302.612436532,1084.12375996,996.825136009,42.4850247072,44.8135992398
 02/01  11:00:00,973.727849097,99.3855431829,0.0,0.0,243.2593065,310.10971186,1031.13260501,914.286794543,70.808374512,46.0374359507
 02/01  12:00:00,974.56298576,99.6489364583,0.0,0.0,243.2593065,310.10971186,1015.64464109,882.286876873,70.808374512,62.5493897081
 02/01  13:00:00,932.260591372,99.9331101592,0.0,0.0,243.2593065,310.10971186,978.016341704,862.242637421,70.808374512,44.9653297713
 02/01  14:00:00,965.591494324,100.191954728,0.0,0.0,243.2593065,302.612436532,984.470776287,873.469176813,56.6466996096,54.3548998644
 02/01  15:00:00,965.31446322,100.460790317,0.0,0.0,243.2593065,302.612436532,943.94943621,847.252785795,42.4850247072,54.2116257086
 02/01  16:00:00,965.724009072,100.658293978,0.0,0.0,243.2593065,302.612436532,973.905292106,863.191312922,56.6466996096,54.0672795743
 02/01  17:00:00,972.624151541,100.850366601,0.0,0.0,243.2593065,310.10971186,1033.44162624,903.742907429,84.9700494144,44.7286693933
 02/01  18:00:00,986.670096884,101.015375386,0.0,0.0,243.2593065,310.10971186,1220.93615011,1109.51110564,84.9700494144,26.4549950557
 02/01  19:00:00,725.686023193,96.6720458299,0.0,0.0,166.938926447,199.110933808,1635.24160047,1532.71133429,84.9700494144,17.5602167672
 02/01  20:00:00,716.069791316,96.6720458299,0.0,0.0,166.938926447,191.61365848,1519.67820636,1436.70060688,56.6466996096,26.3308998712
 02/01  21:00:00,583.285773032,96.6720458299,0.0,0.0,100.150657288,124.558693486,1389.23115191,1306.25420632,56.6466996096,26.3302459757
 02/01  22:00:00,539.667111052,96.6720458299,0.0,0.0,100.150657288,124.558693486,1342.62744848,1282.64171498,42.4850247072,17.5007087887
 02/01  23:00:00,469.992585842,96.6720458299,0.0,0.0,46.0930336215,124.558693486,1386.0052381,1340.1898404,28.3233498048,17.4920479004
 02/01  24:00:00,472.590574078,96.6720458299,0.0,0.0,46.0930336215,124.558693486,1398.87012245,1367.21771459,14.1616749024,17.4907329538
 02/02  01:00:00,455.696182336,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1441.4792698,1409.58686601,5.66466996096,26.2277338351
 02/02  02:00:00,452.517980277,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1476.97865674,1453.82399836,5.66466996096,17.4899884161
 02/02  03:00:00,455.592741288,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1504.08829738,1480.93080852,5.66466996096,17.492818906
 02/02  04:00:00,455.067756368,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1514.33849458,1491.1820673,5.66466996096,17.4917573149
 02/02  05:00:00,546.56956724,96.6720458299,0.0,0.0,100.150657288,148.969399434,1497.21159379,1474.05647452,5.66466996096,17.4904493122
 02/02  06:00:00,550.243738429,97.1819999615,0.0,0.0,100.150657288,149.894399434,1702.77538126,1671.11902035,14.1616749024,17.4946860097
 02/02  07:00:00,775.629447529,97.849100036,0.0,0.0,176.471037341,302.612436532,1600.91388527,1546.36319048,28.3233498048,26.2273449815
 02/02  08:00:00,894.302527098,98.5780348901,0.0,0.0,243.2593065,310.10971186,1547.5599428,1478.51105597,42.4850247072,26.5638621195
 02/02  09:00:00,932.900821135,99.2500488254,0.0,0.0,243.2593065,310.10971186,1430.62605344,1329.40044494,56.6466996096,44.5789088899
 02/02  10:00:00,967.975822465,99.6408461794,0.0,0.0,243.2593065,302.612436532,1065.52247481,978.221306155,42.4850247072,44.8161439506
 02/02  11:00:00,970.926593532,99.9031141523,0.0,0.0,243.2593065,310.10971186,948.928703,823.902120544,70.808374512,54.2182079442
 02/02  12:00:00,989.185527966,100.181235347,4.47020205205,0.0,243.2593065,310.10971186,826.411113718,701.235852849,70.808374512,54.3668863571
 02/02  13:00:00,982.517581347,100.486804306,26.0989290508,0.0,243.2593065,310.10971186,750.565164139,634.789044698,70.808374512,44.9677449295
 02/02  14:00:00,1030.56727535,100.844434088,41.7238992151,0.0,243.2593065,302.612436532,718.92563392,598.851778686,56.6466996096,63.4271556244
 02/02  15:00:00,1037.3826348,101.231290562,49.7960347093,0.0,243.2593065,302.612436532,665.486722215,577.822730937,42.4850247072,45.1789665712
 02/02  16:00:00,1042.94540466,101.32803379,56.2311409406,0.0,243.2593065,302.612436532,693.549413192,582.831310213,56.6466996096,54.0714033698
 02/02  17:00:00,1051.70168674,101.486548792,60.4787148898,0.0,243.2593065,310.10971186,724.867304855,595.16518971,84.9700494144,44.7320657308
 02/02  18:00:00,1062.45223869,101.681446253,60.8290056433,0.0,243.2593065,310.10971186,722.723325506,611.296599159,84.9700494144,26.4566769329
 02/02  19:00:00,791.150500001,96.6720458299,55.0406461626,0.0,166.938926447,199.110933808,836.961376553,725.659517196,84.9700494144,26.3318099423
 02/02  20:00:00,777.400006373,96.6720458299,47.1855076378,0.0,166.938926447,191.61365848,859.928767576,785.722350547,56.6466996096,17.5597174192
 02/02  21:00:00,637.78640182,96.6720458299,40.7097455626,0.0,100.150657288,124.558693486,946.167251466,863.190203814,56.6466996096,26.330348043
 02/02  22:00:00,592.990022663,96.6720458299,32.3696044299,0.0,100.150657288,124.558693486,974.220108697,914.237627938,42.4850247072,17.4974560522
 02/02  23:00:00,514.370723635,96.6720458299,12.2977147605,0.0,46.0930336215,124.558693486,1093.12070125,1047.30449546,28.3233498048,17.4928559862
 02/02  24:00:00,472.858103857,96.6720458299,0.0,0.0,46.0930336215,124.558693486,1173.7976079,1133.40925102,14.1616749024,26.2266819773
 02/03  01:00:00,463.577175809,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1410.13745712,1386.98075901,5.66466996096,17.4920281539
 02/03  02:00:00,465.552829041,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1481.05419849,1457.89452131,5.66466996096,17.4950072131
 02/03  03:00:00,464.92705574,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1215.83103494,1192.67654984,5.66466996096,17.4898151414
 02/03  04:00:00,466.351361899,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1216.7736658,1193.61637919,5.66466996096,17.4926166552
 02/03  05:00:00,558.851421776,96.6720458299,0.0,0.0,100.150657288,148.969399434,1441.1315884,1409.24050367,5.66466996096,26.2264147691
 02/03  06:00:00,558.998208556,97.2320436677,0.0,0.0,100.150657288,149.894399434,1550.51709995,1518.86369432,14.1616749024,17.4917307265
 02/03  07:00:00,787.21907886,98.135557651,0.0,0.0,176.471037341,302.612436532,1232.58005113,1186.76205813,28.3233498048,17.4946431992
 02/03  08:00:00,900.838226658,99.0860915917,0.0,0.0,243.2593065,310.10971186,1186.71088858,1108.81436665,42.4850247072,35.4114972199
 02/03  09:00:00,933.843865904,99.7919733741,0.0,0.0,243.2593065,310.10971186,1187.27401657,1094.96686764,56.6466996096,35.6604493217
 02/03  10:00:00,965.573968721,100.090885355,0.0,0.0,243.2593065,302.612436532,1082.28022161,994.974264868,42.4850247072,44.8209320346
 02/03  11:00:00,972.526637671,100.384941594,0.0,0.0,243.2593065,310.10971186,1030.80957592,905.787547165,70.808374512,54.2136542387
 02/03  12:00:00,973.594103594,100.854124515,0.0,0.0,243.2593065,310.10971186,967.696589606,842.527238697,70.808374512,54.3609763972
 02/03  13:00:00,930.399791754,101.121023006,0.0,0.0,243.2593065,310.10971186,917.192380182,792.419307072,70.808374512,53.9646985987
 02/03  14:00:00,963.595539224,101.564262469,0.0,0.0,243.2593065,302.612436532,890.429565394,779.416587181,56.6466996096,54.3662786033
 02/03  15:00:00,971.947689509,101.876753758,0.277596149586,0.0,243.2593065,302.612436532,858.285675721,761.578222089,42.4850247072,54.2224289247
 02/03  16:00:00,998.358579463,102.063531625,1.0888430167,0.0,243.2593065,302.612436532,851.787526423,750.082607102,56.6466996096,45.0582197111
 02/03  17:00:00,970.735770194,102.16605788,0.0,0.0,243.2593065,310.10971186,898.828787357,769.129959257,84.9700494144,44.7287786851
 02/03  18:00:00,983.274252553,102.172839089,0.0,0.0,243.2593065,310.10971186,1010.22006234,898.796012434,84.9700494144,26.4540004954
 02/03  19:00:00,720.729867778,96.6720458299,0.0,0.0,166.938926447,199.110933808,1464.43269183,1353.12704188,84.9700494144,26.3356005384
 02/03  20:00:00,715.864509404,96.6720458299,0.0,0.0,166.938926447,191.61365848,1463.40202105,1380.42308769,56.6466996096,26.3322337524
 02/03  21:00:00,583.032769036,96.6720458299,0.0,0.0,100.150657288,124.558693486,1358.28340939,1284.07628363,56.6466996096,17.5604261492
 02/03  22:00:00,543.525675046,96.6720458299,0.0,0.0,100.150657288,124.558693486,1233.80300278,1165.07974988,42.4850247072,26.238228191
 02/03  23:00:00,477.598584757,96.6720458299,0.0,0.0,46.0930336215,124.558693486,1316.7017788,1270.88624563,28.3233498048,17.4921833652
 02/03  24:00:00,479.203102929,96.6720458299,0.0,0.0,46.0930336215,124.558693486,1321.08897667,1289.43219028,14.1616749024,17.4951114933
 02/04  01:00:00,468.321610836,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1210.85224201,1187.69757163,5.66466996096,17.4900004135
 02/04  02:00:00,467.964738202,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1261.34454179,1238.18696896,5.66466996096,17.492902869
 02/04  03:00:00,467.275032962,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1158.2313694,1126.33981039,5.66466996096,26.2268890472
 02/04  04:00:00,465.747370907,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1113.12363111,1089.96690978,5.66466996096,17.4920513688
 02/04  05:00:00,472.008062116,96.6720458299,0.0,0.0,55.6251445156,113.312780494,1092.00518066,1068.84551957,5.66466996096,17.494991126
 02/04  06:00:00,471.502912003,96.6720458299,0.0,0.0,55.6251445156,113.312780494,1124.88237056,1093.23085993,14.1616749024,17.4898357276
 02/04  07:00:00,542.293628768,96.6720458299,0.0,0.0,65.1572554096,176.889270242,1134.58446291,1088.76848481,28.3233498048,17.4926283024
 02/04  08:00:00,655.312093819,97.0251527979,0.0,0.0,109.682768182,220.96816451,1319.67289895,1250.9609076,42.4850247072,26.2269666384
 02/04  09:00:00,656.0365178,97.0161258055,0.0,0.0,109.682768182,220.96816451,1242.91436366,1159.85665764,56.6466996096,26.4110064127
 02/04  10:00:00,762.581669718,97.4134099168,0.0,0.0,131.945524568,266.955817592,1166.27578324,1097.2074157,42.4850247072,26.5833428374
 02/04  11:00:00,768.697410716,97.4440120758,0.0,0.0,131.945524568,274.45309292,1179.13747943,1063.75684383,70.808374512,44.5722610857
 02/04  12:00:00,769.038894396,97.4574832975,0.0,0.0,131.945524568,274.45309292,1141.08860894,1034.62305723,70.808374512,35.6571772
 02/04  13:00:00,735.836720377,97.4660089514,0.0,0.0,131.945524568,274.45309292,1118.39339313,1003.02179867,70.808374512,44.5632199484
 02/04  14:00:00,755.918899196,97.4724168932,3.81870297515,0.0,131.945524568,266.955817592,1044.44363467,952.156098809,56.6466996096,35.6408362506
 02/04  15:00:00,763.691672006,97.4774913463,3.7292325649,0.0,131.945524568,266.955817592,1048.20319791,970.065527432,42.4850247072,35.6526457703
 02/04  16:00:00,672.86118424,96.6720458299,0.19847500949,0.0,109.682768182,212.545889182,1053.28606322,952.082484528,56.6466996096,44.5568790806
 02/04  17:00:00,689.609713284,96.6720458299,0.407080989972,0.0,109.682768182,220.04316451,1055.53327136,934.917267597,84.9700494144,35.6459543474
 02/04  18:00:00,658.631425519,96.6720458299,0.317987712898,0.0,109.682768182,220.04316451,1032.09845232,911.7214278,84.9700494144,35.4069751076
 02/04  19:00:00,627.474405543,96.6720458299,0.66497260301,0.0,100.150657288,199.110933808,1025.17684063,922.714358736,84.9700494144,17.4924324837
 02/04  20:00:00,626.085769156,96.6720458299,5.9214051335,0.0,100.150657288,191.61365848,970.857314957,896.719525514,56.6466996096,17.4910898337
 02/04  21:00:00,517.417168094,96.6720458299,8.84871967499,0.0,55.6251445156,124.558693486,1006.4168914,930.836081402,56.6466996096,18.9341103931
 02/04  22:00:00,484.914399779,96.6720458299,0.813301446344,0.0,55.6251445156,124.558693486,1106.82837459,1039.55672948,42.4850247072,24.7866204014
 02/04  23:00:00,468.828306797,96.6720458299,0.0,0.0,46.0930336215,124.558693486,1134.54302937,1088.72661632,28.3233498048,17.4930632495
 02/04  24:00:00,474.064753895,96.6720458299,0.0,0.0,46.0930336215,124.558693486,1292.51041648,1260.85669147,14.1616749024,17.4920501074
 02/05  01:00:00,450.195311809,96.6720458299,0.0,0.0,34.9616554283,113.312780494,1204.37418174,1181.21864162,5.66466996096,17.490870162
 02/05  02:00:00,447.915987762,96.6720458299,0.0,0.0,34.9616554283,113.312780494,1101.53564054,1078.37713225,5.66466996096,17.4938383257
 02/05  03:00:00,446.362252872,96.6720458299,0.0,0.0,34.9616554283,113.312780494,1092.59295836,1060.70006026,5.66466996096,26.2282281355
 02/05  04:00:00,445.726470262,96.6720458299,0.0,0.0,34.9616554283,113.312780494,1100.33316333,1077.17547777,5.66466996096,17.4930156013
 02/05  05:00:00,461.546080859,96.6720458299,0.17365840826,0.0,44.4937663224,113.312780494,1055.88621224,1032.72950689,5.66466996096,17.4920353948
 02/05  06:00:00,486.71843655,96.6720458299,0.813749850348,0.0,44.4937663224,113.312780494,1061.33167929,1029.67923765,14.1616749024,17.4907667338
 02/05  07:00:00,525.2852368,96.6720458299,0.0,0.0,54.0258772165,176.889270242,1111.25221197,1065.43520824,28.3233498048,17.4936539269
 02/05  08:00:00,525.12687252,96.6720458299,0.0,0.0,54.0258772165,184.38654557,1116.11488875,1047.40191084,42.4850247072,26.2279532018
 02/05  09:00:00,603.840114861,96.6720458299,0.13582756243,0.0,65.1572554096,220.04316451,1060.26293669,977.230149845,56.6466996096,26.386087236
 02/05  10:00:00,625.972515048,96.6720458299,5.70566625346,0.0,65.1572554096,212.545889182,999.072501554,930.033948572,42.4850247072,26.5535282742
 02/05  11:00:00,643.060074602,96.6720458299,16.6473545728,0.0,65.1572554096,220.04316451,976.052011312,869.629224072,70.808374512,35.6144127278
 02/05  12:00:00,657.621221186,96.6720458299,31.547978096,0.0,65.1572554096,220.04316451,903.293427464,787.984087004,70.808374512,44.500965948
 02/05  13:00:00,662.962717209,96.6720458299,37.4660586809,0.0,65.1572554096,220.04316451,884.059164526,777.650565199,70.808374512,35.6002248145
 02/05  14:00:00,654.994767976,96.6720458299,37.3769622708,0.0,65.1572554096,212.545889182,890.638311222,798.382153443,56.6466996096,35.6094581697
 02/05  15:00:00,656.253061076,96.6720458299,40.0150119121,0.0,65.1572554096,212.545889182,880.607133014,793.604477622,42.4850247072,44.5176306847
 02/05  16:00:00,657.46904563,96.6720458299,41.7457187464,0.0,65.1572554096,212.545889182,884.487061892,792.245054427,56.6466996096,35.5953078557
 02/05  17:00:00,627.668808439,96.6720458299,38.9577378288,0.0,65.1572554096,220.04316451,939.360830868,818.786671943,84.9700494144,35.6041095106
 02/05  18:00:00,578.175265731,96.6720458299,20.2775434311,0.0,54.0258772165,184.38654557,1097.40696307,977.050262266,84.9700494144,35.3866513859
 02/05  19:00:00,506.384843642,96.6720458299,0.0,0.0,44.4937663224,163.454314868,1407.37427272,1304.91064166,84.9700494144,17.4935816528
 02/05  20:00:00,503.970348458,96.6720458299,0.0,0.0,44.4937663224,155.95703954,1529.37312139,1455.23391088,56.6466996096,17.4925109026
 02/05  21:00:00,473.342752688,96.6720458299,0.0,0.0,44.4937663224,124.558693486,1395.01849691,1320.88055206,56.6466996096,17.4912452408
 02/05  22:00:00,473.022459168,96.6720458299,0.0,0.0,44.4937663224,124.558693486,1378.92751511,1316.99627664,42.4850247072,19.4462137594
 02/05  23:00:00,467.356698478,96.6720458299,0.0,0.0,34.9616554283,124.558693486,1454.25114698,1401.65336378,28.3233498048,24.2744333918
 02/05  24:00:00,467.671906344,96.6720458299,0.0,0.0,34.9616554283,124.558693486,1295.6097065,1263.95472573,14.1616749024,17.4933058721
 02/06  01:00:00,462.901667961,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1057.15977642,1034.00269426,5.66466996096,17.492412202
 02/06  02:00:00,459.712107735,96.6720458299,0.0,0.0,46.0930336215,113.312780494,996.733826529,973.577940977,5.66466996096,17.4912155905
 02/06  03:00:00,459.848118965,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1084.64552313,1061.48670094,5.66466996096,17.4941522271
 02/06  04:00:00,460.103818337,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1155.60776321,1123.71440182,5.66466996096,26.2286914256
 02/06  05:00:00,549.115118758,96.6720458299,0.0,0.0,100.150657288,148.969399434,1205.32911749,1182.17107202,5.66466996096,17.4933755135
 02/06  06:00:00,550.426555608,96.6720458299,0.0,0.0,100.150657288,149.894399434,1500.60804464,1468.95188693,14.1616749024,17.4944828041
 02/06  07:00:00,776.191989473,96.9768890882,0.0,0.0,176.471037341,302.612436532,1278.2713496,1232.45476865,28.3233498048,17.4932311436
 02/06  08:00:00,889.951994973,97.283000639,0.0,0.0,243.2593065,310.10971186,1355.36943105,1277.46283468,42.4850247072,35.4215716648
 02/06  09:00:00,925.276246419,97.411150243,0.0,0.0,243.2593065,310.10971186,1201.10202057,1108.78316821,56.6466996096,35.672152752
 02/06  10:00:00,954.362005244,97.5079893758,0.0,0.0,243.2593065,302.612436532,1086.89448381,999.055171771,42.4850247072,45.3542873322
 02/06  11:00:00,992.745906851,97.5910024862,7.22315653498,0.0,243.2593065,310.10971186,1041.9459935,917.439791718,70.808374512,53.6978272663
 02/06  12:00:00,1020.58483372,97.6654837937,22.6800862468,0.0,243.2593065,310.10971186,966.070393379,831.830430736,70.808374512,63.4315881306
 02/06  13:00:00,982.914639204,97.7339597655,27.1037953339,0.0,243.2593065,310.10971186,926.785926441,811.00750335,70.808374512,44.9700485788
 02/06  14:00:00,1017.36713617,97.7967362417,29.864647081,0.0,243.2593065,302.612436532,916.276223365,805.266668269,56.6466996096,54.3628554861
 02/06  15:00:00,1022.16827629,97.8757334135,37.4539140575,0.0,243.2593065,302.612436532,857.867483848,761.16254876,42.4850247072,54.2199103804
 02/06  16:00:00,1018.08984302,98.0755615417,32.374444207,0.0,243.2593065,302.612436532,902.41210665,791.689523523,56.6466996096,54.0758835176
 02/06  17:00:00,1019.8354277,98.2814543514,26.7172660551,0.0,243.2593065,310.10971186,948.134098212,818.428735012,84.9700494144,44.7353137856
 02/06  18:00:00,1023.24767655,98.4800545507,15.7192433715,0.0,243.2593065,310.10971186,996.985954404,885.55798264,84.9700494144,26.4579223495
 02/06  19:00:00,733.862317324,96.6720458299,1.77058328689,0.0,166.938926447,199.110933808,1139.97585062,1037.44381487,84.9700494144,17.5619863352
 02/06  20:00:00,708.934779674,96.6720458299,0.0,0.0,166.938926447,191.61365848,1140.54806002,1057.56759663,56.6466996096,26.3337637783
 02/06  21:00:00,576.4935621,96.6720458299,0.0,0.0,100.150657288,124.558693486,1168.53470928,1085.55476331,56.6466996096,26.3332463625
 02/06  22:00:00,539.163311952,96.6720458299,0.0,0.0,100.150657288,124.558693486,1191.28684332,1131.29915,42.4850247072,17.5026686071
 02/06  23:00:00,474.947826322,96.6720458299,0.0,0.0,46.0930336215,124.558693486,1222.21782673,1176.40444227,28.3233498048,17.4900346545
 02/06  24:00:00,476.355377942,96.6720458299,0.0,0.0,46.0930336215,124.558693486,1190.29340871,1158.63889731,14.1616749024,17.4928364893
 02/07  01:00:00,463.882259814,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1215.09602145,1183.20267616,5.66466996096,26.2286753248
 02/07  02:00:00,463.887055066,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1209.24244578,1186.08556445,5.66466996096,17.4922113633
 02/07  03:00:00,463.998915494,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1234.47589095,1211.31601644,5.66466996096,17.4952045555
 02/07  04:00:00,464.085405493,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1242.60200152,1219.44719999,5.66466996096,17.4901315708
 02/07  05:00:00,554.896245356,96.6720458299,0.0,0.0,100.150657288,148.969399434,1254.12140851,1230.96379238,5.66466996096,17.4929461678
 02/07  06:00:00,556.295825896,96.8845379608,0.0,0.0,100.150657288,149.894399434,1462.99372158,1422.6014999,14.1616749024,26.2305467786
 02/07  07:00:00,783.634914115,97.5937933318,0.0,0.0,176.471037341,302.612436532,1331.93009477,1286.11453037,28.3233498048,17.4922145962
 02/07  08:00:00,894.483434119,97.8247592299,0.0,0.0,243.2593065,310.10971186,1305.7154407,1235.85600903,42.4850247072,27.3744069659
 02/07  09:00:00,931.0330754,98.0472355245,0.0,0.0,243.2593065,310.10971186,1260.58721089,1160.17959488,56.6466996096,43.7609164056
 02/07  10:00:00,962.667536521,98.3157157953,0.0,0.0,243.2593065,302.612436532,1143.03230839,1055.72098454,42.4850247072,44.826299143
 02/07  11:00:00,967.719604795,98.5463594929,0.0,0.0,243.2593065,310.10971186,1030.0026115,904.964783189,70.808374512,54.2294537989
 02/07  12:00:00,974.486735946,98.7559834765,0.167522733482,0.0,243.2593065,310.10971186,925.056262086,799.879020053,70.808374512,54.3688675211
 02/07  13:00:00,967.750898421,98.9490943133,13.529633679,0.0,243.2593065,310.10971186,851.879251158,727.102434493,70.808374512,53.9684421524
 02/07  14:00:00,1011.07538581,99.1665653907,26.9082826206,0.0,243.2593065,302.612436532,793.438143068,682.424442104,56.6466996096,54.3670013546
 02/07  15:00:00,1016.89512109,99.480889364,33.9742700978,0.0,243.2593065,302.612436532,746.37264606,649.663903341,42.4850247072,54.2237180122
 02/07  16:00:00,1022.20007188,99.7586738914,36.226927827,0.0,243.2593065,302.612436532,740.356577863,638.648646563,56.6466996096,45.0612316898
 02/07  17:00:00,1025.66451285,99.9930331557,30.3501545213,0.0,243.2593065,310.10971186,810.700175127,681.000485333,84.9700494144,44.7296403799
 02/07  18:00:00,1000.20399541,100.212168535,6.65017367677,0.0,243.2593065,310.10971186,966.019209225,854.59534186,84.9700494144,26.4538179502
 02/07  19:00:00,717.759204321,96.6720458299,0.0,0.0,166.938926447,199.110933808,1341.61563224,1230.30983547,84.9700494144,26.3357473554
 02/07  20:00:00,711.605492012,96.6720458299,0.0,0.0,166.938926447,191.61365848,1313.61598619,1230.63726689,56.6466996096,26.3320196912
 02/07  21:00:00,580.065858637,96.6720458299,0.0,0.0,100.150657288,124.558693486,1396.43805366,1322.23100909,56.6466996096,17.560344968
 02/07  22:00:00,544.150444332,96.6720458299,0.0,0.0,100.150657288,124.558693486,1414.94701682,1346.21995383,42.4850247072,26.2420382772
 02/07  23:00:00,479.102048903,96.6720458299,0.0,0.0,46.0930336215,124.558693486,1322.04196981,1276.226548,28.3233498048,17.4920720068
 02/07  24:00:00,480.10110933,96.6720458299,0.0,0.0,46.0930336215,124.558693486,1224.28922059,1192.6325041,14.1616749024,17.4950415846
 02/08  01:00:00,463.877735583,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1048.64598148,1025.49124748,5.66466996096,17.4900640329
 02/08  02:00:00,461.50503462,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1019.78557632,996.627978515,5.66466996096,17.4929278455
 02/08  03:00:00,460.503745598,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1051.435571,1019.53988331,5.66466996096,26.2310177228
 02/08  04:00:00,458.992228637,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1052.99551913,1029.83862259,5.66466996096,17.4922265785
 02/08  05:00:00,545.20904125,96.6720458299,0.0,0.0,100.150657288,148.969399434,1026.13255465,1002.97266672,5.66466996096,17.4952179631
 02/08  06:00:00,545.597956718,97.1291533053,0.0,0.0,100.150657288,149.894399434,1223.97601649,1192.32054731,14.1616749024,17.4937942841
 02/08  07:00:00,772.384553944,97.8198729479,0.0,0.0,176.471037341,302.612436532,1056.74332447,1010.92489013,28.3233498048,17.4950845376
 02/08  08:00:00,886.898438199,98.5741599583,0.0,0.0,243.2593065,310.10971186,1117.40829586,1039.49727005,42.4850247072,35.4260010997
 02/08  09:00:00,924.484010597,98.8918859258,0.0,0.0,243.2593065,310.10971186,1133.22480824,1031.98534113,56.6466996096,44.5927675014
 02/08  10:00:00,954.356833918,99.2697984169,0.0,0.0,243.2593065,302.612436532,1003.4494414,916.141648971,42.4850247072,44.8227677235
 02/08  11:00:00,1004.34064363,99.6159995138,10.8848654749,0.0,243.2593065,310.10971186,905.3312459,780.305033835,70.808374512,54.2178375526
 02/08  12:00:00,1018.51302093,99.9002111766,26.6915254538,0.0,243.2593065,310.10971186,834.811694741,709.636134317,70.808374512,54.3671859116
 02/08  13:00:00,981.732292165,100.171427803,33.7704631122,0.0,243.2593065,310.10971186,801.364107109,685.577682693,70.808374512,44.9780499041
 02/08  14:00:00,1024.24718627,100.477757653,43.9880653516,0.0,243.2593065,302.612436532,749.330206844,638.310606607,56.6466996096,54.3729006277
 02/08  15:00:00,1030.31844408,100.780833409,49.3443338176,0.0,243.2593065,302.612436532,716.692351093,619.977392743,42.4850247072,54.2299336431
 02/08  16:00:00,1028.48343404,101.006665318,47.4996318431,0.0,243.2593065,302.612436532,753.930595811,643.20842538,56.6466996096,54.0754708217
 02/08  17:00:00,1031.89746626,101.189328024,46.2927416467,0.0,243.2593065,310.10971186,789.681147694,659.976709185,84.9700494144,44.7343890946
 02/08  18:00:00,1046.75773154,101.389875743,46.6732798933,0.0,243.2593065,310.10971186,779.380623907,667.953801202,84.9700494144,26.4567732906
 02/08  19:00:00,781.280221494,96.6720458299,43.9417232188,0.0,166.938926447,199.110933808,903.498644641,792.195991589,84.9700494144,26.3326036382
 02/08  20:00:00,775.283386327,96.6720458299,45.2561561523,0.0,166.938926447,191.61365848,853.413947665,779.207373914,56.6466996096,17.5598741418
 02/08  21:00:00,640.684427395,96.6720458299,44.1360961195,0.0,100.150657288,124.558693486,905.451136568,822.473710881,56.6466996096,26.330726078
 02/08  22:00:00,600.046708512,96.6720458299,42.3549399398,0.0,100.150657288,124.558693486,895.605527462,835.622771232,42.4850247072,17.4977315223
 02/08  23:00:00,535.081575024,96.6720458299,42.4763551672,0.0,46.0930336215,124.558693486,895.702696923,849.886290948,28.3233498048,17.4930561708
 02/08  24:00:00,540.197099855,96.6720458299,45.7843579101,0.0,46.0930336215,124.558693486,873.416508865,833.024158054,14.1616749024,26.2306759088
 02/09  01:00:00,528.166485219,96.6720458299,47.6596933258,0.0,46.0930336215,113.312780494,855.152539543,831.995435421,5.66466996096,17.4924341609
 02/09  02:00:00,525.351273667,96.6720458299,47.7110420409,0.0,46.0930336215,113.312780494,867.769838624,844.609688701,5.66466996096,17.4954799624
 02/09  03:00:00,526.850107151,96.6720458299,50.3604059146,0.0,46.0930336215,113.312780494,860.646384592,837.491283035,5.66466996096,17.4904315959
 02/09  04:00:00,531.488424063,96.6720458299,56.1326346662,0.0,46.0930336215,113.312780494,843.439551374,820.281603297,5.66466996096,17.4932781162
 02/09  05:00:00,621.513032538,96.6720458299,59.8055922223,0.0,100.150657288,148.969399434,829.409209552,797.51631559,5.66466996096,26.2282240005
 02/09  06:00:00,620.640332142,97.2072240101,55.0178352074,0.0,100.150657288,149.894399434,1142.53829497,1110.88398424,14.1616749024,17.4926358264
 02/09  07:00:00,846.017531482,98.0796593338,52.9263012957,0.0,176.471037341,302.612436532,872.387239676,826.568244878,28.3233498048,17.4956449932
 02/09  08:00:00,960.167705284,99.0019611331,53.1508374371,0.0,243.2593065,310.10971186,845.90682641,768.006537914,42.4850247072,35.4152637881
 02/09  09:00:00,1002.92122455,99.5176814131,57.5917869007,0.0,243.2593065,310.10971186,823.671787812,731.35958549,56.6466996096,35.6655027117
 02/09  10:00:00,1045.1691808,99.8958005181,67.4797312289,0.0,243.2593065,302.612436532,787.39581368,700.082236544,42.4850247072,44.8285524295
 02/09  11:00:00,1059.24521376,100.21769536,77.6244233978,0.0,243.2593065,310.10971186,789.648434365,664.615069652,70.808374512,54.2249902013
 02/09  12:00:00,1060.22364143,100.498467526,81.5285567593,0.0,243.2593065,310.10971186,772.441382168,647.259093357,70.808374512,54.3739142991
 02/09  13:00:00,1022.12619403,100.750622762,88.0931903652,0.0,243.2593065,310.10971186,750.960056284,626.174862982,70.808374512,53.9768187899
 02/09  14:00:00,1072.46305155,100.991130727,108.457444581,0.0,243.2593065,302.612436532,690.100617928,579.072994957,56.6466996096,54.3809233611
 02/09  15:00:00,1089.73644295,101.288324277,125.638944696,0.0,243.2593065,302.612436532,642.582285283,545.86489308,42.4850247072,54.2323674954
 02/09  16:00:00,1089.81945492,101.555266864,125.175123701,0.0,243.2593065,302.612436532,659.43756696,548.709672985,56.6466996096,54.0811943654
 02/09  17:00:00,1094.15816612,101.769511947,122.599295196,0.0,243.2593065,310.10971186,672.580534182,551.824389845,84.9700494144,35.7860949225
 02/09  18:00:00,1106.77060312,101.961296127,123.207094626,0.0,243.2593065,310.10971186,675.209882741,554.969706154,84.9700494144,35.2701271726
 02/09  19:00:00,833.532659214,96.6720458299,118.091933307,0.0,166.938926447,199.110933808,741.453819507,638.923690361,84.9700494144,17.560079731
 02/09  20:00:00,821.963206961,96.6720458299,114.804644323,0.0,166.938926447,191.61365848,736.549474538,653.572078707,56.6466996096,26.3306962215
 02/09  21:00:00,689.216287656,96.6720458299,114.761793287,0.0,100.150657288,124.558693486,778.16522233,695.187906413,56.6466996096,26.3306163074
 02/09  22:00:00,656.805701882,96.6720458299,120.214103169,0.0,100.150657288,124.558693486,747.968526323,687.982768357,42.4850247072,17.5007332594
 02/09  23:00:00,595.606769095,96.6720458299,123.768858938,0.0,46.0930336215,124.558693486,746.62128619,700.801748727,28.3233498048,17.4961876576
 02/09  24:00:00,596.853639551,96.6720458299,123.974453609,0.0,46.0930336215,124.558693486,741.177090317,709.524381447,14.1616749024,17.4910339682
 02/10  01:00:00,580.974113867,96.6720458299,123.824836703,0.0,46.0930336215,113.312780494,741.737566096,718.578740731,5.66466996096,17.4941554041
 02/10  02:00:00,579.228310726,96.6720458299,123.642694226,0.0,46.0930336215,113.312780494,759.28585025,727.392486868,5.66466996096,26.2286934216
 02/10  03:00:00,570.816881283,96.6720458299,112.484183532,0.0,46.0930336215,113.312780494,789.156311413,765.998235667,5.66466996096,17.4934057855
 02/10  04:00:00,573.800391145,96.6720458299,116.670913309,0.0,46.0930336215,113.312780494,780.850827567,757.69345461,5.66466996096,17.4927029961
 02/10  05:00:00,669.32172137,96.6720458299,123.082256526,0.0,100.150657288,148.969399434,742.465385793,719.309415602,5.66466996096,17.4913002299
 02/10  06:00:00,671.203502267,97.2288690399,123.531055322,0.0,100.150657288,149.894399434,1062.73624147,1031.07835902,14.1616749024,17.4962075518
 02/10  07:00:00,897.663978713,98.1786804172,123.486761567,0.0,176.471037341,302.612436532,774.922159907,720.369768135,28.3233498048,26.2290419676
 02/10  08:00:00,1009.22062763,99.4163709266,123.488092891,0.0,243.2593065,310.10971186,724.636439132,655.584001311,42.4850247072,26.5674131133
 02/10  09:00:00,1042.93900792,99.9107070788,118.588415494,0.0,243.2593065,310.10971186,744.055293556,642.821868239,56.6466996096,44.586725707
 02/10  10:00:00,1079.2479867,100.268312983,120.669283638,0.0,243.2593065,302.612436532,712.114755081,624.803871189,42.4850247072,44.825859185
 02/10  11:00:00,1090.08655919,100.572318954,123.789776288,0.0,243.2593065,310.10971186,724.37822451,599.336739989,70.808374512,54.2331100097
 02/10  12:00:00,1096.30413666,100.840546863,129.910477017,0.0,243.2593065,310.10971186,698.334483272,573.14621344,70.808374512,54.3798953204
 02/10  13:00:00,1059.42338815,101.156593447,134.15676739,0.0,243.2593065,310.10971186,672.529710812,556.740554433,70.808374512,44.9807818672
 02/10  14:00:00,1100.02470172,101.475527647,139.807405404,0.0,243.2593065,302.612436532,664.502916745,544.419649246,56.6466996096,63.4365678898
 02/10  15:00:00,1102.52345736,101.752964111,143.381997724,0.0,243.2593065,302.612436532,633.309719592,536.601447554,42.4850247072,54.2232473309
 02/10  16:00:00,1102.46392918,101.974330731,143.939085182,0.0,243.2593065,302.612436532,636.920130932,535.20415105,56.6466996096,45.0692802721
 02/10  17:00:00,1108.06474443,102.175661552,144.097491976,0.0,243.2593065,310.10971186,660.03416302,530.325922516,84.9700494144,44.7381910891
 02/10  18:00:00,1110.02679918,102.358075492,139.202111459,0.0,243.2593065,310.10971186,649.288692996,537.863498707,84.9700494144,26.4551448745
 02/10  19:00:00,841.93929792,96.6720458299,129.959816434,0.0,166.938926447,199.110933808,736.779741948,625.474546906,84.9700494144,26.3351456272
 02/10  20:00:00,832.626063864,96.6720458299,125.946416835,0.0,166.938926447,191.61365848,724.226322887,641.250838925,56.6466996096,26.3287843524
 02/10  21:00:00,695.750615818,96.6720458299,120.382638548,0.0,100.150657288,124.558693486,770.749585569,696.542990368,56.6466996096,17.5598955912
 02/10  22:00:00,655.023592943,96.6720458299,117.046608082,0.0,100.150657288,124.558693486,778.271782457,709.54545585,42.4850247072,26.2413018993
 02/10  23:00:00,575.697093592,96.6720458299,98.6408975523,0.0,46.0930336215,124.558693486,822.078939317,776.263975337,28.3233498048,17.4916141746
 02/10  24:00:00,561.110007662,96.6720458299,79.6844465188,0.0,46.0930336215,124.558693486,855.994288429,824.338032308,14.1616749024,17.494581219
 02/11  01:00:00,537.806087536,96.6720458299,68.3751628587,0.0,46.0930336215,113.312780494,868.598315446,845.439956753,5.66466996096,17.4936887316
 02/11  02:00:00,538.599218321,96.6720458299,70.0710593254,0.0,46.0930336215,113.312780494,853.578683772,830.42148545,5.66466996096,17.4925283606
 02/11  03:00:00,531.579116979,96.6720458299,61.2331812538,0.0,46.0930336215,113.312780494,888.692323893,856.797157301,5.66466996096,26.2304966308
 02/11  04:00:00,525.832916588,96.6720458299,52.9780506959,0.0,46.0930336215,113.312780494,917.477639884,894.321054745,5.66466996096,17.4919151788
 02/11  05:00:00,533.381160828,96.6720458299,50.8951096993,0.0,55.6251445156,113.312780494,912.209101192,889.04952569,5.66466996096,17.4949055414
 02/11  06:00:00,530.809155628,96.6720458299,47.2626040541,0.0,55.6251445156,113.312780494,937.833053795,906.178026645,14.1616749024,17.493352248
 02/11  07:00:00,597.161601233,96.6720458299,41.7560236167,0.0,65.1572554096,176.889270242,925.614348787,879.798250984,28.3233498048,17.4927479986
 02/11  08:00:00,699.402253578,97.0201558456,29.0970487002,0.0,109.682768182,220.96816451,1257.25642591,1188.54095451,42.4850247072,26.2304466887
 02/11  09:00:00,700.15324535,97.0124987077,22.1679250726,0.0,109.682768182,220.96816451,1114.79656759,1031.73761772,56.6466996096,26.4122502522
 02/11  10:00:00,815.392307246,97.4098701137,32.8653860014,0.0,131.945524568,266.955817592,972.550849816,903.477743819,42.4850247072,26.5880812892
 02/11  11:00:00,830.671389006,97.4407725469,44.8440234285,0.0,131.945524568,274.45309292,928.920378388,813.534729847,70.808374512,44.5772740284
 02/11  12:00:00,838.187331409,97.4542605505,54.68217489,0.0,131.945524568,274.45309292,864.41741164,757.947585894,70.808374512,35.6614512347
 02/11  13:00:00,826.41569858,97.4626886665,79.2379918455,0.0,131.945524568,274.45309292,811.863718196,696.486288286,70.808374512,44.5690553984
 02/11  14:00:00,832.908715464,97.4688160026,95.905738163,0.0,131.945524568,266.955817592,761.05121003,668.758537265,56.6466996096,35.6459731553
 02/11  15:00:00,836.402753028,97.4737492113,100.179007064,0.0,131.945524568,266.955817592,739.464904286,656.735110211,42.4850247072,40.2447693683
 02/11  16:00:00,763.109049054,96.6720458299,106.857944138,0.0,109.682768182,212.545889182,652.075917682,555.453836997,56.6466996096,39.9753810756
 02/11  17:00:00,765.962426203,96.6720458299,100.462380119,0.0,109.682768182,220.04316451,713.443346095,592.820768338,84.9700494144,35.6525283426
