Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  18:00:00,710.560373217,96.6720458299,75.1067653794,0.0,109.682768182,220.04316451,807.998241136,687.615411501,84.9700494144,35.4127802201
 02/11  19:00:00,673.576089651,96.6720458299,63.2474041534,0.0,100.150657288,199.110933808,853.365014781,750.904241314,84.9700494144,17.4907240529
 02/11  20:00:00,659.455095745,96.6720458299,54.2278549671,0.0,100.150657288,191.61365848,862.487740018,788.347567417,56.6466996096,17.4934729921
 02/11  21:00:00,541.839662858,96.6720458299,44.29677476,0.0,55.6251445156,124.558693486,971.505548472,888.629352687,56.6466996096,26.2294961756
 02/11  22:00:00,530.910322134,96.6720458299,29.5569551913,0.0,55.6251445156,124.558693486,1038.62024533,978.642417885,42.4850247072,17.4928027382
 02/11  23:00:00,517.658032872,96.6720458299,22.7413908664,0.0,46.0930336215,124.558693486,1047.83398459,1002.01479197,28.3233498048,17.4958428184
 02/11  24:00:00,518.515799625,96.6720458299,22.3971944648,0.0,46.0930336215,124.558693486,1009.66286809,978.010406851,14.1616749024,17.4907863367
 02/12  01:00:00,491.950393585,96.6720458299,17.9950208682,0.0,34.9616554283,113.312780494,1024.20083635,1001.04245078,5.66466996096,17.4937156074
 02/12  02:00:00,491.002940702,96.6720458299,15.3480447773,0.0,34.9616554283,113.312780494,1041.54743534,1009.65442682,5.66466996096,26.2283385638
 02/12  03:00:00,484.140829557,96.6720458299,6.57592684553,0.0,34.9616554283,113.312780494,1082.66080325,1059.50299227,5.66466996096,17.4931410174
 02/12  04:00:00,479.491333423,96.6720458299,0.985741887521,0.0,34.9616554283,113.312780494,1098.29195899,1075.13108955,5.66466996096,17.4961994782
 02/12  05:00:00,456.188435478,96.6720458299,0.0,0.0,44.4937663224,113.312780494,1139.99878773,1116.84300484,5.66466996096,17.4911129273
 02/12  06:00:00,459.067539232,96.6720458299,0.0,0.0,44.4937663224,113.312780494,1189.48597423,1157.8302651,14.1616749024,17.494034226
 02/12  07:00:00,530.201474515,96.6720458299,0.0,0.0,54.0258772165,176.889270242,1155.05883318,1100.50674886,28.3233498048,26.2287345185
 02/12  08:00:00,525.958910424,96.6720458299,0.0,0.0,54.0258772165,184.38654557,1128.45814827,1068.47970775,42.4850247072,17.4934158148
 02/12  09:00:00,601.182587159,96.6720458299,0.0,0.0,65.1572554096,220.04316451,1082.44626664,999.412943371,56.6466996096,26.3866236632
 02/12  10:00:00,600.028120644,96.6720458299,0.22488953945,0.0,65.1572554096,212.545889182,979.417755108,910.385394673,42.4850247072,26.5473357282
 02/12  11:00:00,646.294628897,96.6720458299,18.5726263293,0.0,65.1572554096,220.04316451,901.256372151,785.93510515,70.808374512,44.5128924887
 02/12  12:00:00,663.667805938,96.6720458299,37.236917737,0.0,65.1572554096,220.04316451,809.624860602,703.214514028,70.808374512,35.6019720622
 02/12  13:00:00,675.484405519,96.6720458299,52.3144071671,0.0,65.1572554096,220.04316451,750.420639432,644.00071928,70.808374512,35.6115456409
 02/12  14:00:00,682.503063453,96.6720458299,72.3829860248,0.0,65.1572554096,212.545889182,713.484495078,612.315400069,56.6466996096,44.5223954002
 02/12  15:00:00,687.358302332,96.6720458299,80.0831701058,0.0,65.1572554096,212.545889182,688.562232847,610.478735474,42.4850247072,35.5984726651
 02/12  16:00:00,699.391758159,96.6720458299,92.3774398691,0.0,65.1572554096,212.545889182,683.976468232,591.722332799,56.6466996096,35.6074358239
 02/12  17:00:00,677.351013285,96.6720458299,95.3491637684,0.0,65.1572554096,220.04316451,729.334668193,608.747459182,84.9700494144,35.6171595963
 02/12  18:00:00,618.633490976,96.6720458299,74.5326032397,0.0,54.0258772165,184.38654557,834.140712513,713.772729871,84.9700494144,35.3979332283
 02/12  19:00:00,573.532201014,96.6720458299,47.5545740344,0.0,44.4937663224,163.454314868,975.762935206,873.301922794,84.9700494144,17.4909629972
 02/12  20:00:00,557.321195772,96.6720458299,36.2632575516,0.0,44.4937663224,155.95703954,1022.71228334,948.571823942,56.6466996096,17.4937597899
 02/12  21:00:00,523.362294681,96.6720458299,30.7627225993,0.0,44.4937663224,124.558693486,1076.2511036,993.37607985,56.6466996096,26.2283241435
 02/12  22:00:00,522.311951561,96.6720458299,28.6688588859,0.0,44.4937663224,124.558693486,1051.60493697,991.62679515,42.4850247072,17.4931171124
 02/12  23:00:00,511.658612004,96.6720458299,24.7609857558,0.0,34.9616554283,124.558693486,1064.95574557,1019.13622289,28.3233498048,17.4961728721
 02/12  24:00:00,511.596552929,96.6720458299,22.2003452174,0.0,34.9616554283,124.558693486,1058.7942773,1027.14151268,14.1616749024,17.4910897206
 02/13  01:00:00,514.140554852,96.6720458299,25.8919993548,0.0,46.0930336215,113.312780494,1019.16897637,996.010258549,5.66466996096,17.4940478574
 02/13  02:00:00,502.166174028,96.6720458299,11.9706224259,0.0,46.0930336215,113.312780494,1127.32218813,1095.42870427,5.66466996096,26.2288138946
 02/13  03:00:00,502.36767083,96.6720458299,10.2547219095,0.0,46.0930336215,113.312780494,1105.51143703,1082.35328394,5.66466996096,17.4934831335
 02/13  04:00:00,523.435216022,96.6720458299,32.9046613024,0.0,46.0930336215,113.312780494,948.627736188,925.466510049,5.66466996096,17.496556178
 02/13  05:00:00,624.328542,96.6720458299,47.9215682768,0.0,100.150657288,148.969399434,847.89380214,824.735606324,5.66466996096,17.4935258554
 02/13  06:00:00,631.377583472,96.6720458299,56.0430083305,0.0,100.150657288,149.894399434,1263.87084114,1232.21269105,14.1616749024,17.4964751841
 02/13  07:00:00,866.679172326,96.9749109442,66.0672238762,0.0,176.471037341,302.612436532,924.782457372,870.229811342,28.3233498048,26.2292962254
 02/13  08:00:00,978.611915628,97.2811293941,69.6185940745,0.0,243.2593065,310.10971186,877.120372743,808.067005488,42.4850247072,26.5683425476
 02/13  09:00:00,1020.25406395,97.4087381842,76.5360600006,0.0,243.2593065,310.10971186,881.216326938,779.981407555,56.6466996096,44.5882197733
 02/13  10:00:00,1066.92622138,97.5052994083,92.5015322993,0.0,243.2593065,302.612436532,826.278619847,738.96586677,42.4850247072,44.8277283695
 02/13  11:00:00,1090.12253931,97.5884902362,116.684302039,0.0,243.2593065,310.10971186,797.693164756,672.648777587,70.808374512,54.2360126578
 02/13  12:00:00,1102.93115319,97.6624140519,133.507879679,0.0,243.2593065,310.10971186,760.502014823,635.31421125,70.808374512,54.3794290608
 02/13  13:00:00,1058.38591596,97.7295959076,134.098988813,0.0,243.2593065,310.10971186,752.212589847,635.158634058,70.808374512,46.2455812765
 02/13  14:00:00,1079.25210029,97.7913830499,121.464766712,0.0,243.2593065,302.612436532,782.321156349,663.507577186,56.6466996096,62.1668795526
 02/13  15:00:00,1087.21990906,97.8813987263,131.098788359,0.0,243.2593065,302.612436532,731.476465137,634.764375523,42.4850247072,54.2270649067
 02/13  16:00:00,1086.85690741,98.0882693762,130.633212265,0.0,243.2593065,302.612436532,731.813515045,630.094164692,56.6466996096,45.0726507438
 02/13  17:00:00,1081.05929723,98.2927324045,113.31835115,0.0,243.2593065,310.10971186,782.435361861,652.72881381,84.9700494144,44.7364986366
 02/13  18:00:00,1074.09766781,98.490951012,93.9685725755,0.0,243.2593065,310.10971186,806.982228674,695.557539961,84.9700494144,26.4546392987
 02/13  19:00:00,797.858900091,96.6720458299,72.7486632811,0.0,166.938926447,199.110933808,880.134417634,768.828007702,84.9700494144,26.3363605177
 02/13  20:00:00,779.440814895,96.6720458299,58.5456404736,0.0,166.938926447,191.61365848,890.901333273,807.92433965,56.6466996096,26.330294014
 02/13  21:00:00,643.107495613,96.6720458299,53.2832027646,0.0,100.150657288,124.558693486,939.157592854,864.949939943,56.6466996096,17.5609533015
 02/13  22:00:00,599.181405061,96.6720458299,44.9705183509,0.0,100.150657288,124.558693486,976.169707797,907.44182911,42.4850247072,26.24285398
 02/13  23:00:00,529.06041961,96.6720458299,37.2826846104,0.0,46.0930336215,124.558693486,998.934437044,953.118415842,28.3233498048,17.4926713978
 02/13  24:00:00,526.012834885,96.6720458299,31.5616358111,0.0,46.0930336215,124.558693486,1002.22454423,970.567162941,14.1616749024,17.495706385
 02/14  01:00:00,508.304768427,96.6720458299,25.1576657276,0.0,46.0930336215,113.312780494,1016.80563407,993.648145064,5.66466996096,17.4928190471
 02/14  02:00:00,502.989115204,96.6720458299,18.1929176645,0.0,46.0930336215,113.312780494,1042.81362755,1019.65532437,5.66466996096,17.4936332153
 02/14  03:00:00,497.688523044,96.6720458299,11.510615194,0.0,46.0930336215,113.312780494,1073.79841652,1041.90348764,5.66466996096,26.2302589146
 02/14  04:00:00,491.450054355,96.6720458299,3.97613908688,0.0,46.0930336215,113.312780494,1092.18978721,1069.03206893,5.66466996096,17.4930483138
 02/14  05:00:00,579.281461724,96.6720458299,0.543522173634,0.0,100.150657288,148.969399434,1064.00965767,1040.84887546,5.66466996096,17.4961122544
 02/14  06:00:00,546.741253519,96.881356626,0.0,0.0,100.150657288,149.894399434,1311.23017059,1279.57168578,14.1616749024,17.4968099018
 02/14  07:00:00,773.836519462,97.5907654683,0.0,0.0,176.471037341,302.612436532,1094.80550042,1048.98609319,28.3233498048,17.4960574211
 02/14  08:00:00,885.030729448,97.8225977133,0.0,0.0,243.2593065,310.10971186,1112.91342484,1034.99931248,42.4850247072,35.4290876574
 02/14  09:00:00,921.535561065,98.0619545312,0.0,0.0,243.2593065,310.10971186,1111.77863103,1010.53451579,56.6466996096,44.5974156299
 02/14  10:00:00,983.210559287,98.3287436412,5.86555523441,0.0,243.2593065,302.612436532,964.938002908,877.624736272,42.4850247072,44.8282419288
 02/14  11:00:00,1014.84807836,98.5585739483,23.364292956,0.0,243.2593065,310.10971186,899.729118276,774.695113695,70.808374512,54.2256300692
 02/14  12:00:00,1027.2602901,98.8218232918,37.3314317764,0.0,243.2593065,310.10971186,828.068118672,702.883612827,70.808374512,54.3761313332
 02/14  13:00:00,991.706683549,99.1594406941,48.3766683821,0.0,243.2593065,310.10971186,760.980860187,645.197431944,70.808374512,44.9750537312
 02/14  14:00:00,1042.84317363,99.4650511311,68.0216399918,0.0,243.2593065,302.612436532,702.628969942,591.599493671,56.6466996096,54.3827766611
 02/14  15:00:00,1058.89765553,99.8395992377,86.2460311852,0.0,243.2593065,302.612436532,645.509899309,548.785050244,42.4850247072,54.2398243578
 02/14  16:00:00,1068.62383702,100.149683207,96.1521728213,0.0,243.2593065,302.612436532,634.917567242,524.185914435,56.6466996096,54.0849531965
 02/14  17:00:00,1073.95720664,100.313586909,89.5329811583,0.0,243.2593065,310.10971186,677.775811803,548.06344574,84.9700494144,44.7423166484
 02/14  18:00:00,1060.50118396,100.477128702,64.3313302592,0.0,243.2593065,310.10971186,740.699630664,629.273685245,84.9700494144,26.4558960047
 02/14  19:00:00,789.853107324,96.6720458299,51.8450486674,0.0,166.938926447,199.110933808,881.438644383,770.132793999,84.9700494144,26.335800969
 02/14  20:00:00,775.443947565,96.6720458299,43.9024610395,0.0,166.938926447,191.61365848,896.738082752,822.528866973,56.6466996096,17.5625161695
 02/14  21:00:00,634.093967498,96.6720458299,36.2080305947,0.0,100.150657288,124.558693486,976.700926963,893.719290675,56.6466996096,26.3349366783
 02/14  22:00:00,590.731122824,96.6720458299,30.6178041726,0.0,100.150657288,124.558693486,973.354857908,913.369554306,42.4850247072,17.5002788947
 02/14  23:00:00,521.932519167,96.6720458299,24.8158715884,0.0,46.0930336215,124.558693486,1003.39749966,948.843110866,28.3233498048,26.2310389882
 02/14  24:00:00,517.572419744,96.6720458299,18.0383415725,0.0,46.0930336215,124.558693486,1009.94968716,978.295709799,14.1616749024,17.4923024629
 02/15  01:00:00,494.592483772,96.6720458299,6.55290311344,0.0,46.0930336215,113.312780494,1055.62174397,1032.46169011,5.66466996096,17.4953839
 02/15  02:00:00,456.519316666,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1121.74335139,1098.58862599,5.66466996096,17.4900554418
 02/15  03:00:00,458.953582099,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1186.52971562,1163.37178004,5.66466996096,17.4932656237
 02/15  04:00:00,459.749643469,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1184.85614623,1152.95984288,5.66466996096,26.231633386
 02/15  05:00:00,549.265497109,96.6720458299,0.0,0.0,100.150657288,148.969399434,1193.36069034,1170.20331593,5.66466996096,17.4927044482
 02/15  06:00:00,553.767766814,97.1267315374,0.0,0.0,100.150657288,149.894399434,1440.8050243,1409.14754935,14.1616749024,17.4958000464
 02/15  07:00:00,784.247600834,97.8239974308,0.0,0.0,176.471037341,302.612436532,1328.88507782,1283.0688553,28.3233498048,17.4928727165
 02/15  08:00:00,896.634043992,98.6133489023,0.0,0.0,243.2593065,310.10971186,1227.14533493,1149.2379967,42.4850247072,35.4223135246
 02/15  09:00:00,930.96101322,99.2015261753,0.0,0.0,243.2593065,310.10971186,1013.37639048,921.055782446,56.6466996096,35.6739084247
 02/15  10:00:00,970.346960327,99.5492932332,0.235053737279,0.0,243.2593065,302.612436532,881.790072646,794.475550531,42.4850247072,44.8294974077
 02/15  11:00:00,1013.29062395,99.8589512378,14.5664638759,0.0,243.2593065,310.10971186,847.59786462,722.550982589,70.808374512,54.2385075182
 02/15  12:00:00,1032.59681279,100.23431224,35.1325379149,0.0,243.2593065,310.10971186,774.106790634,639.850435308,70.808374512,63.447980814
 02/15  13:00:00,1006.47346937,100.678601357,52.345528869,0.0,243.2593065,310.10971186,688.983764023,573.199181821,70.808374512,44.97620769
 02/15  14:00:00,1058.21084666,100.872721868,72.7864108258,0.0,243.2593065,302.612436532,657.948630327,546.929621423,56.6466996096,54.3723092942
 02/15  15:00:00,1068.77049385,101.089133987,86.8460663549,0.0,243.2593065,302.612436532,634.292106914,537.577430735,42.4850247072,54.2296514716
 02/15  16:00:00,1069.4667855,101.35843352,91.3041235885,0.0,243.2593065,302.612436532,649.945685035,539.213020791,56.6466996096,54.0859646342
 02/15  17:00:00,1072.71870203,101.62745304,91.8024799861,0.0,243.2593065,310.10971186,666.796317954,537.083118207,84.9700494144,44.7431503327
 02/15  18:00:00,1066.93603892,101.782886255,79.288964836,0.0,243.2593065,310.10971186,689.520325933,578.088637607,84.9700494144,26.4616389121
 02/15  19:00:00,803.505796052,96.6720458299,77.9178489229,0.0,166.938926447,199.110933808,788.891301905,677.588909754,84.9700494144,26.3323427368
 02/15  20:00:00,784.450327325,96.6720458299,63.3223973842,0.0,166.938926447,191.61365848,803.626746403,729.420835201,56.6466996096,17.5592115923
 02/15  21:00:00,641.518344942,96.6720458299,51.5338347493,0.0,100.150657288,124.558693486,895.926157251,812.949611524,56.6466996096,26.3298461169
 02/15  22:00:00,603.234322448,96.6720458299,52.3990446018,0.0,100.150657288,124.558693486,862.376815328,802.390685526,42.4850247072,17.5011050941
 02/15  23:00:00,537.995600801,96.6720458299,51.4989450115,0.0,46.0930336215,124.558693486,870.78648353,824.970656837,28.3233498048,17.4924768881
 02/15  24:00:00,539.629270956,96.6720458299,52.4033808096,0.0,46.0930336215,124.558693486,861.027496601,820.635343028,14.1616749024,26.2304786704
 02/16  01:00:00,539.929322812,96.6720458299,70.0181586556,0.0,46.0930336215,113.312780494,785.892078701,762.735426583,5.66466996096,17.4919821565
 02/16  02:00:00,552.684642358,96.6720458299,87.7937547457,0.0,46.0930336215,113.312780494,756.358413421,733.19876397,5.66466996096,17.4949794904
 02/16  03:00:00,568.255880581,96.6720458299,108.230818565,0.0,46.0930336215,113.312780494,724.597441295,701.438741872,5.66466996096,17.4940294619
 02/16  04:00:00,604.198103895,96.6720458299,155.660030331,0.0,46.0930336215,113.312780494,636.528527809,613.370969418,5.66466996096,17.4928884299
 02/16  05:00:00,713.233196906,96.6720458299,182.826090606,0.0,100.150657288,148.969399434,596.962844728,565.067089887,5.66466996096,26.2310848802
 02/16  06:00:00,714.364459741,97.2006942328,178.220579058,0.0,100.150657288,149.894399434,964.19274146,932.538693357,14.1616749024,17.4923732002
 02/16  07:00:00,962.328693998,98.0762321516,205.219101264,0.0,176.471037341,302.612436532,646.779929454,600.961179284,28.3233498048,17.495400366
 02/16  08:00:00,1084.9365611,99.2478435319,218.240850512,0.0,243.2593065,310.10971186,618.704733595,540.803756038,42.4850247072,35.4159528494
 02/16  09:00:00,1105.13679355,99.7616634792,187.892533676,0.0,243.2593065,310.10971186,653.046732078,560.73342242,56.6466996096,35.6666100489
 02/16  10:00:00,1123.69458314,100.135597756,170.107749602,0.0,243.2593065,302.612436532,656.116744758,568.800871754,42.4850247072,44.830848297
 02/16  11:00:00,1149.22101847,100.656405486,191.464468745,0.0,243.2593065,310.10971186,634.03140448,508.994018153,70.808374512,54.2290118147
 02/16  12:00:00,1176.02812877,101.233515845,221.517362514,0.0,243.2593065,310.10971186,586.982384146,461.795405618,70.808374512,54.3786040153
 02/16  13:00:00,1148.94201232,101.753146774,244.076702373,0.0,243.2593065,310.10971186,568.251187629,443.4615811,70.808374512,53.9812320173
 02/16  14:00:00,1208.42821215,102.169930398,270.886424493,0.0,243.2593065,302.612436532,544.955313507,433.922014435,56.6466996096,54.386599462
 02/16  15:00:00,1237.2824834,102.418742766,296.956771769,0.0,243.2593065,302.612436532,517.243374994,420.523857175,42.4850247072,54.2344931122
 02/16  16:00:00,1235.8998677,102.417567394,297.019001959,0.0,243.2593065,302.612436532,540.647669283,429.913935913,56.6466996096,54.0870337604
 02/16  17:00:00,1240.49033581,102.586177905,292.28163877,0.0,243.2593065,310.10971186,546.678101637,425.918088417,84.9700494144,35.7899638058
 02/16  18:00:00,1238.41385983,102.7259402,281.635678169,0.0,243.2593065,310.10971186,551.667074285,431.424062383,84.9700494144,35.2729624876
 02/16  19:00:00,967.430932888,96.6720458299,273.786773469,0.0,166.938926447,199.110933808,520.480551945,417.949176555,84.9700494144,17.5613259757
 02/16  20:00:00,953.72732171,96.6720458299,266.869762646,0.0,166.938926447,191.61365848,509.688376294,426.708770806,56.6466996096,26.3329058785
 02/16  21:00:00,804.335917114,96.6720458299,250.969950661,0.0,100.150657288,124.558693486,572.44975639,489.470222538,56.6466996096,26.3328342427
 02/16  22:00:00,753.954742209,96.6720458299,237.74318594,0.0,100.150657288,124.558693486,573.857274069,513.870031458,42.4850247072,17.5022179039
 02/16  23:00:00,687.427102433,96.6720458299,233.371747395,0.0,46.0930336215,124.558693486,586.554050311,540.736988493,28.3233498048,17.4937120133
 02/16  24:00:00,680.874095232,96.6720458299,221.515798139,0.0,46.0930336215,124.558693486,599.021109976,567.366878786,14.1616749024,17.4925562879
 02/17  01:00:00,657.058480982,96.6720458299,207.34826471,0.0,46.0930336215,113.312780494,631.261627818,599.366237855,5.66466996096,26.2307200023
 02/17  02:00:00,645.225592054,96.6720458299,196.624294094,0.0,46.0930336215,113.312780494,647.667570893,624.510874907,5.66466996096,17.4920260249
 02/17  03:00:00,641.002817399,96.6720458299,191.947449528,0.0,46.0930336215,113.312780494,660.959376846,637.799660208,5.66466996096,17.4950466769
 02/17  04:00:00,632.398387296,96.6720458299,179.025135638,0.0,46.0930336215,113.312780494,694.806864251,671.648096218,5.66466996096,17.4940980726
 02/17  05:00:00,711.937718907,96.6720458299,165.080246369,0.0,100.150657288,148.969399434,698.308142225,675.150510742,5.66466996096,17.4929615227
 02/17  06:00:00,694.479944007,97.2249981428,143.099029926,0.0,100.150657288,149.894399434,1057.48920118,1017.09674468,14.1616749024,26.2307815992
 02/17  07:00:00,893.084766302,98.2636335685,112.870632726,0.0,176.471037341,302.612436532,810.927059406,765.11127233,28.3233498048,17.492437271
 02/17  08:00:00,1005.18429815,99.6656244732,117.84272971,0.0,243.2593065,310.10971186,738.441156976,669.392319125,42.4850247072,26.5638131434
 02/17  09:00:00,1081.74794306,100.390165753,160.442602968,0.0,243.2593065,310.10971186,652.392209162,551.161276977,56.6466996096,44.5842325762
 02/17  10:00:00,1145.62499204,101.133237531,197.448179326,0.0,243.2593065,302.612436532,569.080077038,481.762292368,42.4850247072,44.8327599636
 02/17  11:00:00,1178.70643964,101.708088583,227.118768126,0.0,243.2593065,310.10971186,568.360829939,443.314259066,70.808374512,54.2381963609
 02/17  12:00:00,1206.43077549,102.210312251,253.181864225,0.0,243.2593065,310.10971186,552.48172138,427.298912059,70.808374512,54.3744348081
 02/17  13:00:00,1197.18950072,102.757037648,282.036383398,0.0,243.2593065,310.10971186,536.562988158,411.782146649,70.808374512,53.9724669973
 02/17  14:00:00,1251.29127696,103.176615168,302.751599054,0.0,243.2593065,302.612436532,514.258499181,403.234410813,56.6466996096,54.3773887584
 02/17  15:00:00,1271.09490817,103.453100226,321.183937152,0.0,243.2593065,302.612436532,481.117271305,384.397982898,42.4850247072,54.2342636992
 02/17  16:00:00,1287.96696811,103.566684923,337.638643458,0.0,243.2593065,302.612436532,471.197695646,369.482606902,56.6466996096,45.0683891338
 02/17  17:00:00,1298.95393353,103.501822494,338.647965589,0.0,243.2593065,310.10971186,499.522144064,369.81406075,84.9700494144,44.7380339001
 02/17  18:00:00,1278.46342476,103.493733627,313.451802855,0.0,243.2593065,310.10971186,503.065370865,391.637474407,84.9700494144,26.4578470435
 02/17  19:00:00,983.616507529,96.6720458299,286.086054772,0.0,166.938926447,199.110933808,508.256891676,396.950217433,84.9700494144,26.3366248291
 02/17  20:00:00,972.043970893,96.6720458299,282.464199707,0.0,166.938926447,191.61365848,488.312708171,405.332433596,56.6466996096,26.3335749651
 02/17  21:00:00,834.069898599,96.6720458299,278.73760953,0.0,100.150657288,124.558693486,522.620721409,448.410836269,56.6466996096,17.5631855304
 02/17  22:00:00,792.780612341,96.6720458299,274.362086234,0.0,100.150657288,124.558693486,527.595811003,458.868718825,42.4850247072,26.2420674707
 02/17  23:00:00,724.791614738,96.6720458299,267.979937251,0.0,46.0930336215,124.558693486,532.568697936,486.75039393,28.3233498048,17.4949542012
 02/17  24:00:00,717.348483976,96.6720458299,262.938094056,0.0,46.0930336215,124.558693486,531.531877326,499.876189996,14.1616749024,17.4940124276
 02/18  01:00:00,696.159090185,96.6720458299,261.337402695,0.0,46.0930336215,113.312780494,531.319898271,508.160253404,5.66466996096,17.494974906
 02/18  02:00:00,690.716503789,96.6720458299,260.176314804,0.0,46.0930336215,113.312780494,547.822862109,515.927131366,5.66466996096,26.2310607821
 02/18  03:00:00,693.378257949,96.6720458299,265.613588451,0.0,46.0930336215,113.312780494,540.749825597,517.592819141,5.66466996096,17.4923364953
 02/18  04:00:00,700.768857196,96.6720458299,275.279479256,0.0,46.0930336215,113.312780494,540.963475017,517.803436987,5.66466996096,17.495368069
 02/18  05:00:00,710.258196823,96.6720458299,274.183849052,0.0,55.6251445156,113.312780494,541.301635979,518.146510572,5.66466996096,17.4904554467
 02/18  06:00:00,705.348827331,96.6720458299,265.446609844,0.0,55.6251445156,113.312780494,566.45902343,534.804078164,14.1616749024,17.4932703629
 02/18  07:00:00,767.339876184,96.6720458299,256.085907568,0.0,65.1572554096,176.889270242,538.59493936,484.039934403,28.3233498048,26.2316551514
 02/18  08:00:00,859.052335192,97.0094229001,240.669768266,0.0,109.682768182,220.96816451,878.883201772,818.905419222,42.4850247072,17.4927578431
 02/18  09:00:00,872.240023887,97.0037018403,243.489898644,0.0,109.682768182,220.96816451,705.609136959,622.550081609,56.6466996096,26.4123557405
 02/18  10:00:00,994.178733395,97.3987471823,255.139769113,0.0,131.945524568,266.955817592,630.333650744,552.412588823,42.4850247072,35.4360372139
 02/18  11:00:00,1006.90980897,97.4304154015,254.651512476,0.0,131.945524568,274.45309292,634.007266221,527.542759903,70.808374512,35.6561318055
 02/18  12:00:00,995.374221579,97.4449893654,240.814609031,0.0,131.945524568,274.45309292,636.711790389,529.697544893,70.808374512,36.2058709841
 02/18  13:00:00,952.609551353,97.4542401867,227.308107595,0.0,131.945524568,274.45309292,653.381111264,538.545886837,70.808374512,44.0268499157
 02/18  14:00:00,942.144431619,97.5146179329,222.211619382,0.0,131.945524568,266.955817592,628.640023917,536.337557122,56.6466996096,35.6557671854
 02/18  15:00:00,942.883514792,97.6416910288,221.34229058,0.0,131.945524568,266.955817592,607.425113165,520.376615367,42.4850247072,44.5634730908
 02/18  16:00:00,863.561355952,96.6720458299,220.49914435,0.0,109.682768182,212.545889182,488.927451313,396.622689066,56.6466996096,35.6580626377
 02/18  17:00:00,872.074129306,96.6720458299,220.374228381,0.0,109.682768182,220.04316451,541.318564197,411.777480953,84.9700494144,44.5710338294
 02/18  18:00:00,833.985137514,96.6720458299,215.357892936,0.0,109.682768182,220.04316451,550.863853663,439.330149422,84.9700494144,26.5636548263
 02/18  19:00:00,796.735212464,96.6720458299,205.857273612,0.0,100.150657288,199.110933808,608.563099199,506.098432804,84.9700494144,17.4946169812
 02/18  20:00:00,778.89636496,96.6720458299,195.802218136,0.0,100.150657288,191.61365848,617.193980641,534.317534062,56.6466996096,26.2297469695
 02/18  21:00:00,652.209741576,96.6720458299,179.465807078,0.0,55.6251445156,124.558693486,694.532249285,620.391349747,56.6466996096,17.4941999279
 02/18  22:00:00,633.585061066,96.6720458299,159.150858462,0.0,55.6251445156,124.558693486,732.153857536,672.175528223,42.4850247072,17.493304606
 02/18  23:00:00,595.396236445,96.6720458299,121.914038479,0.0,46.0930336215,124.558693486,824.175633782,778.36014809,28.3233498048,17.492135887
 02/18  24:00:00,590.974365322,96.6720458299,114.246315891,0.0,46.0930336215,124.558693486,812.018801924,780.361973852,14.1616749024,17.4951531705
 02/19  01:00:00,554.175809471,96.6720458299,100.969137152,0.0,34.9616554283,113.312780494,842.372664831,810.47756629,5.66466996096,26.23042858
 02/19  02:00:00,541.806449018,96.6720458299,88.0111653843,0.0,34.9616554283,113.312780494,858.339895566,835.180643397,5.66466996096,17.4945822081
 02/19  03:00:00,551.804855087,96.6720458299,99.1984909454,0.0,34.9616554283,113.312780494,816.513343633,793.355006693,5.66466996096,17.4936669787
 02/19  04:00:00,561.40064658,96.6720458299,111.814886899,0.0,34.9616554283,113.312780494,782.680019103,759.52283492,5.66466996096,17.4925142218
 02/19  05:00:00,580.996641041,96.6720458299,126.285351479,0.0,44.4937663224,113.312780494,750.770463966,718.875260761,5.66466996096,26.2305332436
 02/19  06:00:00,590.275539149,96.6720458299,138.584979567,0.0,44.4937663224,113.312780494,730.909220759,699.255571827,14.1616749024,17.4919740295
 02/19  07:00:00,667.417521822,96.6720458299,148.095341661,0.0,54.0258772165,176.889270242,674.436741614,628.618408532,28.3233498048,17.4949832774
 02/19  08:00:00,670.623152657,96.6720458299,163.293502337,0.0,54.0258772165,184.38654557,654.125251784,594.146188294,42.4850247072,17.4940387833
 02/19  09:00:00,765.837068057,96.6720458299,182.318080197,0.0,65.1572554096,220.04316451,628.172284991,545.137379563,56.6466996096,26.3882058191
 02/19  10:00:00,776.052787323,96.6720458299,202.254105292,0.0,65.1572554096,212.545889182,589.343836254,511.470324645,42.4850247072,35.3884869019
 02/19  11:00:00,806.190618804,96.6720458299,228.512030614,0.0,65.1572554096,220.04316451,571.295762855,464.883514566,70.808374512,35.6038737771
 02/19  12:00:00,839.723702193,96.6720458299,264.186918999,0.0,65.1572554096,220.04316451,525.207792813,418.786224185,70.808374512,35.6131941158
 02/19  13:00:00,865.453810819,96.6720458299,289.607635123,0.0,65.1572554096,220.04316451,522.885034746,407.552434453,70.808374512,44.5242257809
 02/19  14:00:00,870.197746856,96.6720458299,303.175943872,0.0,65.1572554096,212.545889182,503.504828314,411.258096243,56.6466996096,35.6000324615
 02/19  15:00:00,897.276459162,96.6720458299,331.76621637,0.0,65.1572554096,212.545889182,478.494002833,400.399747284,42.4850247072,35.6092308413
 02/19  16:00:00,914.397023155,96.6720458299,351.232033819,0.0,65.1572554096,212.545889182,482.191576725,389.9257991,56.6466996096,35.6190780159
 02/19  17:00:00,883.874460622,96.6720458299,343.489270564,0.0,65.1572554096,220.04316451,519.580421678,390.101252837,84.9700494144,44.5091194265
 02/19  18:00:00,829.558252127,96.6720458299,324.722523871,0.0,54.0258772165,184.38654557,535.423759571,423.906698397,84.9700494144,26.5470117591
 02/19  19:00:00,775.649700162,96.6720458299,299.169325856,0.0,44.4937663224,163.454314868,590.296383708,479.095635894,84.9700494144,26.2306983996
 02/19  20:00:00,746.813582001,96.6720458299,280.077642734,0.0,44.4937663224,155.95703954,575.950331627,501.811416442,56.6466996096,17.4922155754
 02/19  21:00:00,702.949600656,96.6720458299,267.79645867,0.0,44.4937663224,124.558693486,626.03545844,551.893493896,56.6466996096,17.4952649346
 02/19  22:00:00,698.871312644,96.6720458299,262.311423455,0.0,44.4937663224,124.558693486,624.05545403,564.078188613,42.4850247072,17.4922407102
 02/19  23:00:00,688.081328215,96.6720458299,256.332106401,0.0,34.9616554283,124.558693486,636.477841187,590.661317698,28.3233498048,17.4931736851
 02/19  24:00:00,686.005843694,96.6720458299,252.302230699,0.0,34.9616554283,124.558693486,643.202765451,602.809577786,14.1616749024,26.2315127632
 02/20  01:00:00,669.628641422,96.6720458299,250.978640481,0.0,34.9616554283,113.312780494,638.46046515,615.303179207,5.66466996096,17.4926159823
 02/20  02:00:00,660.442182755,96.6720458299,239.63610068,0.0,34.9616554283,113.312780494,662.477031718,639.316707223,5.66466996096,17.4956545337
 02/20  03:00:00,661.643038848,96.6720458299,242.487529769,0.0,34.9616554283,113.312780494,661.351707895,638.196349528,5.66466996096,17.4906884062
 02/20  04:00:00,659.025053733,96.6720458299,238.266639201,0.0,34.9616554283,113.312780494,673.989525403,650.831309294,5.66466996096,17.4935461481
 02/20  05:00:00,654.302857854,96.6720458299,220.132794822,0.0,44.4937663224,113.312780494,709.648718049,677.752001423,5.66466996096,26.2320466654
 02/20  06:00:00,648.557268031,96.6720458299,212.245120412,0.0,44.4937663224,113.312780494,724.333245385,692.678586725,14.1616749024,17.4929837573
 02/20  07:00:00,715.505452109,96.6720458299,210.55762367,0.0,54.0258772165,176.889270242,672.292866683,626.473468512,28.3233498048,17.4960483663
 02/20  08:00:00,705.25024137,96.6720458299,209.545454404,0.0,54.0258772165,184.38654557,674.373350871,614.39729632,42.4850247072,17.4910298433
 02/20  09:00:00,800.059806884,96.6720458299,230.369967575,0.0,65.1572554096,220.04316451,618.286360347,535.249891365,56.6466996096,26.3897693728
 02/20  10:00:00,819.4198875,96.6720458299,266.064447664,0.0,65.1572554096,212.545889182,548.037311245,470.161928517,42.4850247072,35.3903580209
 02/20  11:00:00,863.445210012,96.6720458299,305.185431415,0.0,65.1572554096,220.04316451,548.881913934,442.467600572,70.808374512,35.6059388498
 02/20  12:00:00,883.710766144,96.6720458299,336.578316651,0.0,65.1572554096,220.04316451,541.37991793,434.956282766,70.808374512,35.6152606521
 02/20  13:00:00,873.916141602,96.6720458299,327.286092882,0.0,65.1572554096,220.04316451,557.70843442,442.381538837,70.808374512,44.5185210709
 02/20  14:00:00,854.509696063,96.6720458299,308.136984917,0.0,65.1572554096,212.545889182,543.916710368,451.668149451,56.6466996096,35.6018613065
 02/20  15:00:00,853.414557367,96.6720458299,308.140626306,0.0,65.1572554096,212.545889182,533.870267527,455.773842463,42.4850247072,35.611400357
 02/20  16:00:00,854.685313272,96.6720458299,311.129548728,0.0,65.1572554096,212.545889182,551.664932995,457.444957808,56.6466996096,37.5732755778
 02/20  17:00:00,829.305004998,96.6720458299,311.164049315,0.0,65.1572554096,220.04316451,587.860392822,460.337475974,84.9700494144,42.5528674335
 02/20  18:00:00,790.519567849,96.6720458299,311.332794665,0.0,54.0258772165,184.38654557,591.233830535,479.717563019,84.9700494144,26.5462181016
 02/20  19:00:00,768.165014327,96.6720458299,306.283870584,0.0,44.4937663224,163.454314868,630.654680685,519.456126754,84.9700494144,26.228504517
 02/20  20:00:00,758.708851781,96.6720458299,302.142661531,0.0,44.4937663224,155.95703954,601.386885575,527.247019123,56.6466996096,17.4931668419
 02/20  21:00:00,725.884908947,96.6720458299,301.450563978,0.0,44.4937663224,124.558693486,637.209714899,563.066745,56.6466996096,17.4962702889
 02/20  22:00:00,725.337267417,96.6720458299,301.318224199,0.0,44.4937663224,124.558693486,627.485713834,567.509463123,42.4850247072,17.4912260041
 02/20  23:00:00,720.716569791,96.6720458299,306.438470672,0.0,34.9616554283,124.558693486,628.609240384,582.791733485,28.3233498048,17.4941570944
 02/20  24:00:00,726.432548783,96.6720458299,316.350742267,0.0,34.9616554283,124.558693486,627.667276899,587.276635716,14.1616749024,26.2289662808
 02/21  01:00:00,730.260828794,96.6720458299,326.863544524,0.0,46.0930336215,113.312780494,615.572968013,592.414730331,5.66466996096,17.4935677212
 02/21  02:00:00,733.486432246,96.6720458299,332.034103693,0.0,46.0930336215,113.312780494,618.191506627,595.030194737,5.66466996096,17.4966419291
 02/21  03:00:00,734.666978001,96.6720458299,333.211707875,0.0,46.0930336215,113.312780494,620.68420452,597.528001782,5.66466996096,17.4915327773
 02/21  04:00:00,737.684336942,96.6720458299,340.083801533,0.0,46.0930336215,113.312780494,621.944546467,598.785375574,5.66466996096,17.4945009326
 02/21  05:00:00,831.013651394,96.6720458299,345.191967197,0.0,100.150657288,148.969399434,598.425783105,566.531591082,5.66466996096,26.2295220613
 02/21  06:00:00,831.003067515,96.6720458299,340.083780027,0.0,100.150657288,149.894399434,1178.40401285,1146.74837684,14.1616749024,17.4939611115
 02/21  07:00:00,1056.43403059,96.6862148482,341.559739706,0.0,176.471037341,302.612436532,756.167022618,710.35057502,28.3233498048,17.493097793
 02/21  08:00:00,1162.85867093,96.927658313,339.643044287,0.0,243.2593065,310.10971186,703.213649105,625.309842098,42.4850247072,35.4187823
 02/21  09:00:00,1201.70333023,97.0680014396,335.319686907,0.0,243.2593065,310.10971186,682.475858257,590.159159555,56.6466996096,35.6699990916
 02/21  10:00:00,1234.41769335,97.1788187568,334.815567153,0.0,243.2593065,302.612436532,654.882453517,567.571113572,42.4850247072,44.8263152375
 02/21  11:00:00,1246.56574447,97.2767289473,346.090299906,0.0,243.2593065,310.10971186,662.802420468,537.760740203,70.808374512,54.2333057534
 02/21  12:00:00,1253.69405096,97.3653031253,355.224215173,0.0,243.2593065,310.10971186,640.326061049,515.134412987,70.808374512,54.3832735507
 02/21  13:00:00,1213.39234651,97.4473174541,356.812039361,0.0,243.2593065,310.10971186,625.228462864,500.444843812,70.808374512,53.9752445399
 02/21  14:00:00,1247.52256409,97.5239479213,357.513941072,0.0,243.2593065,302.612436532,601.323984264,490.298175899,56.6466996096,54.3791087561
 02/21  15:00:00,1252.10458378,97.5956897184,364.39930494,0.0,243.2593065,302.612436532,573.006016834,476.296239231,42.4850247072,54.224752896
 02/21  16:00:00,1240.1569132,97.6612679868,339.433547947,0.0,243.2593065,302.612436532,582.219264073,471.481098137,56.6466996096,54.091466327
 02/21  17:00:00,1234.98132285,97.7257257232,317.443938732,0.0,243.2593065,310.10971186,594.497600891,464.788418818,84.9700494144,44.7391326586
 02/21  18:00:00,1230.78809767,97.7855521813,302.916368972,0.0,243.2593065,310.10971186,575.526876401,464.097634061,84.9700494144,26.459192925
 02/21  19:00:00,963.335741909,96.6720458299,288.114200722,0.0,166.938926447,199.110933808,524.565563097,422.032914045,84.9700494144,17.5625996372
 02/21  20:00:00,945.936024597,96.6720458299,277.345356801,0.0,166.938926447,191.61365848,512.321375803,429.339824585,56.6466996096,26.3348516087
 02/21  21:00:00,803.099287144,96.6720458299,266.128271812,0.0,100.150657288,124.558693486,564.697023992,481.715681037,56.6466996096,26.3346433456
 02/21  22:00:00,760.011000668,96.6720458299,260.990962418,0.0,100.150657288,124.558693486,552.19072965,492.202195778,42.4850247072,17.5035091641
 02/21  23:00:00,694.418026828,96.6720458299,260.050975167,0.0,46.0930336215,124.558693486,559.030345345,513.216061917,28.3233498048,17.4909336232
 02/21  24:00:00,694.648114452,96.6720458299,259.376352448,0.0,46.0930336215,124.558693486,554.036067108,522.380572639,14.1616749024,17.4938195671
 02/22  01:00:00,678.360798725,96.6720458299,254.264159835,0.0,46.0930336215,113.312780494,567.509362231,535.616511171,5.66466996096,26.2281810985
 02/22  02:00:00,675.316597823,96.6720458299,250.340722476,0.0,46.0930336215,113.312780494,567.676622394,544.51875864,5.66466996096,17.493193793
 02/22  03:00:00,674.709804144,96.6720458299,249.82702706,0.0,46.0930336215,113.312780494,573.968503713,550.807571817,5.66466996096,17.4962619349
 02/22  04:00:00,670.635077568,96.6720458299,243.729051941,0.0,46.0930336215,113.312780494,589.09918919,565.943322617,5.66466996096,17.4911966118
 02/22  05:00:00,755.284011504,96.6720458299,239.364576473,0.0,100.150657288,148.969399434,571.227059946,548.068158292,5.66466996096,17.4942316927
 02/22  06:00:00,756.33934298,96.6900506333,238.928812952,0.0,100.150657288,149.894399434,977.664867261,937.275458952,14.1616749024,26.2277334064
 02/22  07:00:00,976.458343996,97.4251495942,227.853704027,0.0,176.471037341,302.612436532,664.024464881,618.207577475,28.3233498048,17.4935376013
 02/22  08:00:00,1078.36566663,97.6636602651,220.146865905,0.0,243.2593065,310.10971186,645.140955174,567.243355928,42.4850247072,35.4125745389
 02/22  09:00:00,1124.80539869,97.7629530895,229.597830135,0.0,243.2593065,310.10971186,621.887858553,529.57868558,56.6466996096,35.6624733636
 02/22  10:00:00,1162.67551534,97.8440855191,236.448193542,0.0,243.2593065,302.612436532,596.41642704,509.105358809,42.4850247072,44.8260435233
 02/22  11:00:00,1167.79200111,98.0570833406,232.231182841,0.0,243.2593065,310.10971186,617.636355014,492.604733972,70.808374512,54.2232465302
 02/22  12:00:00,1174.11514042,98.4334978259,239.810854188,0.0,243.2593065,310.10971186,592.452925269,467.2723045,70.808374512,54.372246257
 02/22  13:00:00,1137.78094549,98.793501096,247.134431006,0.0,243.2593065,310.10971186,577.939769234,453.156079712,70.808374512,53.9753150092
 02/22  14:00:00,1178.06329093,99.1307000542,252.959726394,0.0,243.2593065,302.612436532,556.077799636,445.050869538,56.6466996096,54.3802304879
 02/22  15:00:00,1195.99550082,99.451025121,269.117605972,0.0,243.2593065,302.612436532,533.105379794,436.383495228,42.4850247072,54.2368598584
 02/22  16:00:00,1202.50697516,99.7434620973,278.143292898,0.0,243.2593065,302.612436532,534.896293388,431.585692581,56.6466996096,46.6639011975
 02/22  17:00:00,1203.82986939,100.005538902,273.580021437,0.0,243.2593065,310.10971186,557.179736592,429.054218707,84.9700494144,43.1554684697
 02/22  18:00:00,1201.40295284,100.271127301,264.371093593,0.0,243.2593065,310.10971186,552.662785462,432.423212103,84.9700494144,35.2695239438
 02/22  19:00:00,942.536822788,96.6720458299,260.080723625,0.0,166.938926447,199.110933808,519.245957936,416.716404223,84.9700494144,17.5595042987
 02/22  20:00:00,935.410021147,96.6720458299,259.537285984,0.0,166.938926447,191.61365848,507.156818445,424.180035249,56.6466996096,26.3300835866
 02/22  21:00:00,798.349376113,96.6720458299,258.828702004,0.0,100.150657288,124.558693486,553.530960741,470.554096591,56.6466996096,26.3301645406
 02/22  22:00:00,757.809177794,96.6720458299,258.671405962,0.0,100.150657288,124.558693486,540.065591049,480.080232761,42.4850247072,17.5003335801
 02/22  23:00:00,692.825166219,96.6720458299,258.662838966,0.0,46.0930336215,124.558693486,547.538821905,501.719670787,28.3233498048,17.495801313
 02/22  24:00:00,693.76763679,96.6720458299,258.608408431,0.0,46.0930336215,124.558693486,541.379381703,509.726906083,14.1616749024,17.4908007175
 02/23  01:00:00,684.82537005,96.6720458299,264.354564505,0.0,46.0930336215,113.312780494,532.751630466,509.591216477,5.66466996096,17.4957440281
 02/23  02:00:00,687.913029913,96.6720458299,268.308890184,0.0,46.0930336215,113.312780494,542.778970252,510.885029665,5.66466996096,26.2292706264
 02/23  03:00:00,688.504210933,96.6720458299,268.9074483,0.0,46.0930336215,113.312780494,539.56371872,516.406037765,5.66466996096,17.4930109945
 02/23  04:00:00,688.700755445,96.6720458299,269.059945298,0.0,46.0930336215,113.312780494,546.599128764,523.438387568,5.66466996096,17.4960712346
 02/23  05:00:00,776.86510639,96.6720458299,269.133245307,0.0,100.150657288,148.969399434,527.226506087,504.070816643,5.66466996096,17.4910194832
 02/23  06:00:00,779.006392163,97.0445848097,269.419368142,0.0,100.150657288,149.894399434,893.54489861,861.887329007,14.1616749024,17.4958947005
 02/23  07:00:00,1006.3301005,97.7226771783,269.42124813,0.0,176.471037341,302.612436532,627.14985207,572.597831466,28.3233498048,26.2286707992
 02/23  08:00:00,1114.61941038,98.5360126709,269.385959566,0.0,243.2593065,310.10971186,590.365749492,521.306700062,42.4850247072,26.5740247228
 02/23  09:00:00,1160.28656999,99.1014624838,275.105275972,0.0,243.2593065,310.10971186,599.669452671,498.435501516,56.6466996096,44.5872515455
 02/23  10:00:00,1197.33301363,99.5096083218,279.276461965,0.0,243.2593065,302.612436532,573.508159559,486.196563211,42.4850247072,44.8265716409
 02/23  11:00:00,1205.68122256,99.8588272241,279.889688764,0.0,243.2593065,310.10971186,592.610964198,467.568029537,70.808374512,54.2345601485
 02/23  12:00:00,1207.39448281,100.158779191,280.171540915,0.0,243.2593065,310.10971186,583.861499118,458.667511252,70.808374512,54.3856133541
 02/23  13:00:00,1161.55328664,100.516940725,274.642200613,0.0,243.2593065,310.10971186,567.538234844,451.747638926,70.808374512,44.9822214058
 02/23  14:00:00,1191.74552922,100.871793225,270.459376296,0.0,243.2593065,302.612436532,568.610994791,448.524957007,56.6466996096,63.4393381735
 02/23  15:00:00,1191.54073673,101.19691491,270.023947649,0.0,243.2593065,302.612436532,541.81238473,445.101699409,42.4850247072,54.2256606137
 02/23  16:00:00,1187.60018334,101.489856524,263.945759715,0.0,243.2593065,302.612436532,543.386036008,441.667969323,56.6466996096,45.0713670751
 02/23  17:00:00,1191.48347234,101.763820241,259.785332071,0.0,243.2593065,310.10971186,564.798289776,435.088140916,84.9700494144,44.7400994463
 02/23  18:00:00,1194.96465296,102.003220008,259.091631538,0.0,243.2593065,310.10971186,546.832896945,435.408813672,84.9700494144,26.4540338591
 02/23  19:00:00,937.213611385,96.6720458299,258.661989765,0.0,166.938926447,199.110933808,533.230744051,421.929126579,84.9700494144,26.3315680567
 02/23  20:00:00,934.564329791,96.6720458299,264.360899982,0.0,166.938926447,191.61365848,507.49316428,424.516835836,56.6466996096,26.3296288347
 02/23  21:00:00,803.464292725,96.6720458299,268.271175441,0.0,100.150657288,124.558693486,540.355816996,466.148624062,56.6466996096,17.5604933241
 02/23  22:00:00,767.753326355,96.6720458299,269.153009929,0.0,100.150657288,124.558693486,543.162013991,474.434827002,42.4850247072,26.2421622826
 02/23  23:00:00,709.401922204,96.6720458299,275.654481307,0.0,46.0930336215,124.558693486,537.8321634,492.016602812,28.3233498048,17.4922107829
 02/23  24:00:00,709.542575913,96.6720458299,274.084900133,0.0,46.0930336215,124.558693486,534.083815493,502.426917997,14.1616749024,17.4952225935
 02/24  01:00:00,691.221587383,96.6720458299,270.241072995,0.0,46.0930336215,113.312780494,536.072230182,512.916235012,5.66466996096,17.4913252086
 02/24  02:00:00,689.400192738,96.6720458299,269.763904347,0.0,46.0930336215,113.312780494,542.7500524,519.592358856,5.66466996096,17.4930235839
 02/24  03:00:00,689.200273246,96.6720458299,269.599997825,0.0,46.0930336215,113.312780494,558.511996233,526.61610413,5.66466996096,26.2312221422
 02/24  04:00:00,685.226521638,96.6720458299,263.76941047,0.0,46.0930336215,113.312780494,565.150301314,541.993223864,5.66466996096,17.4924074897
 02/24  05:00:00,772.73675773,96.6720458299,259.59233267,0.0,100.150657288,148.969399434,548.832427279,525.67232811,5.66466996096,17.495429208
 02/24  06:00:00,772.804692322,97.1684348921,254.570976588,0.0,100.150657288,149.894399434,894.104623488,862.448876212,14.1616749024,17.4940723739
 02/24  07:00:00,998.089761479,98.1163069867,250.999043289,0.0,176.471037341,302.612436532,622.596392482,576.777656372,28.3233498048,17.4953863054
 02/24  08:00:00,1107.55313403,99.4432246619,250.44029203,0.0,243.2593065,310.10971186,600.951130211,523.038678388,42.4850247072,35.4274271157
 02/24  09:00:00,1146.08828826,99.9436593631,244.496599377,0.0,243.2593065,310.10971186,601.780764725,500.538788722,56.6466996096,44.595276393
 02/24  10:00:00,1171.23516112,100.35351245,239.762525204,0.0,243.2593065,302.612436532,574.7656743,487.454758258,42.4850247072,44.8258913341
 02/24  11:00:00,1180.35662891,100.819431609,239.355792781,0.0,243.2593065,310.10971186,592.546938684,467.51599954,70.808374512,54.2225646326
 02/24  12:00:00,1184.59481602,101.239578268,239.331298755,0.0,243.2593065,310.10971186,577.201694997,452.020697131,70.808374512,54.3726233539
 02/24  13:00:00,1144.14160331,101.602455846,244.695333327,0.0,243.2593065,310.10971186,556.657174053,440.868788219,70.808374512,44.9800113221
 02/24  14:00:00,1172.01020662,101.917773124,237.819226618,0.0,243.2593065,302.612436532,546.090757934,435.065034078,56.6466996096,54.3790242468
 02/24  15:00:00,1170.52832917,102.186652059,235.689007826,0.0,243.2593065,302.612436532,527.475529209,430.754338729,42.4850247072,54.2361657727
 02/24  16:00:00,1175.09201832,102.429886907,238.620661289,0.0,243.2593065,302.612436532,536.718170411,425.989926179,56.6466996096,54.0815446229
 02/24  17:00:00,1177.73758506,102.627247182,233.718160536,0.0,243.2593065,310.10971186,552.414715473,422.705295208,84.9700494144,44.7393708514
 02/24  18:00:00,1177.97611476,102.8022163,230.208762396,0.0,243.2593065,310.10971186,537.172827418,425.743383969,84.9700494144,26.4593940352
 02/24  19:00:00,925.140303607,96.6720458299,234.760753591,0.0,166.938926447,199.110933808,549.39005063,438.08578624,84.9700494144,26.3342149761
 02/24  20:00:00,927.575376883,96.6720458299,244.058393984,0.0,166.938926447,191.61365848,511.036000004,436.82786179,56.6466996096,17.5614386049
 02/24  21:00:00,798.200608397,96.6720458299,248.568977764,0.0,100.150657288,124.558693486,561.934591223,478.954609097,56.6466996096,26.333282517
 02/24  22:00:00,760.334686341,96.6720458299,249.455620724,0.0,100.150657288,124.558693486,547.786098254,487.801813888,42.4850247072,17.4992596591
 02/24  23:00:00,699.697457369,96.6720458299,254.821651635,0.0,46.0930336215,124.558693486,549.996609357,504.178458209,28.3233498048,17.4948013428
 02/24  24:00:00,698.435227347,96.6720458299,253.545828523,0.0,46.0930336215,124.558693486,557.202296016,516.810827361,14.1616749024,26.2297937529
 02/25  01:00:00,682.33855103,96.6720458299,250.48800419,0.0,46.0930336215,113.312780494,552.200309753,529.041505704,5.66466996096,17.4941340875
 02/25  02:00:00,679.588935184,96.6720458299,250.00575377,0.0,46.0930336215,113.312780494,559.178341606,536.020505548,5.66466996096,17.4931660965
 02/25  03:00:00,675.355998053,96.6720458299,249.447376053,0.0,46.0930336215,113.312780494,566.427180041,543.270541527,5.66466996096,17.4919685529
 02/25  04:00:00,673.793497365,96.6720458299,249.219024601,0.0,46.0930336215,113.312780494,576.542232741,551.423525794,5.66466996096,19.4540369868
 02/25  05:00:00,681.654914759,96.6720458299,249.08367076,0.0,55.6251445156,113.312780494,578.193399974,548.259979472,5.66466996096,24.2687505419
 02/25  06:00:00,682.15755797,96.6720458299,249.336063208,0.0,55.6251445156,113.312780494,584.365486391,552.709505861,14.1616749024,17.4943056278
 02/25  07:00:00,752.847164616,96.6720458299,249.241985512,0.0,65.1572554096,176.889270242,537.440589301,491.623878119,28.3233498048,17.4933613773
 02/25  08:00:00,862.017037087,96.9936738698,253.765614418,0.0,109.682768182,220.96816451,876.035528335,816.05713896,42.4850247072,17.4933646683
 02/25  09:00:00,874.27693416,96.9912220945,257.24651995,0.0,109.682768182,220.96816451,715.562358945,632.503330703,56.6466996096,26.4123286324
 02/25  10:00:00,982.298767836,97.3867794812,257.719352972,0.0,131.945524568,266.955817592,661.306301476,583.375115239,42.4850247072,35.4461615293
