Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/25  11:00:00,996.555002126,97.4185055817,264.06351106,0.0,131.945524568,274.45309292,676.975532801,561.581435476,70.808374512,44.5857228131
 02/25  12:00:00,1011.00312633,97.4332690016,279.137029797,0.0,131.945524568,274.45309292,651.74508429,545.283104313,70.808374512,35.6536054648
 02/25  13:00:00,986.362807226,97.4422705859,287.529627464,0.0,131.945524568,274.45309292,640.591316957,534.125979162,70.808374512,35.6569632834
 02/25  14:00:00,989.491753066,97.4493676712,299.594344069,0.0,131.945524568,266.955817592,630.965389674,529.760541258,56.6466996096,44.5581488058
 02/25  15:00:00,1000.45111159,97.4570995009,325.329637853,0.0,131.945524568,266.955817592,601.080608568,522.945918741,42.4850247072,35.64966512
 02/25  16:00:00,927.702405978,96.6720458299,340.447402418,0.0,109.682768182,212.545889182,481.400029364,380.184813517,56.6466996096,44.5685162375
 02/25  17:00:00,944.0125448,96.6720458299,344.31689681,0.0,109.682768182,220.04316451,507.101412646,386.487193338,84.9700494144,35.6441698932
 02/25  18:00:00,909.965461753,96.6720458299,346.062755303,0.0,109.682768182,220.04316451,512.871517992,392.495933995,84.9700494144,35.4055345826
 02/25  19:00:00,884.248620353,96.6720458299,335.466755918,0.0,100.150657288,199.110933808,533.641533284,431.176580718,84.9700494144,17.4949031521
 02/25  20:00:00,877.615881618,96.6720458299,326.851956935,0.0,100.150657288,191.61365848,511.338184883,437.197622054,56.6466996096,17.4938632194
 02/25  21:00:00,763.2939226,96.6720458299,319.142826947,0.0,55.6251445156,124.558693486,560.19820976,486.056726728,56.6466996096,17.494783422
 02/25  22:00:00,760.49137514,96.6720458299,309.356637813,0.0,55.6251445156,124.558693486,564.240522278,495.524793174,42.4850247072,26.2307043968
 02/25  23:00:00,750.893426359,96.6720458299,315.602987203,0.0,46.0930336215,124.558693486,557.73241568,511.917003849,28.3233498048,17.4920620262
 02/25  24:00:00,751.218778539,96.6720458299,322.540156588,0.0,46.0930336215,124.558693486,548.042798526,516.386061314,14.1616749024,17.4950623093
 02/26  01:00:00,721.574646407,96.6720458299,322.984678513,0.0,34.9616554283,113.312780494,545.016343954,521.860539809,5.66466996096,17.4911341836
 02/26  02:00:00,713.533458875,96.6720458299,311.942321086,0.0,34.9616554283,113.312780494,553.531005074,530.373528041,5.66466996096,17.4928070725
 02/26  03:00:00,700.921340669,96.6720458299,292.482330361,0.0,34.9616554283,113.312780494,572.550605604,540.655074289,5.66466996096,26.2308613539
 02/26  04:00:00,684.316012474,96.6720458299,272.256832901,0.0,34.9616554283,113.312780494,587.053229309,563.896414112,5.66466996096,17.4921452367
 02/26  05:00:00,680.88937231,96.6720458299,252.120621297,0.0,44.4937663224,113.312780494,604.568822674,581.409009581,5.66466996096,17.4951431319
 02/26  06:00:00,675.483901556,96.6720458299,243.429271027,0.0,44.4937663224,113.312780494,624.809113592,593.157278213,14.1616749024,17.4901604763
 02/26  07:00:00,742.420818904,96.6720458299,236.686420809,0.0,54.0258772165,176.889270242,583.558501127,537.742187474,28.3233498048,17.4929638481
 02/26  08:00:00,722.544020784,96.6720458299,221.4463142,0.0,54.0258772165,184.38654557,626.158168756,557.442033289,42.4850247072,26.2311107592
 02/26  09:00:00,797.792329557,96.6720458299,213.251772345,0.0,65.1572554096,220.04316451,623.613632519,549.367912832,56.6466996096,17.5990200776
 02/26  10:00:00,785.181108757,96.6720458299,205.975750465,0.0,65.1572554096,212.545889182,623.785566627,545.900767153,42.4850247072,35.3997747665
 02/26  11:00:00,789.190569483,96.6720458299,201.169240163,0.0,65.1572554096,220.04316451,649.394139965,542.970534701,70.808374512,35.6152307518
 02/26  12:00:00,796.716359697,96.6720458299,206.309437148,0.0,65.1572554096,220.04316451,641.486543012,526.167858155,70.808374512,44.5103103451
 02/26  13:00:00,795.006434791,96.6720458299,204.022213451,0.0,65.1572554096,220.04316451,641.455627683,535.04565624,70.808374512,35.6015969316
 02/26  14:00:00,788.744388616,96.6720458299,205.95003273,0.0,65.1572554096,212.545889182,621.828120745,529.570330288,56.6466996096,35.6110908476
 02/26  15:00:00,781.668401147,96.6720458299,198.687988379,0.0,65.1572554096,212.545889182,632.765366346,545.75868604,42.4850247072,44.5216555989
 02/26  16:00:00,778.091714191,96.6720458299,191.62200151,0.0,65.1572554096,212.545889182,643.287774029,551.043273987,56.6466996096,35.597800432
 02/26  17:00:00,755.651495795,96.6720458299,191.234666826,0.0,65.1572554096,220.04316451,673.689206471,553.11243251,84.9700494144,35.6067245469
 02/26  18:00:00,708.808255886,96.6720458299,185.061755274,0.0,54.0258772165,184.38654557,709.313748269,588.954649184,84.9700494144,35.3890496713
 02/26  19:00:00,682.647542781,96.6720458299,174.638793453,0.0,44.4937663224,163.454314868,757.010776796,654.546373522,84.9700494144,17.4943538597
 02/26  20:00:00,660.469609578,96.6720458299,158.486190485,0.0,44.4937663224,155.95703954,773.193942069,699.053898607,56.6466996096,17.4933438532
 02/26  21:00:00,621.241851959,96.6720458299,150.206476518,0.0,44.4937663224,124.558693486,820.022055776,745.88321113,56.6466996096,17.492145036
 02/26  22:00:00,610.591461828,96.6720458299,137.755046187,0.0,44.4937663224,124.558693486,844.687111184,775.972187348,42.4850247072,26.2298991289
 02/26  23:00:00,595.831331066,96.6720458299,129.685543543,0.0,34.9616554283,124.558693486,848.265324449,802.450471359,28.3233498048,17.4915032851
 02/26  24:00:00,591.603364763,96.6720458299,123.360977022,0.0,34.9616554283,124.558693486,848.625552195,816.969411671,14.1616749024,17.4944656212
 02/27  01:00:00,582.108606722,96.6720458299,118.65602742,0.0,46.0930336215,113.312780494,847.767238973,824.609153319,5.66466996096,17.4934156931
 02/27  02:00:00,577.013089944,96.6720458299,117.3112972,0.0,46.0930336215,113.312780494,846.760501261,823.603638561,5.66466996096,17.492192739
 02/27  03:00:00,575.466396269,96.6720458299,116.554544596,0.0,46.0930336215,113.312780494,856.302266561,824.407658066,5.66466996096,26.2299385345
 02/27  04:00:00,578.025475335,96.6720458299,116.467698101,0.0,46.0930336215,113.312780494,848.57589072,825.4197045,5.66466996096,17.4915162589
 02/27  05:00:00,655.270126898,96.6720458299,104.296317657,0.0,100.150657288,148.969399434,850.200290547,827.041122523,5.66466996096,17.4944980625
 02/27  06:00:00,642.255450986,96.6720458299,89.8539734289,0.0,100.150657288,149.894399434,1341.41125222,1309.75605841,14.1616749024,17.4935189091
 02/27  07:00:00,856.096483861,96.9591799681,78.1633299977,0.0,176.471037341,302.612436532,957.113579671,911.295836452,28.3233498048,17.4943934146
 02/27  08:00:00,975.187638168,97.2663077177,87.0332825663,0.0,243.2593065,310.10971186,885.959943841,808.050116298,42.4850247072,35.4248028359
 02/27  09:00:00,1043.75744728,97.3949676183,117.637346609,0.0,243.2593065,310.10971186,794.626671507,699.719074426,56.6466996096,38.2608974712
 02/27  10:00:00,1108.08356624,97.4921007494,147.85795304,0.0,243.2593065,302.612436532,710.185915097,616.509780571,42.4850247072,51.1911098183
 02/27  11:00:00,1143.38902263,97.5758143352,176.299779116,0.0,243.2593065,310.10971186,667.73673306,550.317963234,70.808374512,46.6103953135
 02/27  12:00:00,1172.63074761,97.6509305985,206.689493047,0.0,243.2593065,310.10971186,635.498062946,502.687265607,70.808374512,62.0024228269
 02/27  13:00:00,1151.7859055,97.7192904227,232.505350024,0.0,243.2593065,310.10971186,590.992945348,475.20753885,70.808374512,44.9770319859
 02/27  14:00:00,1206.73145086,97.7817207353,260.39940236,0.0,243.2593065,302.612436532,564.733759546,453.714982924,56.6466996096,54.3720770125
 02/27  15:00:00,1233.79152686,97.9266633172,291.632608632,0.0,243.2593065,302.612436532,530.377079425,433.662866616,42.4850247072,54.2291881022
 02/27  16:00:00,1242.72296943,98.2682172085,302.005687226,0.0,243.2593065,302.612436532,527.677138408,416.948196763,56.6466996096,54.0822420357
 02/27  17:00:00,1244.77145691,98.5924424864,301.549759183,0.0,243.2593065,310.10971186,542.23574536,412.531900969,84.9700494144,44.7337949764
 02/27  18:00:00,1239.01394078,98.8968973553,296.374712842,0.0,243.2593065,310.10971186,538.956807356,427.530592474,84.9700494144,26.4561654675
 02/27  19:00:00,965.717234709,96.6720458299,281.073067694,0.0,166.938926447,199.110933808,517.682382215,406.381265762,84.9700494144,26.3310670388
 02/27  20:00:00,942.768566361,96.6720458299,266.764114237,0.0,166.938926447,191.61365848,497.094048326,422.88790198,56.6466996096,17.559446736
 02/27  21:00:00,815.811987731,96.6720458299,273.481627853,0.0,100.150657288,124.558693486,546.691131017,463.714256921,56.6466996096,26.3301744867
 02/27  22:00:00,785.492989019,96.6720458299,281.011929182,0.0,100.150657288,124.558693486,528.656435276,468.670060631,42.4850247072,17.5013499379
 02/27  23:00:00,724.082604733,96.6720458299,282.022257644,0.0,46.0930336215,124.558693486,535.908078609,490.092027862,28.3233498048,17.4927009421
 02/27  24:00:00,727.101515804,96.6720458299,282.5063246,0.0,46.0930336215,124.558693486,538.719452921,498.327074112,14.1616749024,26.2307039061
 02/28  01:00:00,716.421492983,96.6720458299,282.766059441,0.0,46.0930336215,113.312780494,529.121864831,505.965230995,5.66466996096,17.4919638757
 02/28  02:00:00,717.837361141,96.6720458299,282.955899838,0.0,46.0930336215,113.312780494,536.538188932,513.378636477,5.66466996096,17.4948824936
 02/28  03:00:00,718.008312315,96.6720458299,283.008845969,0.0,46.0930336215,113.312780494,544.754621765,521.600077011,5.66466996096,17.4898747926
 02/28  04:00:00,718.039589754,96.6720458299,283.066633857,0.0,46.0930336215,113.312780494,553.115439105,529.958124723,5.66466996096,17.4926444209
 02/28  05:00:00,801.932791303,96.6720458299,276.799769626,0.0,100.150657288,148.969399434,547.062176554,515.166915693,5.66466996096,26.2305909001
 02/28  06:00:00,798.504948202,96.8642491315,272.759522571,0.0,100.150657288,149.894399434,944.93928832,913.285641275,14.1616749024,17.491972142
 02/28  07:00:00,1020.36135814,97.572600534,272.088388941,0.0,176.471037341,302.612436532,639.337149301,593.51885365,28.3233498048,17.4949458464
 02/28  08:00:00,1135.22182529,97.8703931195,277.559954061,0.0,243.2593065,310.10971186,609.0423768,531.143543435,42.4850247072,35.4138086574
 02/28  09:00:00,1204.27140075,98.3997620464,303.694028556,0.0,243.2593065,310.10971186,584.514717085,492.204336913,56.6466996096,35.6636805627
 02/28  10:00:00,1268.09924722,98.8695233346,331.4992002,0.0,243.2593065,302.612436532,551.504817443,464.193531308,42.4850247072,44.8262614282
 02/28  11:00:00,1300.12561132,99.2645302588,365.774159305,0.0,243.2593065,310.10971186,562.663367248,437.632969779,70.808374512,54.2220229565
 02/28  12:00:00,1317.32139368,99.8702330429,393.393935689,0.0,243.2593065,310.10971186,544.780323148,419.601351783,70.808374512,54.3705968538
 02/28  13:00:00,1293.66318392,100.515905022,420.873955802,0.0,243.2593065,310.10971186,528.596561136,403.814464059,70.808374512,53.9737225658
 02/28  14:00:00,1353.79015789,101.052561286,450.715997341,0.0,243.2593065,302.612436532,503.364876351,392.340746305,56.6466996096,54.3774304365
 02/28  15:00:00,1376.63643937,101.464661736,481.700622913,0.0,243.2593065,302.612436532,467.539856471,370.821120186,42.4850247072,54.2337115779
 02/28  16:00:00,1421.68066205,101.722102731,530.644229013,0.0,243.2593065,302.612436532,463.295479905,353.489528368,56.6466996096,53.159251928
 02/28  17:00:00,1392.9731039,101.808854256,495.107698064,0.0,243.2593065,310.10971186,473.591143152,351.925228996,84.9700494144,36.6958647424
 02/28  18:00:00,1325.04469642,101.906099749,421.737931103,0.0,243.2593065,310.10971186,488.958401599,368.720111949,84.9700494144,35.268240235
 02/28  19:00:00,1034.89671536,96.6720458299,382.010512824,0.0,166.938926447,199.110933808,483.075270228,380.546247007,84.9700494144,17.5589738061
 02/28  20:00:00,1011.35420144,96.6720458299,361.343208867,0.0,166.938926447,191.61365848,474.907757072,391.931864337,56.6466996096,26.3291931255
 02/28  21:00:00,873.121746872,96.6720458299,354.010093916,0.0,100.150657288,124.558693486,517.768348484,434.792500773,56.6466996096,26.329148102
 02/28  22:00:00,837.36341494,96.6720458299,339.304850743,0.0,100.150657288,124.558693486,504.372937527,444.388205041,42.4850247072,17.4997077791
 02/28  23:00:00,766.846437339,96.6720458299,318.895431323,0.0,46.0930336215,124.558693486,511.926930875,466.108454022,28.3233498048,17.4951270484
 02/28  24:00:00,747.502564193,96.6720458299,299.069976498,0.0,46.0930336215,124.558693486,506.770810794,475.119039583,14.1616749024,17.4900963084
 03/01  01:00:00,729.546750097,96.6720458299,282.740716751,0.0,46.0930336215,113.312780494,507.885446149,484.725859082,5.66466996096,17.494917106
 03/01  02:00:00,721.257870965,96.6720458299,265.629222745,0.0,46.0930336215,113.312780494,538.528869303,506.633485027,5.66466996096,26.2307143148
 03/01  03:00:00,705.294224907,96.6720458299,246.310982421,0.0,46.0930336215,113.312780494,557.835530206,534.67885281,5.66466996096,17.492007435
 03/01  04:00:00,688.416851129,96.6720458299,226.075631229,0.0,46.0930336215,113.312780494,590.863066864,567.703417138,5.66466996096,17.4949797659
 03/01  05:00:00,764.906454826,96.6720458299,216.370395122,0.0,100.150657288,148.969399434,582.962469877,559.807862698,5.66466996096,17.4899372182
 03/01  06:00:00,766.532576224,97.11141657,219.24719364,0.0,100.150657288,149.894399434,882.816807003,851.160475892,14.1616749024,17.4946562086
 03/01  07:00:00,990.151605725,97.8927446492,221.269730012,0.0,176.471037341,302.612436532,630.243631649,575.689532963,28.3233498048,26.2307488807
 03/01  08:00:00,1090.27787205,99.1238461671,215.171710425,0.0,243.2593065,310.10971186,597.937890178,528.881362767,42.4850247072,26.5715027043
 03/01  09:00:00,1119.87126295,99.65859291,205.104505118,0.0,243.2593065,310.10971186,620.708478973,519.478869795,56.6466996096,44.5829095683
 03/01  10:00:00,1137.82057111,100.158985726,189.192286864,0.0,243.2593065,302.612436532,614.816052504,527.511100809,42.4850247072,44.8199269872
 03/01  11:00:00,1150.38472288,100.615251051,197.644948519,0.0,243.2593065,310.10971186,620.670421233,495.637201276,70.808374512,54.2248454455
 03/01  12:00:00,1160.418909,101.019361936,207.716389236,0.0,243.2593065,310.10971186,596.001666152,470.818383178,70.808374512,54.3749084628
 03/01  13:00:00,1125.09987482,101.369312476,213.357949421,0.0,243.2593065,310.10971186,573.242270585,457.459902895,70.808374512,44.9739931786
 03/01  14:00:00,1164.80425193,101.698693536,222.749691744,0.0,243.2593065,302.612436532,564.714219834,444.629242121,56.6466996096,63.4382781033
 03/01  15:00:00,1167.58337899,101.984075059,227.416366932,0.0,243.2593065,302.612436532,527.779010015,440.112272647,42.4850247072,45.1817126605
 03/01  16:00:00,1173.92235906,102.243369491,233.315272905,0.0,243.2593065,302.612436532,546.972795469,436.244694919,56.6466996096,54.081400941
 03/01  17:00:00,1188.94531137,102.477879145,243.071562552,0.0,243.2593065,310.10971186,559.125632178,429.42457418,84.9700494144,44.7310085837
 03/01  18:00:00,1191.357944,102.670147727,242.040465859,0.0,243.2593065,310.10971186,542.24202208,430.817255279,84.9700494144,26.4547173865
 03/01  19:00:00,930.29041877,96.6720458299,238.770840592,0.0,166.938926447,199.110933808,547.100426578,435.795759106,84.9700494144,26.3346180579
 03/01  20:00:00,923.93052538,96.6720458299,238.883588291,0.0,166.938926447,191.61365848,519.251547451,445.042732886,56.6466996096,17.562114955
 03/01  21:00:00,789.818716625,96.6720458299,238.832222062,0.0,100.150657288,124.558693486,575.444676796,492.463743418,56.6466996096,26.3342337683
 03/01  22:00:00,751.032296254,96.6720458299,238.994111283,0.0,100.150657288,124.558693486,561.766947112,501.782065272,42.4850247072,17.4998571326
 03/01  23:00:00,686.228122662,96.6720458299,239.165557472,0.0,46.0930336215,124.558693486,579.143016024,524.589334125,28.3233498048,26.2303320946
 03/01  24:00:00,681.527518312,96.6720458299,234.096627996,0.0,46.0930336215,124.558693486,572.271805556,540.618375713,14.1616749024,17.4917549404
 03/02  01:00:00,666.983601254,96.6720458299,230.689088965,0.0,46.0930336215,113.312780494,574.949374745,551.790077178,5.66466996096,17.4946276058
 03/02  02:00:00,665.566691497,96.6720458299,230.049518735,0.0,46.0930336215,113.312780494,582.52363718,559.369408938,5.66466996096,17.4895582808
 03/02  03:00:00,663.780060024,96.6720458299,229.591673275,0.0,46.0930336215,113.312780494,589.907092054,566.750144264,5.66466996096,17.4922778295
 03/02  04:00:00,663.678332855,96.6720458299,229.440938229,0.0,46.0930336215,113.312780494,606.441407572,574.546751486,5.66466996096,26.2299861245
 03/02  05:00:00,751.520913547,96.6720458299,229.193619745,0.0,100.150657288,148.969399434,576.835808199,553.67963498,5.66466996096,17.4915032587
 03/02  06:00:00,753.538391233,97.1919713268,229.342066317,0.0,100.150657288,149.894399434,902.535801395,870.879655269,14.1616749024,17.4944712238
 03/02  07:00:00,977.357794966,98.2970492905,229.273873121,0.0,176.471037341,302.612436532,633.179011525,587.36514843,28.3233498048,17.4905132904
 03/02  08:00:00,1090.13097463,99.6319801032,229.226783934,0.0,243.2593065,310.10971186,607.607624871,529.704772551,42.4850247072,35.4178276133
 03/02  09:00:00,1131.35279539,100.204701247,229.132214739,0.0,243.2593065,310.10971186,597.192195828,504.877370711,56.6466996096,35.6681255078
 03/02  10:00:00,1170.65591584,100.744946267,234.229473918,0.0,243.2593065,302.612436532,575.354585808,488.048268271,42.4850247072,44.8212928295
 03/02  11:00:00,1179.96937589,101.194460409,237.51704951,0.0,243.2593065,310.10971186,592.608930969,467.574117817,70.808374512,54.2264386408
 03/02  12:00:00,1186.85108211,101.562780232,243.850996438,0.0,243.2593065,310.10971186,580.148292531,454.13098371,70.808374512,55.2089343088
 03/02  13:00:00,1147.60554639,101.846588631,248.196572036,0.0,243.2593065,310.10971186,572.672924917,448.726282852,70.808374512,53.1382675532
 03/02  14:00:00,1180.45616358,102.129580558,248.717433767,0.0,243.2593065,302.612436532,556.232601847,445.216450406,56.6466996096,54.3694518316
 03/02  15:00:00,1186.94436972,102.385438929,254.212870669,0.0,243.2593065,302.612436532,537.954028667,441.254139745,42.4850247072,54.2148642143
 03/02  16:00:00,1191.78982983,102.616043672,258.064036646,0.0,243.2593065,302.612436532,548.27548025,437.547613737,56.6466996096,54.0811669032
 03/02  17:00:00,1199.35068333,102.823529493,258.71684926,0.0,243.2593065,310.10971186,553.156544374,430.795021888,84.9700494144,37.3914730716
 03/02  18:00:00,1197.80779202,103.001919431,253.865199893,0.0,243.2593065,310.10971186,550.300046893,431.642305743,84.9700494144,33.6876917356
 03/02  19:00:00,935.630220908,96.6720458299,250.391796865,0.0,166.938926447,199.110933808,530.786367278,428.255924814,84.9700494144,17.5603930496
 03/02  20:00:00,927.38553317,96.6720458299,244.558496136,0.0,166.938926447,191.61365848,526.805672989,443.82762673,56.6466996096,26.3313466489
 03/02  21:00:00,785.732359133,96.6720458299,235.292466026,0.0,100.150657288,124.558693486,583.375925168,500.398155822,56.6466996096,26.3310697369
 03/02  22:00:00,738.155049506,96.6720458299,225.31137838,0.0,100.150657288,124.558693486,580.904687282,520.918536545,42.4850247072,17.5011260289
 03/02  23:00:00,669.352730655,96.6720458299,220.56697832,0.0,46.0930336215,124.558693486,593.960159946,548.144240336,28.3233498048,17.4925698054
 03/02  24:00:00,671.700172921,96.6720458299,219.920995857,0.0,46.0930336215,124.558693486,588.589047537,556.936047777,14.1616749024,17.4913248578
 03/03  01:00:00,656.199610843,96.6720458299,214.518799638,0.0,46.0930336215,113.312780494,597.860896102,574.701931597,5.66466996096,17.4942945437
 03/03  02:00:00,649.318181044,96.6720458299,204.892552554,0.0,46.0930336215,113.312780494,631.160816616,599.267601543,5.66466996096,26.2285451117
 03/03  03:00:00,647.639170865,96.6720458299,200.394262583,0.0,46.0930336215,113.312780494,636.559574094,613.40166998,5.66466996096,17.4932341525
 03/03  04:00:00,648.022594176,96.6720458299,199.702332972,0.0,46.0930336215,113.312780494,644.945624359,621.788716879,5.66466996096,17.4922375191
 03/03  05:00:00,734.509750033,96.6720458299,194.1526746,0.0,100.150657288,148.969399434,633.697088304,610.541441994,5.66466996096,17.4909763498
 03/03  06:00:00,734.383181913,97.2217743909,190.79686419,0.0,100.150657288,149.894399434,940.867615763,909.210667045,14.1616749024,17.4952738154
 03/03  07:00:00,957.505550059,98.4536650037,190.147884731,0.0,176.471037341,302.612436532,677.971760071,623.420088144,28.3233498048,26.2283221225
 03/03  08:00:00,1068.73687954,99.827274215,189.693538501,0.0,243.2593065,310.10971186,631.972903074,562.9221935,42.4850247072,26.5656848673
 03/03  09:00:00,1109.66820302,100.362740092,189.410983195,0.0,243.2593065,310.10971186,639.960959396,538.731463297,56.6466996096,44.5827964899
 03/03  10:00:00,1143.16180414,100.882333745,189.29649152,0.0,243.2593065,302.612436532,611.5215831,524.215618406,42.4850247072,44.8209399864
 03/03  11:00:00,1150.85710091,101.308926641,189.281685822,0.0,243.2593065,310.10971186,629.467519076,504.433679359,70.808374512,54.2254652047
 03/03  12:00:00,1152.22100226,101.665326926,189.211384498,0.0,243.2593065,310.10971186,616.11897472,490.935559338,70.808374512,54.3750408697
 03/03  13:00:00,1113.94311862,101.997138127,194.069346058,0.0,243.2593065,310.10971186,589.72824838,473.945844716,70.808374512,44.9740291522
 03/03  14:00:00,1150.14117888,102.317444457,197.359256714,0.0,243.2593065,302.612436532,581.86367266,461.788969238,56.6466996096,63.4280038116
 03/03  15:00:00,1153.26576531,102.617827505,198.101972975,0.0,243.2593065,302.612436532,548.784151841,452.322015236,42.4850247072,53.9771118973
 03/03  16:00:00,1154.86921008,102.821116717,198.394446882,0.0,243.2593065,302.612436532,546.866172237,444.923237134,56.6466996096,45.2962354935
 03/03  17:00:00,1158.37240556,102.960491773,193.699981083,0.0,243.2593065,310.10971186,576.265756353,446.565310608,84.9700494144,44.730396331
 03/03  18:00:00,1160.05651043,103.09694285,190.48012722,0.0,243.2593065,310.10971186,565.805137765,454.380291389,84.9700494144,26.454796962
 03/03  19:00:00,902.804260509,96.6720458299,190.166258132,0.0,166.938926447,199.110933808,613.099563667,501.799599078,84.9700494144,26.3299151751
 03/03  20:00:00,891.858974227,96.6720458299,184.206475041,0.0,166.938926447,191.61365848,599.221389854,525.016892582,56.6466996096,17.557797662
 03/03  21:00:00,749.631432187,96.6720458299,173.966263146,0.0,100.150657288,124.558693486,674.580642452,591.599693472,56.6466996096,26.3342493704
 03/03  22:00:00,701.885669944,96.6720458299,164.458183436,0.0,100.150657288,124.558693486,679.641487094,619.656594336,42.4850247072,17.4998680509
 03/03  23:00:00,634.516174201,96.6720458299,160.561420955,0.0,46.0930336215,124.558693486,700.659159823,646.105485678,28.3233498048,26.2303243403
 03/03  24:00:00,635.430553524,96.6720458299,159.735769622,0.0,46.0930336215,124.558693486,683.715256108,652.061864893,14.1616749024,17.4917163122
 03/04  01:00:00,605.964357582,96.6720458299,141.678868421,0.0,46.0930336215,113.312780494,726.116227756,702.957004964,5.66466996096,17.4945528311
 03/04  02:00:00,594.553859228,96.6720458299,129.612629814,0.0,46.0930336215,113.312780494,753.909865956,730.755781776,5.66466996096,17.4894142192
 03/04  03:00:00,590.253531623,96.6720458299,123.254619678,0.0,46.0930336215,113.312780494,767.8651943,744.70839951,5.66466996096,17.4921248287
 03/04  04:00:00,587.407831798,96.6720458299,119.169634377,0.0,46.0930336215,113.312780494,785.225996731,753.33164597,5.66466996096,26.2296807993
 03/04  05:00:00,594.442259289,96.6720458299,118.235514134,0.0,55.6251445156,113.312780494,768.416278953,745.260348883,5.66466996096,17.4912601083
 03/04  06:00:00,591.760512758,96.6720458299,117.645400636,0.0,55.6251445156,113.312780494,777.295084523,745.639243338,14.1616749024,17.4941662825
 03/04  07:00:00,666.721688925,96.6720458299,128.121925951,0.0,65.1572554096,176.889270242,704.0653024,658.253103455,28.3233498048,17.4888491404
 03/04  08:00:00,783.586402397,97.0173519739,135.034466111,0.0,109.682768182,220.96816451,989.645386184,929.666015879,42.4850247072,17.4943455985
 03/04  09:00:00,797.436530565,97.0099036693,140.36603446,0.0,109.682768182,220.96816451,818.297676537,735.240018075,56.6466996096,26.4109588523
 03/04  10:00:00,910.875947442,97.4063332726,149.752068845,0.0,131.945524568,266.955817592,750.03151003,672.103180557,42.4850247072,35.4433047662
 03/04  11:00:00,932.379706007,97.4367663982,165.189235317,0.0,131.945524568,274.45309292,746.093955596,630.705059677,70.808374512,44.5805214073
 03/04  12:00:00,944.834293284,97.4502477146,179.220967246,0.0,131.945524568,274.45309292,707.706428507,601.248986202,70.808374512,35.6490677928
 03/04  13:00:00,926.111332111,97.4585930546,195.451601341,0.0,131.945524568,274.45309292,683.702333354,577.241957911,70.808374512,35.6520009307
 03/04  14:00:00,921.689592481,97.4648381012,204.194578709,0.0,131.945524568,266.955817592,671.372158188,570.169510295,56.6466996096,44.5559482835
 03/04  15:00:00,927.593820331,97.4732413423,211.110979195,0.0,131.945524568,266.955817592,640.811805266,562.683007018,42.4850247072,35.6437735407
 03/04  16:00:00,854.459857548,96.6720458299,215.719307876,0.0,109.682768182,212.545889182,538.269650048,437.060530972,56.6466996096,44.5624194665
 03/04  17:00:00,864.853935984,96.6720458299,217.218995876,0.0,109.682768182,220.04316451,573.732688012,453.125148114,84.9700494144,35.6374904834
 03/04  18:00:00,824.010187507,96.6720458299,218.223311669,0.0,109.682768182,220.04316451,582.264390273,461.894797675,84.9700494144,35.3995431831
 03/04  19:00:00,804.11885336,96.6720458299,218.803478921,0.0,100.150657288,199.110933808,603.233890674,500.771424488,84.9700494144,17.4924167717
 03/04  20:00:00,792.212524148,96.6720458299,213.867437038,0.0,100.150657288,191.61365848,592.475865174,518.333828034,56.6466996096,17.4953375301
 03/04  21:00:00,676.995622909,96.6720458299,210.498687946,0.0,55.6251445156,124.558693486,650.571391855,576.432479945,56.6466996096,17.4922123004
 03/04  22:00:00,677.489044002,96.6720458299,214.858338482,0.0,55.6251445156,124.558693486,633.351260198,573.37327918,42.4850247072,17.4929563109
 03/04  23:00:00,667.586191898,96.6720458299,213.209841895,0.0,46.0930336215,124.558693486,650.585690766,596.035399359,28.3233498048,26.2269416026
 03/04  24:00:00,661.407742544,96.6720458299,199.595463316,0.0,46.0930336215,124.558693486,667.24574453,635.591984596,14.1616749024,17.4920850312
 03/05  01:00:00,626.548656822,96.6720458299,185.838838371,0.0,34.9616554283,113.312780494,696.191806673,673.032250053,5.66466996096,17.4948866591
 03/05  02:00:00,613.017964551,96.6720458299,169.626701855,0.0,34.9616554283,113.312780494,738.090667348,714.93632739,5.66466996096,17.4896699972
 03/05  03:00:00,594.647950274,96.6720458299,144.011039139,0.0,34.9616554283,113.312780494,803.58963005,780.432533242,5.66466996096,17.4924268477
 03/05  04:00:00,585.054807758,96.6720458299,131.408728295,0.0,34.9616554283,113.312780494,836.025448339,804.134673455,5.66466996096,26.2261049224
 03/05  05:00:00,568.368740069,96.6720458299,105.25632887,0.0,44.4937663224,113.312780494,880.776573158,857.620399728,5.66466996096,17.491503469
 03/05  06:00:00,536.720782537,96.6720458299,68.9559995221,0.0,44.4937663224,113.312780494,976.432034861,944.775947557,14.1616749024,17.4944124018
 03/05  07:00:00,595.016765252,96.6720458299,51.968180229,0.0,54.0258772165,176.889270242,986.842742293,941.030095384,28.3233498048,17.4892971038
 03/05  08:00:00,589.596901637,96.6720458299,47.4537142164,0.0,54.0258772165,184.38654557,977.32611537,917.349064331,42.4850247072,17.4920263317
 03/05  09:00:00,671.532072386,96.6720458299,50.473162956,0.0,65.1572554096,220.04316451,916.283932485,833.252084704,56.6466996096,26.3851481714
 03/05  10:00:00,667.012992534,96.6720458299,54.8379498964,0.0,65.1572554096,212.545889182,848.713664262,770.839330473,42.4850247072,35.3893090814
 03/05  11:00:00,679.466578565,96.6720458299,60.778111095,0.0,65.1572554096,220.04316451,829.012438042,722.600573477,70.808374512,35.6034900522
 03/05  12:00:00,689.805675332,96.6720458299,70.8070055913,0.0,65.1572554096,220.04316451,797.072763975,690.651986211,70.808374512,35.6124032526
 03/05  13:00:00,703.101340264,96.6720458299,87.4762279577,0.0,65.1572554096,220.04316451,759.163824887,643.850317308,70.808374512,44.5051330664
 03/05  14:00:00,709.860100244,96.6720458299,100.891081097,0.0,65.1572554096,212.545889182,706.669850632,614.425626564,56.6466996096,35.597524459
 03/05  15:00:00,709.503246171,96.6720458299,99.3336591683,0.0,65.1572554096,212.545889182,692.867432825,614.775866,42.4850247072,35.6065421182
 03/05  16:00:00,706.398422796,96.6720458299,96.2472678807,0.0,65.1572554096,212.545889182,716.530403358,617.827101636,56.6466996096,42.0566021128
 03/05  17:00:00,680.98597492,96.6720458299,96.1541645809,0.0,65.1572554096,220.04316451,743.73829853,620.71641636,84.9700494144,38.0518327554
 03/05  18:00:00,617.085744388,96.6720458299,77.1879076871,0.0,54.0258772165,184.38654557,812.518332961,701.003919682,84.9700494144,26.5443638645
 03/05  19:00:00,581.56369557,96.6720458299,51.867647569,0.0,44.4937663224,163.454314868,957.4992728,846.300000994,84.9700494144,26.2292223918
 03/05  20:00:00,567.061894342,96.6720458299,42.8218251439,0.0,44.4937663224,155.95703954,978.690356555,904.552584632,56.6466996096,17.4910723137
 03/05  21:00:00,531.028297834,96.6720458299,37.0269105383,0.0,44.4937663224,124.558693486,1027.8852477,953.744560729,56.6466996096,17.4939873581
 03/05  22:00:00,526.195236192,96.6720458299,31.3329643211,0.0,44.4937663224,124.558693486,1037.25389167,977.280025235,42.4850247072,17.4888417313
 03/05  23:00:00,516.286658228,96.6720458299,29.2540406868,0.0,34.9616554283,124.558693486,1029.49444439,983.679476528,28.3233498048,17.491618056
 03/05  24:00:00,519.969685452,96.6720458299,32.1487691378,0.0,34.9616554283,124.558693486,996.382302323,955.991714124,14.1616749024,26.2289132958
 03/06  01:00:00,523.408834205,96.6720458299,37.2280571343,0.0,46.0930336215,113.312780494,948.104073122,924.94882273,5.66466996096,17.4905804316
 03/06  02:00:00,525.240200719,96.6720458299,39.1306607371,0.0,46.0930336215,113.312780494,948.166439283,925.008399009,5.66466996096,17.4933703131
 03/06  03:00:00,524.371163692,96.6720458299,38.8530568718,0.0,46.0930336215,113.312780494,961.599356728,938.442438356,5.66466996096,17.4922484106
 03/06  04:00:00,529.086441293,96.6720458299,44.764133477,0.0,46.0930336215,113.312780494,930.025763686,906.870140877,5.66466996096,17.4909528475
 03/06  05:00:00,617.788588848,96.6720458299,45.006052129,0.0,100.150657288,148.969399434,925.118356088,893.225684694,5.66466996096,26.2280014328
 03/06  06:00:00,620.770359837,96.6720458299,46.3736285685,0.0,100.150657288,149.894399434,1325.00612394,1293.35438433,14.1616749024,17.4900647067
 03/06  07:00:00,844.05486107,96.9718765058,48.1830973497,0.0,176.471037341,302.612436532,972.334840475,926.518608562,28.3233498048,17.4928821086
 03/06  08:00:00,960.078945152,97.2782666226,54.696022185,0.0,243.2593065,310.10971186,906.852964454,828.959908259,42.4850247072,35.408031488
 03/06  09:00:00,1027.77128897,97.406231882,84.775212068,0.0,243.2593065,310.10971186,827.878168094,735.575345027,56.6466996096,35.6561234576
 03/06  10:00:00,1091.51721511,97.5029984103,120.927433969,0.0,243.2593065,302.612436532,725.620458028,638.319748806,42.4850247072,44.8156845144
 03/06  11:00:00,1121.77916262,97.5858406402,147.201085634,0.0,243.2593065,310.10971186,695.408318931,570.391376798,70.808374512,54.2085676211
 03/06  12:00:00,1150.51204737,97.6601298699,179.274183435,0.0,243.2593065,310.10971186,638.486450909,513.32441265,70.808374512,54.3536637473
 03/06  13:00:00,1141.89351553,97.7277028182,219.119827371,0.0,243.2593065,310.10971186,589.096194833,464.329956478,70.808374512,53.957863843
 03/06  14:00:00,1207.61918849,97.8024167139,255.905301069,0.0,243.2593065,302.612436532,556.453196412,445.447779267,56.6466996096,54.3587175358
 03/06  15:00:00,1225.60070778,97.9240669081,274.198286813,0.0,243.2593065,302.612436532,521.008505151,424.308370131,42.4850247072,54.2151103134
 03/06  16:00:00,1229.12398059,98.1543371875,279.213792529,0.0,243.2593065,302.612436532,509.341491473,407.637006558,56.6466996096,45.0577853048
 03/06  17:00:00,1235.9622535,98.4774539662,281.831780339,0.0,243.2593065,310.10971186,532.097819237,402.403721685,84.9700494144,44.7240481371
 03/06  18:00:00,1221.59245989,98.7853246551,270.678393396,0.0,243.2593065,310.10971186,526.100044268,414.679217561,84.9700494144,26.4507772925
 03/06  19:00:00,950.33202436,96.6720458299,246.896701728,0.0,166.938926447,199.110933808,533.57504197,422.274714073,84.9700494144,26.3302784827
 03/06  20:00:00,931.322358362,96.6720458299,229.414433362,0.0,166.938926447,191.61365848,542.769136972,459.795923429,56.6466996096,26.3265139343
 03/06  21:00:00,785.301352738,96.6720458299,212.90983601,0.0,100.150657288,124.558693486,611.328148809,537.123238293,56.6466996096,17.558210906
 03/06  22:00:00,728.682861271,96.6720458299,192.89939187,0.0,100.150657288,124.558693486,650.603187394,584.289882679,42.4850247072,23.8282800072
 03/06  23:00:00,653.575508849,96.6720458299,183.700041628,0.0,46.0930336215,124.558693486,668.863579527,620.641100229,28.3233498048,19.8991294933
 03/06  24:00:00,659.853483673,96.6720458299,192.617173339,0.0,46.0930336215,124.558693486,635.268668251,603.614252847,14.1616749024,17.4927405017
 03/07  01:00:00,659.366801262,96.6720458299,204.91737894,0.0,46.0930336215,113.312780494,608.560820215,585.404580691,5.66466996096,17.4915695632
 03/07  02:00:00,668.556520556,96.6720458299,214.095366623,0.0,46.0930336215,113.312780494,599.95475843,576.799932014,5.66466996096,17.4901564551
 03/07  03:00:00,662.244325476,96.6720458299,207.269392005,0.0,46.0930336215,113.312780494,628.168276398,605.010663035,5.66466996096,17.492943402
 03/07  04:00:00,657.667751114,96.6720458299,200.635227996,0.0,46.0930336215,113.312780494,660.608604685,628.717201095,5.66466996096,26.2267336293
 03/07  05:00:00,751.484001559,96.6720458299,205.861756202,0.0,100.150657288,148.969399434,617.852457534,594.695882162,5.66466996096,17.4919054106
 03/07  06:00:00,750.312885324,96.8741430031,203.871948107,0.0,100.150657288,149.894399434,987.137872716,955.482432366,14.1616749024,17.4937654468
 03/07  07:00:00,977.660013286,97.5826058946,210.735832931,0.0,176.471037341,302.612436532,673.269721042,627.454756702,28.3233498048,17.4916145349
 03/07  08:00:00,1091.88204187,97.8149766356,213.155849362,0.0,243.2593065,310.10971186,648.414689802,570.513205366,42.4850247072,35.4164597288
 03/07  09:00:00,1135.26018486,98.105965356,210.920840446,0.0,243.2593065,310.10971186,637.489458619,545.177106506,56.6466996096,35.6656525033
 03/07  10:00:00,1170.88839135,98.6047202646,211.182560266,0.0,243.2593065,302.612436532,607.176676658,519.875159016,42.4850247072,44.8164929355
 03/07  11:00:00,1184.14167234,98.9722826632,216.32732188,0.0,243.2593065,310.10971186,613.180683353,488.153850574,70.808374512,54.2184582663
 03/07  12:00:00,1192.5704948,99.4593418445,220.149329951,0.0,243.2593065,310.10971186,591.194639201,465.242414843,70.808374512,55.1438498455
 03/07  13:00:00,1148.29510819,100.053461211,215.831193214,0.0,243.2593065,310.10971186,577.561137043,453.567689416,70.808374512,53.1850731149
 03/07  14:00:00,1190.38819697,100.592861749,223.684727746,0.0,243.2593065,302.612436532,543.742608172,432.736731989,56.6466996096,54.359176573
 03/07  15:00:00,1192.42204745,101.023379264,225.195083451,0.0,243.2593065,302.612436532,505.080909645,408.386971876,42.4850247072,54.2089130625
 03/07  16:00:00,1185.42973936,101.218041697,216.863720728,0.0,243.2593065,302.612436532,509.957953886,399.241651543,56.6466996096,54.0696027326
 03/07  17:00:00,1186.04133361,101.308951741,207.684414839,0.0,243.2593065,310.10971186,522.927206565,402.178064921,84.9700494144,35.7790922296
 03/07  18:00:00,1160.78572639,101.495706845,180.589931191,0.0,243.2593065,310.10971186,565.270718602,445.035443039,84.9700494144,35.2652261483
 03/07  19:00:00,870.422310857,96.6720458299,141.392405868,0.0,166.938926447,199.110933808,705.387514472,602.857265467,84.9700494144,17.5601995904
 03/07  20:00:00,835.102510167,96.6720458299,112.204547273,0.0,166.938926447,191.61365848,763.104397964,680.130608401,56.6466996096,26.3270899535
 03/07  21:00:00,680.016691608,96.6720458299,88.5909107474,0.0,100.150657288,124.558693486,854.788149256,771.814688178,56.6466996096,26.3267614685
 03/07  22:00:00,621.434147472,96.6720458299,65.483429957,0.0,100.150657288,124.558693486,880.6848874,820.701635219,42.4850247072,17.4982274738
 03/07  23:00:00,545.239642748,96.6720458299,52.4769903559,0.0,46.0930336215,124.558693486,926.641218638,880.824332327,28.3233498048,17.4935365053
 03/07  24:00:00,542.697496191,96.6720458299,47.8624296922,0.0,46.0930336215,124.558693486,914.274099583,882.624321076,14.1616749024,17.4881036041
 03/08  01:00:00,527.621415237,96.6720458299,44.2109531345,0.0,46.0930336215,113.312780494,906.232206416,883.074498952,5.66466996096,17.4930375029
 03/08  02:00:00,523.045813697,96.6720458299,38.1712147317,0.0,46.0930336215,113.312780494,936.977817962,905.085496103,5.66466996096,26.2276518984
 03/08  03:00:00,530.2711179,96.6720458299,48.4645940965,0.0,46.0930336215,113.312780494,841.674952218,818.520477562,5.66466996096,17.4898046952
 03/08  04:00:00,548.69702022,96.6720458299,72.3055644896,0.0,46.0930336215,113.312780494,750.351389255,727.194131839,5.66466996096,17.4925874545
 03/08  05:00:00,652.745144277,96.6720458299,90.4506963107,0.0,100.150657288,148.969399434,702.293772854,679.137639475,5.66466996096,17.491463419
 03/08  06:00:00,662.890302998,97.1237240731,99.8687714454,0.0,100.150657288,149.894399434,967.742254807,936.087795129,14.1616749024,17.4927847756
 03/08  07:00:00,881.236563694,97.8305757514,98.1130908427,0.0,176.471037341,302.612436532,740.58623575,694.769850047,28.3233498048,17.4930358982
 03/08  08:00:00,999.661476024,98.8604047674,100.383655271,0.0,243.2593065,310.10971186,719.438115315,641.530002832,42.4850247072,35.4230877764
 03/08  09:00:00,1061.67231552,99.3959460477,121.179417708,0.0,243.2593065,310.10971186,684.951744124,583.720097395,56.6466996096,44.5849471192
 03/08  10:00:00,1120.79161459,99.8064718956,143.964945222,0.0,243.2593065,302.612436532,624.901863488,537.602563726,42.4850247072,44.8142750547
 03/08  11:00:00,1155.65953131,100.273597548,169.545293322,0.0,243.2593065,310.10971186,619.350282841,494.337676617,70.808374512,54.2042317123
 03/08  12:00:00,1175.83992891,100.734416419,188.303363885,0.0,243.2593065,310.10971186,591.644316714,466.484414464,70.808374512,54.3515277375
 03/08  13:00:00,1143.31809809,101.12784621,205.029394574,0.0,243.2593065,310.10971186,560.724499769,444.95038486,70.808374512,44.9657403974
 03/08  14:00:00,1186.0323914,101.513854727,220.473450502,0.0,243.2593065,302.612436532,538.46810776,427.466619463,56.6466996096,54.3547886881
 03/08  15:00:00,1201.82184996,101.825406609,238.156477207,0.0,243.2593065,302.612436532,518.808823113,422.112384565,42.4850247072,54.2114138408
 03/08  16:00:00,1209.90384596,102.085015559,247.99443001,0.0,243.2593065,302.612436532,530.794893053,420.081169741,56.6466996096,54.0670237025
 03/08  17:00:00,1217.18074321,102.306210975,250.285106634,0.0,243.2593065,310.10971186,546.096135961,416.39757286,84.9700494144,44.728513687
 03/08  18:00:00,1216.19927009,102.502244535,251.278837122,0.0,243.2593065,310.10971186,530.039405437,418.61419937,84.9700494144,26.4551566527
 03/08  19:00:00,959.838036373,96.6720458299,251.662136324,0.0,166.938926447,199.110933808,518.289951663,415.759623104,84.9700494144,17.5602791448
 03/08  20:00:00,952.680394951,96.6720458299,252.008614117,0.0,166.938926447,191.61365848,509.089302574,426.11161851,56.6466996096,26.3309844541
 03/08  21:00:00,816.889723663,96.6720458299,251.95120328,0.0,100.150657288,124.558693486,555.639610601,472.662575886,56.6466996096,26.3303351054
 03/08  22:00:00,777.028030081,96.6720458299,252.106465182,0.0,100.150657288,124.558693486,543.033064322,483.047225757,42.4850247072,17.5008138581
 03/08  23:00:00,710.301748773,96.6720458299,252.153172528,0.0,46.0930336215,124.558693486,552.411250609,506.600087733,28.3233498048,17.4878130711
 03/08  24:00:00,710.137460451,96.6720458299,252.023021187,0.0,46.0930336215,124.558693486,548.296487944,516.644012582,14.1616749024,17.4908004593
 03/09  01:00:00,694.902443246,96.6720458299,251.769741138,0.0,46.0930336215,113.312780494,557.616025125,525.723902114,5.66466996096,26.2274530501
 03/09  02:00:00,693.13637906,96.6720458299,251.382255949,0.0,46.0930336215,113.312780494,557.181171998,534.027010222,5.66466996096,17.4894918148
 03/09  03:00:00,693.09431339,96.6720458299,251.369435648,0.0,46.0930336215,113.312780494,566.149116102,542.992209885,5.66466996096,17.4922362558
 03/09  04:00:00,693.230238857,96.6720458299,251.388685585,0.0,46.0930336215,113.312780494,574.345412865,551.189645602,5.66466996096,17.4910973024
 03/09  05:00:00,781.081980955,96.6720458299,251.171243628,0.0,100.150657288,148.969399434,554.248161638,531.093763256,5.66466996096,17.4897284212
 03/09  06:00:00,781.405346377,97.1961655831,251.292640949,0.0,100.150657288,149.894399434,889.77296682,858.117401995,14.1616749024,17.4938899234
 03/09  07:00:00,1008.10685422,98.2492386775,256.313056459,0.0,176.471037341,302.612436532,629.287025653,574.73762512,28.3233498048,26.2260507282
 03/09  08:00:00,1127.59008593,99.5791044268,259.754178437,0.0,243.2593065,310.10971186,592.235231367,523.186878534,42.4850247072,26.5633281264
 03/09  09:00:00,1189.13363866,100.127392637,282.796207792,0.0,243.2593065,310.10971186,601.258523682,500.037685676,56.6466996096,44.5741383962
 03/09  10:00:00,1240.16537681,100.683806008,299.653763516,0.0,243.2593065,302.612436532,571.329677686,484.034379802,42.4850247072,44.8102731771
 03/09  11:00:00,1254.86270129,101.203955255,307.023123072,0.0,243.2593065,310.10971186,583.978502131,458.960726141,70.808374512,54.209401478
 03/09  12:00:00,1261.03495537,101.543740406,311.813915397,0.0,243.2593065,310.10971186,571.056405808,445.890991362,70.808374512,54.3570399333
 03/09  13:00:00,1218.43690406,101.876270976,312.778661197,0.0,243.2593065,310.10971186,551.741356049,435.972818048,70.808374512,44.9601634895
 03/09  14:00:00,1247.04847415,102.195944804,308.131236803,0.0,243.2593065,302.612436532,538.97038022,427.963984274,56.6466996096,54.3596963371
 03/09  15:00:00,1242.15677579,102.443868432,304.701439195,0.0,243.2593065,302.612436532,520.672603638,423.971680591,42.4850247072,54.2158983389
 03/09  16:00:00,1240.72377047,102.665581034,304.184205123,0.0,243.2593065,302.612436532,531.348229703,420.640668701,56.6466996096,54.0608613924
 03/09  17:00:00,1240.42179087,102.862110857,297.89885784,0.0,243.2593065,310.10971186,546.261552639,416.568163117,84.9700494144,44.7233401076
 03/09  18:00:00,1235.47142511,103.030687459,293.411863023,0.0,243.2593065,310.10971186,530.488113427,419.066085602,84.9700494144,26.4519784106
 03/09  19:00:00,980.410739077,96.6720458299,292.698197171,0.0,166.938926447,199.110933808,521.184337942,409.887204519,84.9700494144,26.3270840087
 03/09  20:00:00,973.609304796,96.6720458299,292.475784284,0.0,166.938926447,191.61365848,489.222620015,415.019194255,56.6466996096,17.556726151
 03/09  21:00:00,827.757962895,96.6720458299,281.050505747,0.0,100.150657288,124.558693486,540.862298509,457.88985822,56.6466996096,26.3257406792
 03/09  22:00:00,783.423656786,96.6720458299,273.579882483,0.0,100.150657288,124.558693486,527.89649172,467.912890046,42.4850247072,17.4985769669
 03/09  23:00:00,719.174436596,96.6720458299,272.935331944,0.0,46.0930336215,124.558693486,535.251689544,489.438548182,28.3233498048,17.489791557
 03/09  24:00:00,719.527343518,96.6720458299,272.318661824,0.0,46.0930336215,124.558693486,528.328704821,496.674461454,14.1616749024,17.4925684644
 03/10  01:00:00,706.385571862,96.6720458299,271.991659495,0.0,46.0930336215,113.312780494,535.094686512,503.204063097,5.66466996096,26.2259534542
 03/10  02:00:00,706.176986986,96.6720458299,271.737818706,0.0,46.0930336215,113.312780494,533.354937671,510.19911954,5.66466996096,17.4911481699
 03/10  03:00:00,706.033736106,96.6720458299,271.664046902,0.0,46.0930336215,113.312780494,540.408481647,517.249879943,5.66466996096,17.4939317426
 03/10  04:00:00,701.766058538,96.6720458299,265.732452556,0.0,46.0930336215,113.312780494,554.922400442,531.76910664,5.66466996096,17.488623841
 03/10  05:00:00,788.975943913,96.6720458299,261.390649681,0.0,100.150657288,148.969399434,539.011088312,515.855114066,5.66466996096,17.4913042846
 03/10  06:00:00,790.046802013,97.2192595122,261.128201954,0.0,100.150657288,149.894399434,881.28912653,840.902129517,14.1616749024,26.2253221098
 03/10  07:00:00,1006.12261874,98.5031270101,260.416260391,0.0,176.471037341,302.612436532,610.972817999,565.159332588,28.3233498048,17.4901356061
 03/10  08:00:00,1126.45314647,99.9133907278,265.98276467,0.0,243.2593065,310.10971186,580.853276705,511.811510246,42.4850247072,26.5567417513
 03/10  09:00:00,1173.31114816,100.627145005,264.887301467,0.0,243.2593065,310.10971186,586.56439777,485.349418806,56.6466996096,44.5682793543
 03/10  10:00:00,1211.30112492,101.338163934,262.044341249,0.0,243.2593065,302.612436532,547.710895233,460.413097518,42.4850247072,44.812773008
 03/10  11:00:00,1217.66450494,101.858768086,257.286442188,0.0,243.2593065,310.10971186,560.800083021,435.779782899,70.808374512,54.2119256107
 03/10  12:00:00,1218.38467087,102.395661044,253.907141212,0.0,243.2593065,310.10971186,541.405738316,416.238189332,70.808374512,54.3591744719
 03/10  13:00:00,1177.39695102,102.86228601,253.549546013,0.0,243.2593065,310.10971186,518.19042762,402.420320268,70.808374512,44.9617328401
 03/10  14:00:00,1212.81938056,103.311760162,253.422800425,0.0,243.2593065,302.612436532,512.463120608,392.400180808,56.6466996096,63.4162401909
 03/10  15:00:00,1219.29454425,103.573141287,258.484093886,0.0,243.2593065,302.612436532,458.366310725,370.706172972,42.4850247072,45.1751130456
 03/10  16:00:00,1229.75603433,103.666514617,268.02098899,0.0,243.2593065,302.612436532,463.427729793,352.719406197,56.6466996096,54.0616239867
 03/10  17:00:00,1235.09399194,103.607530141,266.785535217,0.0,243.2593065,310.10971186,481.620416604,351.925973081,84.9700494144,44.7243941088
 03/10  18:00:00,1219.73398772,103.674114665,252.168127568,0.0,243.2593065,310.10971186,476.360980125,364.937922674,84.9700494144,26.4530080359
 03/10  19:00:00,938.357229192,96.6720458299,227.634682302,0.0,166.938926447,199.110933808,534.048752657,422.749397113,84.9700494144,26.3293061296
 03/10  20:00:00,909.594149002,96.6720458299,204.309702463,0.0,166.938926447,191.61365848,546.503730654,472.299700873,56.6466996096,17.5573301717
 03/10  21:00:00,764.049385607,96.6720458299,194.629780302,0.0,100.150657288,124.558693486,616.249111811,533.275774872,56.6466996096,26.3266373291
 03/10  22:00:00,712.343906902,96.6720458299,180.68592496,0.0,100.150657288,124.558693486,630.061484893,570.077285042,42.4850247072,17.4991751439
 03/10  23:00:00,636.850670798,96.6720458299,166.569890268,0.0,46.0930336215,124.558693486,664.509812075,618.696076555,28.3233498048,17.4903857154
 03/10  24:00:00,629.039085138,96.6720458299,155.558699647,0.0,46.0930336215,124.558693486,685.505198678,645.116663629,14.1616749024,26.2268601468
 03/11  01:00:00,611.589513535,96.6720458299,150.242791451,0.0,46.0930336215,113.312780494,681.337783753,658.184053891,5.66466996096,17.4890599004
 03/11  02:00:00,606.303756681,96.6720458299,143.793830738,0.0,46.0930336215,113.312780494,697.459479912,674.303143074,5.66466996096,17.491666877
