Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/11  03:00:00,606.660493708,96.6720458299,144.644506516,0.0,46.0930336215,113.312780494,695.138492492,671.983355649,5.66466996096,17.4904668816
 03/11  04:00:00,609.708516745,96.6720458299,147.169414304,0.0,46.0930336215,113.312780494,694.670340836,671.51662742,5.66466996096,17.4890434544
 03/11  05:00:00,626.37471867,96.6720458299,157.625805632,0.0,55.6251445156,113.312780494,664.225191557,641.068774832,5.66466996096,17.4917467648
 03/11  06:00:00,637.171308116,96.6720458299,170.917481301,0.0,55.6251445156,113.312780494,659.915284131,619.528808837,14.1616749024,26.2248003913
 03/11  07:00:00,699.645071689,96.6720458299,169.60862345,0.0,65.1572554096,176.889270242,617.262270889,571.448441861,28.3233498048,17.4904792227
 03/11  08:00:00,823.699911118,97.0162626549,182.844284504,0.0,109.682768182,220.96816451,875.550197916,815.571898938,42.4850247072,17.4932742704
 03/11  09:00:00,857.762758407,97.0089256455,210.999106152,0.0,109.682768182,220.96816451,680.977874807,597.925735863,56.6466996096,26.4054393347
 03/11  10:00:00,997.795710046,97.4041348288,245.852650757,0.0,131.945524568,266.955817592,599.931849311,522.017023404,42.4850247072,35.4298012
 03/11  11:00:00,1036.51320955,97.4646309694,280.76313893,0.0,131.945524568,274.45309292,602.46963916,496.013839348,70.808374512,35.6474253007
 03/11  12:00:00,1054.86498495,97.5192166489,301.747627543,0.0,131.945524568,274.45309292,598.115701676,482.73471728,70.808374512,44.5726098844
 03/11  13:00:00,1032.20152145,97.6482024348,314.841776501,0.0,131.945524568,274.45309292,577.692273137,471.253268908,70.808374512,35.630629717
 03/11  14:00:00,1035.00861015,97.7380285176,326.504111064,0.0,131.945524568,266.955817592,560.421659199,468.13186378,56.6466996096,35.6430958095
 03/11  15:00:00,1037.07415273,97.663897194,331.987506583,0.0,131.945524568,266.955817592,563.221913569,476.190763056,42.4850247072,44.5461258058
 03/11  16:00:00,957.653217933,96.6720458299,333.308700055,0.0,109.682768182,212.545889182,449.378914787,357.090604562,56.6466996096,35.6416106157
 03/11  17:00:00,967.488060702,96.6720458299,340.390573934,0.0,109.682768182,220.04316451,484.811214951,364.195157914,84.9700494144,35.6460076226
 03/11  18:00:00,920.412064778,96.6720458299,339.323598355,0.0,109.682768182,220.04316451,493.056768264,372.680055369,84.9700494144,35.40666348
 03/11  19:00:00,895.685312184,96.6720458299,335.550066646,0.0,100.150657288,199.110933808,512.790526455,410.331203312,84.9700494144,17.4892737281
 03/11  20:00:00,888.263814713,96.6720458299,335.132193593,0.0,100.150657288,191.61365848,491.088738533,416.950104415,56.6466996096,17.491934508
 03/11  21:00:00,773.439119028,96.6720458299,334.761434707,0.0,55.6251445156,124.558693486,548.139940923,465.268112609,56.6466996096,26.2251287048
 03/11  22:00:00,771.724368592,96.6720458299,334.813186387,0.0,55.6251445156,124.558693486,534.046585069,474.070906249,42.4850247072,17.490654113
 03/11  23:00:00,767.088951514,96.6720458299,341.215903773,0.0,46.0930336215,124.558693486,537.900566917,492.08379765,28.3233498048,17.4934194622
 03/11  24:00:00,773.23663353,96.6720458299,351.32119648,0.0,46.0930336215,124.558693486,529.525182437,497.875381068,14.1616749024,17.4881264662
 03/12  01:00:00,755.098737589,96.6720458299,362.607363886,0.0,34.9616554283,113.312780494,526.977354918,503.820011624,5.66466996096,17.4926733332
 03/12  02:00:00,761.641402578,96.6720458299,375.097051072,0.0,34.9616554283,113.312780494,539.736610885,507.845097047,5.66466996096,26.2268438764
 03/12  03:00:00,765.890312527,96.6720458299,381.673633498,0.0,34.9616554283,113.312780494,536.799813912,513.645997557,5.66466996096,17.4891463943
 03/12  04:00:00,775.326940867,96.6720458299,383.101210747,0.0,44.4937663224,113.312780494,531.785719753,508.629207693,5.66466996096,17.4918420996
 03/12  05:00:00,776.687162849,96.6720458299,384.182170241,0.0,44.4937663224,113.312780494,542.735237059,511.082969242,14.1616749024,17.4905929142
 03/12  06:00:00,844.885785262,96.6720458299,377.715631842,0.0,54.0258772165,176.889270242,493.42969914,447.617185672,28.3233498048,17.4891636638
 03/12  07:00:00,840.172540829,96.6720458299,378.775724848,0.0,54.0258772165,184.38654557,502.277854676,442.300967882,42.4850247072,17.4918620869
 03/12  08:00:00,912.229160193,96.6720458299,383.145719193,0.0,65.1572554096,220.04316451,510.285278644,427.255111969,56.6466996096,26.3834670652
 03/12  09:00:00,905.976299983,96.6720458299,377.521545168,0.0,65.1572554096,212.545889182,499.796138692,421.925719498,42.4850247072,35.3853944861
 03/12  10:00:00,906.427488717,96.6720458299,365.971123101,0.0,65.1572554096,220.04316451,526.549467494,420.143532316,70.808374512,35.5975606654
 03/12  11:00:00,896.911875897,96.6720458299,348.614819818,0.0,65.1572554096,220.04316451,527.656134749,421.241978129,70.808374512,35.6057821081
 03/12  12:00:00,889.059946208,96.6720458299,322.117151946,0.0,65.1572554096,220.04316451,537.70113353,422.399795609,70.808374512,44.4929634094
 03/12  13:00:00,852.275297847,96.6720458299,284.565416274,0.0,65.1572554096,212.545889182,521.711700555,429.475551415,56.6466996096,35.5894495299
 03/12  14:00:00,839.833610019,96.6720458299,267.251709351,0.0,65.1572554096,212.545889182,520.469480779,442.386812059,42.4850247072,35.5976440127
 03/12  15:00:00,837.596776678,96.6720458299,260.029804714,0.0,65.1572554096,212.545889182,541.271170966,449.018562747,56.6466996096,35.6059086094
 03/12  16:00:00,801.430555154,96.6720458299,244.296593541,0.0,65.1572554096,220.04316451,599.288932815,469.82707076,84.9700494144,44.4918126407
 03/12  17:00:00,748.33678122,96.6720458299,235.703913934,0.0,54.0258772165,184.38654557,610.353332443,498.839771863,84.9700494144,26.5435111648
 03/12  18:00:00,714.268271684,96.6720458299,228.318482431,0.0,44.4937663224,163.454314868,655.145659602,552.684570726,84.9700494144,17.4910394615
 03/12  19:00:00,719.555139812,96.6720458299,223.145053588,0.0,44.4937663224,155.95703954,655.493016608,572.6224274,56.6466996096,26.2238895985
 03/12  20:00:00,689.763342434,96.6720458299,222.438673921,0.0,44.4937663224,124.558693486,685.076917599,610.940375908,56.6466996096,17.4898420812
 03/12  21:00:00,693.307523274,96.6720458299,222.321486844,0.0,44.4937663224,124.558693486,677.149705602,617.172110122,42.4850247072,17.492570773
 03/12  22:00:00,681.767849209,96.6720458299,217.209614064,0.0,34.9616554283,124.558693486,689.651279486,643.840593499,28.3233498048,17.4873361828
 03/12  23:00:00,677.1539078,96.6720458299,207.872707664,0.0,34.9616554283,124.558693486,699.984092486,668.332546418,14.1616749024,17.4898711654
 03/12  24:00:00,657.303760654,96.6720458299,192.854643951,0.0,34.9616554283,113.312780494,743.307763959,711.417109932,5.66466996096,26.2259840652
 03/13  01:00:00,656.599187882,96.6720458299,178.503624957,0.0,46.0930336215,113.312780494,764.738067748,741.585026753,5.66466996096,17.4883710341
 03/13  02:00:00,645.465826923,96.6720458299,167.903012923,0.0,46.0930336215,113.312780494,785.374373466,762.218777502,5.66466996096,17.4909260024
 03/13  03:00:00,633.09890871,96.6720458299,156.839314475,0.0,46.0930336215,113.312780494,807.355757885,784.201398272,5.66466996096,17.4896896515
 03/13  04:00:00,714.868344726,96.6720458299,151.416607271,0.0,100.150657288,148.969399434,780.397198417,757.242248232,5.66466996096,17.4902802234
 03/13  05:00:00,705.746816369,96.6720458299,139.122104014,0.0,100.150657288,149.894399434,1265.91267852,1234.25822878,14.1616749024,17.4927748333
 03/13  06:00:00,924.737955619,96.9838887779,130.693550026,0.0,176.471037341,302.612436532,885.04985104,830.503054988,28.3233498048,26.2234462468
 03/13  07:00:00,1030.94198557,97.2899016169,123.935195829,0.0,243.2593065,310.10971186,835.067156597,766.018205119,42.4850247072,26.5639267701
 03/13  08:00:00,1068.97742953,97.4172798548,131.114523475,0.0,243.2593065,310.10971186,804.262434728,703.044768294,56.6466996096,44.5709668241
 03/13  09:00:00,1117.08259441,97.513221625,143.052005139,0.0,243.2593065,302.612436532,734.607933109,647.313895641,42.4850247072,44.8090127611
 03/13  10:00:00,1142.02876513,97.5961527491,157.782154536,0.0,243.2593065,310.10971186,710.593378437,585.590758597,70.808374512,54.1942453285
 03/13  11:00:00,1170.16688737,97.6708565271,187.825102639,0.0,243.2593065,310.10971186,642.458121773,517.309718622,70.808374512,54.3400286393
 03/13  12:00:00,1151.94639879,97.7855912437,215.314040176,0.0,243.2593065,310.10971186,589.450718375,473.685544001,70.808374512,44.9567998625
 03/13  13:00:00,1205.90888431,97.989680796,236.94031836,0.0,243.2593065,302.612436532,557.991422269,447.003787684,56.6466996096,54.3409349746
 03/13  14:00:00,1222.94624159,98.2809705636,253.043323773,0.0,243.2593065,302.612436532,532.851902083,436.16970636,42.4850247072,54.1971710157
 03/13  15:00:00,1239.82423432,98.6328767019,271.360622342,0.0,243.2593065,302.612436532,537.552234113,426.853218187,56.6466996096,54.0523163164
 03/13  16:00:00,1254.02445432,98.9616429655,281.981260109,0.0,243.2593065,310.10971186,555.029065524,425.341910407,84.9700494144,44.7171057018
 03/13  17:00:00,1250.41375578,99.3048514441,283.763934,0.0,243.2593065,310.10971186,543.440413083,432.020593185,84.9700494144,26.449770484
 03/13  18:00:00,980.345701534,96.6720458299,284.41283627,0.0,166.938926447,199.110933808,504.156403286,401.629427945,84.9700494144,17.5569259271
 03/13  19:00:00,986.497504383,96.6720458299,284.774871425,0.0,166.938926447,191.61365848,494.682306448,411.709935579,56.6466996096,26.3256712599
 03/13  20:00:00,849.090201333,96.6720458299,284.603614188,0.0,100.150657288,124.558693486,540.518301905,457.546670866,56.6466996096,26.3249314296
 03/13  21:00:00,809.223961766,96.6720458299,284.798447732,0.0,100.150657288,124.558693486,526.32593048,466.343700732,42.4850247072,17.4972050416
 03/13  22:00:00,748.529345866,96.6720458299,289.885548977,0.0,46.0930336215,124.558693486,531.346248661,485.530498518,28.3233498048,17.4924003378
 03/13  23:00:00,752.771939959,96.6720458299,293.458582852,0.0,46.0930336215,124.558693486,524.931270645,493.282473189,14.1616749024,17.4871225535
 03/13  24:00:00,740.400682094,96.6720458299,293.891625885,0.0,46.0930336215,113.312780494,522.898639245,499.74225323,5.66466996096,17.4917160533
 03/14  01:00:00,740.63478329,96.6720458299,294.030983419,0.0,46.0930336215,113.312780494,537.25029192,505.360363129,5.66466996096,26.22525883
 03/14  02:00:00,747.923496889,96.6720458299,300.256725143,0.0,46.0930336215,113.312780494,533.629831886,510.477220902,5.66466996096,17.4879410228
 03/14  03:00:00,753.24894941,96.6720458299,304.769659643,0.0,46.0930336215,113.312780494,539.280343466,516.1251494,5.66466996096,17.4905241055
 03/14  04:00:00,840.165598213,96.6720458299,304.867634694,0.0,100.150657288,148.969399434,519.148215672,495.994265842,5.66466996096,17.489279869
 03/14  05:00:00,827.411487185,96.8777528549,298.335499884,0.0,100.150657288,149.894399434,918.513619651,886.861120071,14.1616749024,17.4908246777
 03/14  06:00:00,1053.12631678,97.5836915437,299.826665991,0.0,176.471037341,302.612436532,623.484657936,577.670808358,28.3233498048,17.4904997731
 03/14  07:00:00,1154.11165229,97.9467899459,286.374023626,0.0,243.2593065,310.10971186,604.946740107,527.046991689,42.4850247072,35.4147237112
 03/14  08:00:00,1194.91674117,98.6712888971,291.746273857,0.0,243.2593065,310.10971186,590.531426621,494.993868726,56.6466996096,38.8908582856
 03/14  09:00:00,1252.3537194,99.1393792438,308.385290328,0.0,243.2593065,302.612436532,560.44341713,471.719207712,42.4850247072,46.2391847107
 03/14  10:00:00,1266.33396631,99.5886934303,313.135692049,0.0,243.2593065,310.10971186,565.99951719,445.713126492,70.808374512,49.4780161858
 03/14  11:00:00,1269.73585999,100.066120881,314.13971936,0.0,243.2593065,310.10971186,564.639532153,432.869568107,70.808374512,60.9615895338
 03/14  12:00:00,1232.50459543,100.649918175,315.111825889,0.0,243.2593065,310.10971186,534.687114605,416.509330505,70.808374512,47.3694095875
 03/14  13:00:00,1278.63384705,101.070283845,322.08690425,0.0,243.2593065,302.612436532,520.239401349,409.247772852,56.6466996096,54.3449288874
 03/14  14:00:00,1277.22843835,101.292007006,320.590045047,0.0,243.2593065,302.612436532,506.862856724,410.178560988,42.4850247072,54.1992710279
 03/14  15:00:00,1261.28084411,101.561775126,311.029751407,0.0,243.2593065,302.612436532,507.855326842,406.165324179,56.6466996096,45.0433030536
 03/14  16:00:00,1248.2057033,101.861011633,295.47130186,0.0,243.2593065,310.10971186,524.755943461,395.070617636,84.9700494144,44.7152764105
 03/14  17:00:00,1239.73286745,102.066500985,281.535031937,0.0,243.2593065,310.10971186,509.546643336,398.128083739,84.9700494144,26.448510182
 03/14  18:00:00,961.248334294,96.6720458299,265.505701233,0.0,166.938926447,199.110933808,510.175455159,398.877367574,84.9700494144,26.3280381707
 03/14  19:00:00,955.722229088,96.6720458299,250.651328784,0.0,166.938926447,191.61365848,510.782258195,427.811241881,56.6466996096,26.3243167035
 03/14  20:00:00,819.143331392,96.6720458299,245.188114129,0.0,100.150657288,124.558693486,554.355056717,480.151813428,56.6466996096,17.5565436787
 03/14  21:00:00,777.44103546,96.6720458299,239.285363675,0.0,100.150657288,124.558693486,566.558476583,497.836717298,42.4850247072,26.2367345787
 03/14  22:00:00,707.391145443,96.6720458299,235.022744724,0.0,46.0930336215,124.558693486,569.270659633,523.459034085,28.3233498048,17.4882757431
 03/14  23:00:00,701.69941216,96.6720458299,228.117890511,0.0,46.0930336215,124.558693486,571.490625503,539.838059397,14.1616749024,17.4908912038
 03/14  24:00:00,684.609155766,96.6720458299,223.315946543,0.0,46.0930336215,113.312780494,575.814400113,552.660085643,5.66466996096,17.4896445088
 03/15  01:00:00,678.145254467,96.6720458299,217.33681915,0.0,46.0930336215,113.312780494,592.11485833,568.96223078,5.66466996096,17.4879575886
 03/15  02:00:00,673.612858892,96.6720458299,213.322422477,0.0,46.0930336215,113.312780494,603.726680424,580.571605198,5.66466996096,17.4904052651
 03/15  03:00:00,672.860620698,96.6720458299,212.566539975,0.0,46.0930336215,113.312780494,619.665329481,587.778098667,5.66466996096,26.2225608527
 03/15  04:00:00,755.659195712,96.6720458299,205.997766726,0.0,100.150657288,148.969399434,602.193478574,579.039992091,5.66466996096,17.4888165223
 03/15  05:00:00,747.005008848,97.1207814573,196.652332262,0.0,100.150657288,149.894399434,936.152525863,904.499382738,14.1616749024,17.4914682227
 03/15  06:00:00,967.431447957,97.9659242164,192.115010632,0.0,176.471037341,302.612436532,664.523397891,618.711827833,28.3233498048,17.4882202529
 03/15  07:00:00,1079.56538119,99.2405458041,185.401444874,0.0,243.2593065,310.10971186,647.616847802,569.726563952,42.4850247072,35.4052591422
 03/15  08:00:00,1124.4188475,99.8310969981,197.707664221,0.0,243.2593065,310.10971186,619.984008169,527.686044388,56.6466996096,35.6512641715
 03/15  09:00:00,1174.54609599,100.366231793,213.692198033,0.0,243.2593065,302.612436532,584.870619171,497.580288921,42.4850247072,44.8053055433
 03/15  10:00:00,1195.05679917,101.082319578,224.344666409,0.0,243.2593065,310.10971186,580.725195336,455.72807061,70.808374512,54.1887502148
 03/15  11:00:00,1206.28341714,101.529838427,234.569652469,0.0,243.2593065,310.10971186,559.996965944,434.856242404,70.808374512,54.3323490274
 03/15  12:00:00,1179.62017641,101.924133001,245.836108362,0.0,243.2593065,310.10971186,547.852681825,423.10642474,70.808374512,53.9378825728
 03/15  13:00:00,1235.789914,102.449202435,262.820047054,0.0,243.2593065,302.612436532,516.152961388,405.173293428,56.6466996096,54.3329683502
 03/15  14:00:00,1252.00644484,102.641799527,278.173036253,0.0,243.2593065,302.612436532,495.678981229,399.005268819,42.4850247072,54.1886877031
 03/15  15:00:00,1262.50222376,102.972930473,289.329597153,0.0,243.2593065,302.612436532,482.862528575,381.176425507,56.6466996096,45.0394034577
 03/15  16:00:00,1274.47571362,103.130962378,294.484805876,0.0,243.2593065,310.10971186,501.465570113,371.784554761,84.9700494144,44.7109659371
 03/15  17:00:00,1268.94351922,103.22347016,290.618339446,0.0,243.2593065,310.10971186,495.526963034,384.110511503,84.9700494144,26.4464021161
 03/15  18:00:00,993.097978365,96.6720458299,287.339763993,0.0,166.938926447,199.110933808,495.146560494,383.850082943,84.9700494144,26.3264281362
 03/15  19:00:00,978.465317928,96.6720458299,269.412401089,0.0,166.938926447,191.61365848,478.030633407,403.827266792,56.6466996096,17.556667005
 03/15  20:00:00,827.120724441,96.6720458299,256.627553391,0.0,100.150657288,124.558693486,543.431711071,460.459591478,56.6466996096,26.3254199834
 03/15  21:00:00,791.230645265,96.6720458299,260.160741788,0.0,100.150657288,124.558693486,525.991347041,466.011861092,42.4850247072,17.4944612419
 03/15  22:00:00,718.817874847,96.6720458299,261.970245908,0.0,46.0930336215,124.558693486,531.285853319,485.472871131,28.3233498048,17.4896323831
 03/15  23:00:00,709.690028765,96.6720458299,256.305985846,0.0,46.0930336215,124.558693486,540.275343631,499.888254532,14.1616749024,26.2254141965
 03/15  24:00:00,692.265862362,96.6720458299,247.069475454,0.0,46.0930336215,113.312780494,542.833981839,519.681189354,5.66466996096,17.4881225243
 03/16  01:00:00,683.80493019,96.6720458299,231.891146717,0.0,46.0930336215,113.312780494,570.480175469,547.325045951,5.66466996096,17.4904595563
 03/16  02:00:00,675.881850858,96.6720458299,218.866704022,0.0,46.0930336215,113.312780494,596.141329045,572.987630758,5.66466996096,17.4890283257
 03/16  03:00:00,676.240139886,96.6720458299,214.608400976,0.0,46.0930336215,113.312780494,608.351283865,585.199158382,5.66466996096,17.4874555216
 03/16  04:00:00,766.613184613,96.6720458299,213.633571975,0.0,100.150657288,148.969399434,587.70781672,564.553155144,5.66466996096,17.4899916153
 03/16  05:00:00,754.388255181,97.2000235954,196.275277916,0.0,100.150657288,149.894399434,931.154901414,890.771051111,14.1616749024,26.2221754
 03/16  06:00:00,963.115788022,98.3811713512,177.742422799,0.0,176.471037341,302.612436532,679.36904596,633.557306809,28.3233498048,17.4883893469
 03/16  07:00:00,1059.92899218,99.790868777,160.711535963,0.0,243.2593065,310.10971186,665.645870925,596.609165194,42.4850247072,26.5516810243
 03/16  08:00:00,1094.68822136,100.564042806,158.023395193,0.0,243.2593065,310.10971186,669.1391672,567.935520005,56.6466996096,44.5569475861
 03/16  09:00:00,1128.61299517,101.062917495,160.323368177,0.0,243.2593065,302.612436532,633.295752432,546.01200273,42.4850247072,44.7987249956
 03/16  10:00:00,1131.45586828,101.543288813,153.701547872,0.0,243.2593065,310.10971186,657.75247323,532.753528043,70.808374512,54.1905706745
 03/16  11:00:00,1138.82455364,102.077272305,155.655058158,0.0,243.2593065,310.10971186,632.375531816,507.232037465,70.808374512,54.335119839
 03/16  12:00:00,1122.33247327,102.549299698,176.467038404,0.0,243.2593065,310.10971186,578.473238683,462.721183407,70.808374512,44.9436807636
 03/16  13:00:00,1171.47121071,102.959566978,192.870258228,0.0,243.2593065,302.612436532,544.9722148,433.991242842,56.6466996096,54.3342723489
 03/16  14:00:00,1179.6846076,103.212299092,203.574542014,0.0,243.2593065,302.612436532,514.000499377,417.325328557,42.4850247072,54.1901461125
 03/16  15:00:00,1193.25502759,103.414437816,219.741710384,0.0,243.2593065,302.612436532,501.14072742,390.448999362,56.6466996096,54.0450284476
 03/16  16:00:00,1207.98583048,103.552091618,228.805982221,0.0,243.2593065,310.10971186,502.329707149,372.6481294,84.9700494144,44.7115283345
 03/16  17:00:00,1212.31876078,103.615640435,231.048546077,0.0,243.2593065,310.10971186,482.638472787,371.220936206,84.9700494144,26.4474871661
 03/16  18:00:00,938.107491213,96.6720458299,226.234579682,0.0,166.938926447,199.110933808,510.581248702,408.05562505,84.9700494144,17.5555742375
 03/16  19:00:00,931.418457598,96.6720458299,211.576643979,0.0,166.938926447,191.61365848,540.319832484,457.349559214,56.6466996096,26.3235736599
 03/16  20:00:00,788.861213644,96.6720458299,203.55131699,0.0,100.150657288,124.558693486,605.553452273,522.584202845,56.6466996096,26.3225498181
 03/16  21:00:00,749.136446023,96.6720458299,202.72648923,0.0,100.150657288,124.558693486,595.094850627,535.114140267,42.4850247072,17.4956856526
 03/16  22:00:00,677.925819738,96.6720458299,197.144187345,0.0,46.0930336215,124.558693486,613.67964966,567.865511704,28.3233498048,17.4907881513
 03/16  23:00:00,663.833819909,96.6720458299,181.187311902,0.0,46.0930336215,124.558693486,642.525314705,610.874363323,14.1616749024,17.4892764794
 03/16  24:00:00,638.570795147,96.6720458299,167.248852543,0.0,46.0930336215,113.312780494,668.205542212,645.050937097,5.66466996096,17.4899351545
 03/17  01:00:00,634.387398365,96.6720458299,162.503132342,0.0,46.0930336215,113.312780494,678.886701261,655.731794398,5.66466996096,17.4902369016
 03/17  02:00:00,643.894581033,96.6720458299,177.892692649,0.0,46.0930336215,113.312780494,652.604433685,620.717764546,5.66466996096,26.2219991779
 03/17  03:00:00,652.441113403,96.6720458299,188.445796715,0.0,46.0930336215,113.312780494,630.36448348,607.211452959,5.66466996096,17.4883605595
 03/17  04:00:00,744.827216503,96.6720458299,189.149578948,0.0,100.150657288,148.969399434,612.728424545,589.572844478,5.66466996096,17.4909101059
 03/17  05:00:00,746.990526745,97.2290390696,189.957142428,0.0,100.150657288,149.894399434,914.606064812,882.955262154,14.1616749024,17.4891277551
 03/17  06:00:00,972.58211857,98.538575513,189.982767794,0.0,176.471037341,302.612436532,652.296197774,606.482862656,28.3233498048,17.4899853127
 03/17  07:00:00,1081.64091499,100.066877818,189.872572402,0.0,243.2593065,310.10971186,627.274080902,549.381211863,42.4850247072,35.4078443311
 03/17  08:00:00,1134.32673129,100.946258624,211.103963601,0.0,243.2593065,310.10971186,587.208069355,494.90806907,56.6466996096,35.653300675
 03/17  09:00:00,1187.85308138,101.305604712,236.718711748,0.0,243.2593065,302.612436532,559.599970443,472.318090288,42.4850247072,44.7968554473
 03/17  10:00:00,1207.69386134,101.714946353,251.413823634,0.0,243.2593065,310.10971186,580.743489628,455.746986566,70.808374512,54.1881285501
 03/17  11:00:00,1225.78859204,102.232921165,269.102961798,0.0,243.2593065,310.10971186,560.101601978,434.962044907,70.808374512,54.3311825588
 03/17  12:00:00,1205.02531407,102.571915667,290.474944898,0.0,243.2593065,310.10971186,545.305405131,420.560258057,70.808374512,53.9367725626
 03/17  13:00:00,1255.56641567,102.804220435,305.821108647,0.0,243.2593065,302.612436532,527.290500029,416.313325881,56.6466996096,54.3304745378
 03/17  14:00:00,1263.08053721,103.001292844,311.986487042,0.0,243.2593065,302.612436532,510.175402421,413.504612675,42.4850247072,54.1857650381
 03/17  15:00:00,1272.92281049,103.246141103,324.354388501,0.0,243.2593065,302.612436532,507.210451635,405.526693272,56.6466996096,45.0370587532
 03/17  16:00:00,1303.4063162,103.456537148,350.602973846,0.0,243.2593065,310.10971186,525.837917654,396.159198403,84.9700494144,44.7086698364
 03/17  17:00:00,1308.92659606,103.622686319,354.389127227,0.0,243.2593065,310.10971186,507.281006638,395.865043372,84.9700494144,26.4459138521
 03/17  18:00:00,1024.74290447,96.6720458299,341.566630547,0.0,166.938926447,199.110933808,504.450255151,393.153584404,84.9700494144,26.3266213319
 03/17  19:00:00,1018.74672049,96.6720458299,331.509335041,0.0,166.938926447,191.61365848,476.455675152,402.252660442,56.6466996096,17.5563150996
 03/17  20:00:00,881.096270747,96.6720458299,326.860929768,0.0,100.150657288,124.558693486,527.491561063,444.520081997,56.6466996096,26.3247794555
 03/17  21:00:00,840.311251486,96.6720458299,326.152332353,0.0,100.150657288,124.558693486,512.485489637,452.506388101,42.4850247072,17.494076829
 03/17  22:00:00,775.661610729,96.6720458299,325.987224239,0.0,46.0930336215,124.558693486,517.618065202,471.805483435,28.3233498048,17.4892319629
 03/17  23:00:00,776.478688138,96.6720458299,325.781605938,0.0,46.0930336215,124.558693486,520.315830303,479.931863135,14.1616749024,26.2222922657
 03/17  24:00:00,763.482231878,96.6720458299,325.59898288,0.0,46.0930336215,113.312780494,509.536403822,486.384183629,5.66466996096,17.4875502323
 03/18  01:00:00,767.82552372,96.6720458299,330.453034384,0.0,46.0930336215,113.312780494,514.032354411,490.877878422,5.66466996096,17.4898060278
 03/18  02:00:00,773.943558172,96.6720458299,340.352466242,0.0,46.0930336215,113.312780494,518.577896574,495.424925838,5.66466996096,17.4883007751
 03/18  03:00:00,774.486897814,96.6720458299,339.673955076,0.0,46.0930336215,113.312780494,525.543325976,502.391991339,5.66466996096,17.4866646766
 03/18  04:00:00,780.141796605,96.6720458299,335.629086065,0.0,55.6251445156,113.312780494,522.513447208,499.359653825,5.66466996096,17.4891234229
 03/18  05:00:00,780.393325996,96.6720458299,335.663823445,0.0,55.6251445156,113.312780494,544.723353469,504.341143105,14.1616749024,26.220535462
 03/18  06:00:00,857.173853182,96.6720458299,341.748814484,0.0,65.1572554096,176.889270242,488.123237349,442.312557618,28.3233498048,17.4873299263
 03/18  07:00:00,972.175447126,97.007421791,346.491268428,0.0,109.682768182,220.96816451,828.34833024,768.373445651,42.4850247072,17.4898598817
 03/18  08:00:00,975.586586578,97.0019550133,347.08671374,0.0,109.682768182,220.96816451,682.131360217,599.081017687,56.6466996096,26.4036429206
 03/18  09:00:00,1102.0128475,97.3962845652,371.054670671,0.0,131.945524568,266.955817592,625.681665272,547.778229855,42.4850247072,35.4184107096
 03/18  10:00:00,1151.31033482,97.5425559364,420.594039029,0.0,131.945524568,274.45309292,611.236689444,504.795535747,70.808374512,35.632779185
 03/18  11:00:00,1207.11850438,97.6078874584,488.26584861,0.0,131.945524568,274.45309292,589.770776105,483.317192238,70.808374512,35.6452093551
 03/18  12:00:00,1208.7635403,97.7093912919,532.818397946,0.0,131.945524568,274.45309292,577.385884349,462.040872066,70.808374512,44.5366377716
 03/18  13:00:00,1207.48977617,97.9409192571,547.170081684,0.0,131.945524568,266.955817592,540.393794614,448.121991044,56.6466996096,35.6251039603
 03/18  14:00:00,1217.13530864,98.099683207,557.997654839,0.0,131.945524568,266.955817592,513.516272373,435.396134082,42.4850247072,35.6351135841
 03/18  15:00:00,1149.01463024,96.6720458299,567.207021292,0.0,109.682768182,212.545889182,411.015369816,309.837090194,56.6466996096,44.5315800127
 03/18  16:00:00,1162.35907132,96.6720458299,572.969950347,0.0,109.682768182,220.04316451,428.940372733,308.34545365,84.9700494144,35.6248696689
 03/18  17:00:00,1121.76362925,96.6720458299,575.091047981,0.0,109.682768182,220.04316451,434.105617492,313.747298741,84.9700494144,35.3882693362
 03/18  18:00:00,1080.06391182,96.6720458299,573.150149048,0.0,100.150657288,199.110933808,453.663532248,351.204208093,84.9700494144,17.48927474
 03/18  19:00:00,1058.54753909,96.6720458299,549.192855288,0.0,100.150657288,191.61365848,450.289921993,376.155338654,56.6466996096,17.4878837299
 03/18  20:00:00,805.186011403,96.6720458299,401.637774652,0.0,55.6251445156,124.558693486,505.083863978,430.948882097,56.6466996096,17.488282271
 03/18  21:00:00,794.422782073,96.6720458299,377.423530987,0.0,55.6251445156,124.558693486,502.674193139,442.700517256,42.4850247072,17.4886511759
 03/18  22:00:00,783.113813764,96.6720458299,363.079968795,0.0,46.0930336215,124.558693486,516.793625333,462.246524911,28.3233498048,26.2237506173
 03/18  23:00:00,778.650463,96.6720458299,347.404315285,0.0,46.0930336215,124.558693486,501.234817816,469.586269069,14.1616749024,17.486873845
 03/18  24:00:00,769.456651328,96.6720458299,349.615335362,0.0,46.0930336215,113.312780494,496.236419883,473.082373209,5.66466996096,17.4893767129
 03/19  01:00:00,778.545720854,96.6720458299,381.422688416,0.0,34.9616554283,113.312780494,499.23603048,476.08362396,5.66466996096,17.4877365582
 03/19  02:00:00,797.126125778,96.6720458299,395.954121266,0.0,34.9616554283,113.312780494,503.632591743,480.48194794,5.66466996096,17.4859738418
 03/19  03:00:00,819.398376577,96.6720458299,413.341780571,0.0,34.9616554283,113.312780494,508.717501751,485.564483983,5.66466996096,17.4883478079
 03/19  04:00:00,836.005923446,96.6720458299,421.733843533,0.0,44.4937663224,113.312780494,512.816091654,480.928211151,5.66466996096,26.223210542
 03/19  05:00:00,831.523936174,96.6720458299,413.801144988,0.0,44.4937663224,113.312780494,518.349137561,486.700991774,14.1616749024,17.4864708842
 03/19  06:00:00,906.308739473,96.6720458299,415.247617993,0.0,54.0258772165,176.889270242,471.013888494,425.201628776,28.3233498048,17.4889099134
 03/19  07:00:00,899.87748881,96.6720458299,413.283059908,0.0,54.0258772165,184.38654557,478.414580766,418.442054402,42.4850247072,17.4875016569
 03/19  08:00:00,970.645253966,96.6720458299,409.21654682,0.0,65.1572554096,220.04316451,478.770414342,395.745455242,56.6466996096,26.3782594907
 03/19  09:00:00,1001.80997628,96.6720458299,469.839805968,0.0,65.1572554096,212.545889182,444.786794437,375.772405627,42.4850247072,26.5293641032
 03/19  10:00:00,1062.36156536,96.6720458299,537.85829678,0.0,65.1572554096,220.04316451,473.443721243,358.159511655,70.808374512,44.4758350763
 03/19  11:00:00,1082.97011398,96.6720458299,556.447657354,0.0,65.1572554096,220.04316451,453.908632132,347.521350595,70.808374512,35.5789070251
 03/19  12:00:00,1094.47909017,96.6720458299,568.107947901,0.0,65.1572554096,220.04316451,444.299704116,337.905324944,70.808374512,35.5860046592
 03/19  13:00:00,1090.1773165,96.6720458299,569.985344536,0.0,65.1572554096,212.545889182,422.878601836,330.638762372,56.6466996096,35.5931398548
 03/19  14:00:00,1069.92383389,96.6720458299,547.916526316,0.0,65.1572554096,212.545889182,408.032691103,321.058364243,42.4850247072,44.4893021533
 03/19  15:00:00,1063.01154141,96.6720458299,540.275065746,0.0,65.1572554096,212.545889182,395.566190283,303.344363314,56.6466996096,35.5751273591
 03/19  16:00:00,1034.36020392,96.6720458299,536.5398533,0.0,65.1572554096,220.04316451,415.818984008,295.266979917,84.9700494144,35.5819546769
 03/19  17:00:00,991.739575313,96.6720458299,540.590815642,0.0,54.0258772165,184.38654557,431.7056481,311.368851149,84.9700494144,35.3667475364
 03/19  18:00:00,981.11814254,96.6720458299,561.723005799,0.0,44.4937663224,163.454314868,466.388893961,363.932823276,84.9700494144,17.48602127
 03/19  19:00:00,1004.82695241,96.6720458299,582.649627017,0.0,44.4937663224,155.95703954,457.972611428,383.837460087,56.6466996096,17.4884517315
 03/19  20:00:00,975.376461607,96.6720458299,581.247451623,0.0,44.4937663224,124.558693486,500.313922847,426.176278458,56.6466996096,17.4909447792
 03/19  21:00:00,975.62963428,96.6720458299,581.418186315,0.0,44.4937663224,124.558693486,495.864819345,435.894372087,42.4850247072,17.4854225502
 03/19  22:00:00,965.015703545,96.6720458299,581.077996993,0.0,34.9616554283,124.558693486,501.934502646,456.123359636,28.3233498048,17.4877932057
 03/19  23:00:00,962.296682457,96.6720458299,578.55363076,0.0,34.9616554283,124.558693486,505.355908342,464.971799621,14.1616749024,26.2224338186
 03/19  24:00:00,945.279672751,96.6720458299,574.701708212,0.0,34.9616554283,113.312780494,494.199844529,471.049193897,5.66466996096,17.4859806707
 03/20  01:00:00,952.332191626,96.6720458299,568.367327509,0.0,46.0930336215,113.312780494,496.898582163,473.745813679,5.66466996096,17.4880985222
 03/20  02:00:00,947.367685779,96.6720458299,558.104927219,0.0,46.0930336215,113.312780494,499.988467782,476.833358662,5.66466996096,17.4904391598
 03/20  03:00:00,922.996418627,96.6720458299,535.383112928,0.0,46.0930336215,113.312780494,506.451682473,483.302125194,5.66466996096,17.4848873186
 03/20  04:00:00,936.196491405,96.6720458299,460.741155789,0.0,100.150657288,148.969399434,483.78942395,460.635501128,5.66466996096,17.4892528603
 03/20  05:00:00,909.644850131,96.6720458299,414.756589711,0.0,100.150657288,149.894399434,955.25713162,914.874763937,14.1616749024,26.2206927808
 03/20  06:00:00,1100.22272449,96.9395148578,354.002796966,0.0,176.471037341,302.612436532,626.0606093,580.251970547,28.3233498048,17.4852889478
 03/20  07:00:00,1193.89810685,97.2460490055,331.096993248,0.0,243.2593065,310.10971186,587.0620751,518.022146771,42.4850247072,26.5549036213
 03/20  08:00:00,1245.87234082,97.3763363996,347.612059894,0.0,243.2593065,310.10971186,583.55952181,482.359029896,56.6466996096,44.5537923042
 03/20  09:00:00,1323.80399556,97.4987294536,404.68125913,0.0,243.2593065,302.612436532,544.973585006,457.696490169,42.4850247072,44.7920701303
 03/20  10:00:00,1373.22073396,97.8524160273,451.255025978,0.0,243.2593065,310.10971186,542.589516525,421.130424501,70.808374512,50.6507175122
 03/20  11:00:00,1424.78284669,98.3435068898,503.014539276,0.0,243.2593065,310.10971186,528.123426737,399.474739273,70.808374512,57.8403129523
 03/20  12:00:00,1403.33506695,98.8343906418,530.601452176,0.0,243.2593065,310.10971186,500.908288809,385.16638314,70.808374512,44.9335311571
 03/20  13:00:00,1439.71023536,99.0785116884,536.82824039,0.0,243.2593065,302.612436532,491.453843794,380.487397687,56.6466996096,54.3197464974
 03/20  14:00:00,1447.46423244,99.3585011379,538.116242109,0.0,243.2593065,302.612436532,473.214841948,376.553367008,42.4850247072,54.1764502329
 03/20  15:00:00,1409.01697081,99.9159552228,488.413600109,0.0,243.2593065,302.612436532,462.385838927,360.713035469,56.6466996096,45.0261038484
 03/20  16:00:00,1434.43769704,100.385904892,499.457787991,0.0,243.2593065,310.10971186,479.028054799,349.358480813,84.9700494144,44.6995245713
 03/20  17:00:00,1364.56426599,100.642692968,431.813215526,0.0,243.2593065,310.10971186,472.588871224,361.177294649,84.9700494144,26.4415271598
 03/20  18:00:00,1062.86739134,96.6720458299,399.490871551,0.0,166.938926447,199.110933808,471.000904567,359.708931385,84.9700494144,26.3219237675
 03/20  19:00:00,1054.87486192,96.6720458299,371.682636296,0.0,166.938926447,191.61365848,460.209351355,377.245300702,56.6466996096,26.3173510428
 03/20  20:00:00,900.239403291,96.6720458299,332.706808338,0.0,100.150657288,124.558693486,500.951481079,426.753401943,56.6466996096,17.5513795268
 03/20  21:00:00,835.493586888,96.6720458299,310.964636178,0.0,100.150657288,124.558693486,497.124046848,437.14423138,42.4850247072,17.4947907609
 03/20  22:00:00,753.822615891,96.6720458299,297.195345369,0.0,46.0930336215,124.558693486,512.861917218,458.316517227,28.3233498048,26.2220501861
 03/20  23:00:00,745.285056889,96.6720458299,282.679663302,0.0,46.0930336215,124.558693486,502.611430045,470.964089862,14.1616749024,17.4856652806
 03/20  24:00:00,724.406243033,96.6720458299,271.101022726,0.0,46.0930336215,113.312780494,511.597247481,488.444510203,5.66466996096,17.4880673166
 03/21  01:00:00,716.944657012,96.6720458299,260.715129457,0.0,46.0930336215,113.312780494,527.496135077,504.341251878,5.66466996096,17.4902132381
 03/21  02:00:00,705.412422321,96.6720458299,245.212937401,0.0,46.0930336215,113.312780494,551.467961409,528.318742222,5.66466996096,17.484549226
 03/21  03:00:00,687.492686902,96.6720458299,225.468403989,0.0,46.0930336215,113.312780494,586.518986735,563.36752598,5.66466996096,17.486790794
 03/21  04:00:00,758.846349372,96.6720458299,204.931384603,0.0,100.150657288,148.969399434,609.060810866,578.847241629,5.66466996096,24.5488992765
 03/21  05:00:00,751.249455868,96.8635347052,195.802903345,0.0,100.150657288,149.894399434,913.014433766,879.696308964,14.1616749024,19.1564498997
 03/21  06:00:00,968.940040998,97.5741198954,182.150231444,0.0,176.471037341,302.612436532,670.122384654,624.311919493,28.3233498048,17.4871153565
 03/21  07:00:00,1059.63771344,98.1273095209,161.269634853,0.0,243.2593065,310.10971186,676.503413305,607.471212685,42.4850247072,26.547175912
 03/21  08:00:00,1094.2006992,98.7266369141,158.447936428,0.0,243.2593065,310.10971186,679.378583512,578.185224884,56.6466996096,44.5466590191
 03/21  09:00:00,1142.52247911,99.4529559625,172.137375042,0.0,243.2593065,302.612436532,618.066501882,530.795776003,42.4850247072,44.7857011719
 03/21  10:00:00,1160.54589504,100.128057743,184.565039948,0.0,243.2593065,310.10971186,609.746799275,484.76799311,70.808374512,54.170431653
 03/21  11:00:00,1180.33912448,100.76622936,204.688641004,0.0,243.2593065,310.10971186,562.702955639,437.582301074,70.808374512,54.3122800532
 03/21  12:00:00,1157.08322065,101.231564509,222.556610159,0.0,243.2593065,310.10971186,524.451937213,408.708438776,70.808374512,44.9351239246
 03/21  13:00:00,1204.27965047,101.747800746,239.2980681,0.0,243.2593065,302.612436532,504.673749922,393.718365115,56.6466996096,54.3086851982
 03/21  14:00:00,1220.85867812,102.23849307,254.135437135,0.0,243.2593065,302.612436532,481.806269259,385.156415605,42.4850247072,54.1648289471
 03/21  15:00:00,1235.60651672,102.521751503,266.149342794,0.0,243.2593065,302.612436532,472.10687878,364.247689291,56.6466996096,51.2124898794
 03/21  16:00:00,1244.74782916,102.616668411,266.539899479,0.0,243.2593065,310.10971186,473.252934971,349.732512066,84.9700494144,38.5503734904
 03/21  17:00:00,1244.46743407,102.676103591,263.914921708,0.0,243.2593065,310.10971186,459.762448618,348.350156831,84.9700494144,26.442242373
 03/21  18:00:00,971.869103307,96.6720458299,259.365446049,0.0,166.938926447,199.110933808,468.732392954,357.438590948,84.9700494144,26.3237525909
 03/21  19:00:00,965.721076801,96.6720458299,249.896032051,0.0,166.938926447,191.61365848,480.85786989,397.893029081,56.6466996096,26.3181411991
 03/21  20:00:00,822.830070271,96.6720458299,239.861465646,0.0,100.150657288,124.558693486,538.928200291,464.729386843,56.6466996096,17.5521138377
 03/21  21:00:00,770.551633179,96.6720458299,229.360843235,0.0,100.150657288,124.558693486,550.143639665,490.163231421,42.4850247072,17.4953835367
 03/21  22:00:00,696.276730726,96.6720458299,223.955925328,0.0,46.0930336215,124.558693486,571.903145001,517.360878888,28.3233498048,26.2189163082
 03/21  23:00:00,695.689345422,96.6720458299,222.839534113,0.0,46.0930336215,124.558693486,556.790649045,525.142850291,14.1616749024,17.4861238516
 03/21  24:00:00,671.217854283,96.6720458299,211.011694518,0.0,46.0930336215,113.312780494,578.141640523,554.988447581,5.66466996096,17.4885229814
 03/22  01:00:00,662.58499854,96.6720458299,202.842779047,0.0,46.0930336215,113.312780494,598.759930552,575.608532274,5.66466996096,17.4867283169
 03/22  02:00:00,660.679131046,96.6720458299,197.110784752,0.0,46.0930336215,113.312780494,617.463861659,594.314332592,5.66466996096,17.4848591057
 03/22  03:00:00,657.951186122,96.6720458299,193.129968539,0.0,46.0930336215,113.312780494,632.85331836,609.701535109,5.66466996096,17.4871132906
 03/22  04:00:00,757.887524967,96.6720458299,207.843478226,0.0,100.150657288,148.969399434,588.90571648,557.019899519,5.66466996096,26.2211469996
 03/22  05:00:00,767.402188297,97.1165264854,218.286383709,0.0,100.150657288,149.894399434,885.5259797,853.879309222,14.1616749024,17.4849955756
 03/22  06:00:00,995.031023553,98.0447654899,219.138263299,0.0,176.471037341,302.612436532,620.451947172,574.641302566,28.3233498048,17.4872948009
 03/22  07:00:00,1114.88734316,99.5448866108,225.77987949,0.0,243.2593065,310.10971186,582.4152829,512.261248222,42.4850247072,27.6690099706
 03/22  08:00:00,1169.02720577,100.386784342,241.389176157,0.0,243.2593065,310.10971186,575.502024629,475.442326063,56.6466996096,43.4129989565
 03/22  09:00:00,1230.32303721,101.067203077,267.062006266,0.0,243.2593065,302.612436532,538.517234124,451.248221964,42.4850247072,44.7839874523
 03/22  10:00:00,1263.38547594,101.668195472,291.905694674,0.0,243.2593065,310.10971186,548.646421501,423.670638873,70.808374512,54.1674081162
 03/22  11:00:00,1281.113676,101.994620803,307.585236111,0.0,243.2593065,310.10971186,537.990808938,412.87376532,70.808374512,54.3086691061
 03/22  12:00:00,1261.60015587,102.490426925,330.746674932,0.0,243.2593065,310.10971186,511.563214409,395.822516735,70.808374512,44.9323231623
 03/22  13:00:00,1329.78083967,103.099382425,367.310136631,0.0,243.2593065,302.612436532,490.298099164,379.346982729,56.6466996096,54.3044168253
 03/22  14:00:00,1354.14209813,103.504926912,394.351215632,0.0,243.2593065,302.612436532,464.451459635,367.803814877,42.4850247072,54.162620051
 03/22  15:00:00,1373.5780815,103.633209453,420.997976667,0.0,243.2593065,302.612436532,456.483000601,353.211446151,56.6466996096,46.6248548399
 03/22  16:00:00,1392.57395523,103.682001644,437.780503109,0.0,243.2593065,310.10971186,477.451392818,349.378073212,84.9700494144,43.1032701915
 03/22  17:00:00,1397.8841539,103.765838753,447.895897315,0.0,243.2593065,310.10971186,463.103252438,351.692516924,84.9700494144,26.4406860998
 03/22  18:00:00,1124.17005644,96.6720458299,447.768683297,0.0,166.938926447,199.110933808,467.031181636,355.739767081,84.9700494144,26.3213651403
 03/22  19:00:00,1081.12823015,96.6720458299,399.908428061,0.0,166.938926447,191.61365848,458.589604158,375.626345708,56.6466996096,26.31655884
 03/22  20:00:00,899.394245812,96.6720458299,342.934512026,0.0,100.150657288,124.558693486,499.902033972,425.704321935,56.6466996096,17.5510124277
 03/22  21:00:00,844.720240509,96.6720458299,327.190769817,0.0,100.150657288,124.558693486,495.729141982,435.749824904,42.4850247072,17.4942923711
 03/22  22:00:00,769.227690807,96.6720458299,317.070752465,0.0,46.0930336215,124.558693486,512.010963335,457.466455956,28.3233498048,26.2211575741
 03/22  23:00:00,755.66158944,96.6720458299,302.168421755,0.0,46.0930336215,124.558693486,498.468785449,466.822132066,14.1616749024,17.4849784797
 03/22  24:00:00,741.255490607,96.6720458299,302.303171317,0.0,46.0930336215,113.312780494,495.443972202,472.291997124,5.66466996096,17.487305117
 03/23  01:00:00,750.00844571,96.6720458299,310.139487441,0.0,46.0930336215,113.312780494,500.393801791,477.239784857,5.66466996096,17.4893469729
 03/23  02:00:00,764.460183049,96.6720458299,324.552022882,0.0,46.0930336215,113.312780494,504.668339053,481.520049251,5.66466996096,17.4836198407
 03/23  03:00:00,769.980897215,96.6720458299,332.688797258,0.0,46.0930336215,113.312780494,509.377004696,486.226566136,5.66466996096,17.4857685991
 03/23  04:00:00,860.302660864,96.6720458299,333.806151097,0.0,100.150657288,148.969399434,491.328320154,468.175591898,5.66466996096,17.4880582947
 03/23  05:00:00,864.793681563,97.1912091544,334.764465565,0.0,100.150657288,149.894399434,825.20885763,784.828468931,14.1616749024,26.2187137968
 03/23  06:00:00,1093.25188967,98.6224535118,334.991830382,0.0,176.471037341,302.612436532,575.376532555,529.567373939,28.3233498048,17.4858088113
 03/23  07:00:00,1206.67211747,100.45206417,335.119504457,0.0,243.2593065,310.10971186,547.845033266,478.815667039,42.4850247072,26.5443415196
 03/23  08:00:00,1259.19673584,101.306049969,353.0434767,0.0,243.2593065,310.10971186,547.252557245,446.064472953,56.6466996096,44.5413846828
 03/23  09:00:00,1338.57950385,101.873735951,403.029216412,0.0,243.2593065,302.612436532,509.856419702,422.591919603,42.4850247072,44.7794753912
 03/23  10:00:00,1397.72417041,102.398297079,460.617325168,0.0,243.2593065,310.10971186,521.936622371,396.968956824,70.808374512,54.1592910352
 03/23  11:00:00,1455.1873352,102.941382142,518.7882078,0.0,243.2593065,310.10971186,499.956970401,374.848651365,70.808374512,54.2999445245
 03/23  12:00:00,1428.77374615,103.503942461,532.717475713,0.0,243.2593065,310.10971186,473.2713024,357.537585739,70.808374512,44.925342149
 03/23  13:00:00,1476.02408386,104.045439932,543.463038929,0.0,243.2593065,302.612436532,455.178366944,344.222303633,56.6466996096,54.3093637019
 03/23  14:00:00,1462.79680868,104.543427447,531.429584752,0.0,243.2593065,302.612436532,430.091181914,333.435164423,42.4850247072,54.1709927847
 03/23  15:00:00,1455.09500016,104.965845318,522.599405541,0.0,243.2593065,302.612436532,417.791442393,316.129850515,56.6466996096,45.0148922682
 03/23  16:00:00,1460.18080209,105.154664704,521.824237874,0.0,243.2593065,310.10971186,434.615409377,304.956149192,84.9700494144,44.6892107711
 03/23  17:00:00,1462.68016347,105.512716334,532.397355332,0.0,243.2593065,310.10971186,415.137043133,303.724730979,84.9700494144,26.4422627398
 03/23  18:00:00,1211.62123318,96.6720458299,559.933243383,0.0,166.938926447,199.110933808,430.571166621,319.283146554,84.9700494144,26.3179706525
 03/23  19:00:00,1211.47682637,96.6720458299,556.394464702,0.0,166.938926447,191.61365848,419.213950121,345.013354548,56.6466996096,17.5538959633
 03/23  20:00:00,1075.08428764,96.6720458299,547.715700544,0.0,100.150657288,124.558693486,478.71345662,395.746044715,56.6466996096,26.3207122953
 03/23  21:00:00,1034.69918559,96.6720458299,541.697017062,0.0,100.150657288,124.558693486,466.155870011,406.179245433,42.4850247072,17.4915998712
 03/23  22:00:00,925.606038797,96.6720458299,492.359052923,0.0,46.0930336215,124.558693486,472.648830935,426.838902859,28.3233498048,17.4865782712
 03/23  23:00:00,890.779984361,96.6720458299,454.549128503,0.0,46.0930336215,124.558693486,474.660027582,434.278061431,14.1616749024,26.2202912486
 03/23  24:00:00,894.849292238,96.6720458299,471.2705366,0.0,46.0930336215,113.312780494,462.43953136,439.290486982,5.66466996096,17.484374417
 03/24  01:00:00,904.529248429,96.6720458299,477.967857408,0.0,46.0930336215,113.312780494,466.403118641,443.252152092,5.66466996096,17.4862965882
 03/24  02:00:00,908.99509874,96.6720458299,480.607110107,0.0,46.0930336215,113.312780494,470.635910645,447.482797981,5.66466996096,17.488442703
 03/24  03:00:00,942.580381124,96.6720458299,513.879473648,0.0,46.0930336215,113.312780494,473.928524558,450.781044793,5.66466996096,17.4828098032
 03/24  04:00:00,1046.09534622,96.6720458299,526.927930868,0.0,100.150657288,148.969399434,455.716739616,432.567165712,5.66466996096,17.4849039428
 03/24  05:00:00,1045.54850214,97.2122316225,524.952715675,0.0,100.150657288,149.894399434,706.750264337,675.100076535,14.1616749024,17.4885128992
 03/24  06:00:00,1186.46604395,99.4531523175,444.994633872,0.0,176.471037341,302.612436532,525.58463787,471.044107586,28.3233498048,26.2171804792
 03/24  07:00:00,1338.51860836,101.19957105,492.40557114,0.0,243.2593065,310.10971186,494.403182483,425.366391828,42.4850247072,26.5517659481
 03/24  08:00:00,1409.81453049,101.881621178,530.995961427,0.0,243.2593065,310.10971186,502.845947542,401.648692911,56.6466996096,44.5505550212
 03/24  09:00:00,1340.99588917,102.529424693,424.921465278,0.0,243.2593065,302.612436532,469.23324367,381.971806331,42.4850247072,44.7764126317
 03/24  10:00:00,1360.97935429,103.098251575,438.271554308,0.0,243.2593065,310.10971186,476.157956487,360.214936197,70.808374512,45.1346457784
 03/24  11:00:00,1432.86955853,103.600135003,515.247184544,0.0,243.2593065,310.10971186,473.478739974,348.361987627,70.808374512,54.3083778342
 03/24  12:00:00,1415.28190423,104.261957641,534.528928052,0.0,243.2593065,310.10971186,464.608182828,339.884324237,70.808374512,53.9154840794
 03/24  13:00:00,1463.20606387,104.962737359,537.489427202,0.0,243.2593065,302.612436532,441.957530604,331.007979565,56.6466996096,54.3028514292
 03/24  14:00:00,1488.78987426,105.155816591,538.565569545,0.0,243.2593065,302.612436532,425.003365106,328.36091679,42.4850247072,54.1574236087
 03/24  15:00:00,1497.94750622,105.93714883,534.827195824,0.0,243.2593065,302.612436532,412.412729047,310.753508393,56.6466996096,45.012521044
 03/24  16:00:00,1500.99211565,106.307405785,532.385349653,0.0,243.2593065,310.10971186,430.202641487,300.537468163,84.9700494144,44.6951239097
 03/24  17:00:00,1498.11737216,106.85317632,531.63173029,0.0,243.2593065,310.10971186,411.637680663,300.226853198,84.9700494144,26.4407780501
 03/24  18:00:00,1211.59123637,96.6720458299,520.451626576,0.0,166.938926447,199.110933808,424.328173551,313.039968731,84.9700494144,26.3181554062
