Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  19:00:00,1102.50608375,96.6720458299,411.715680303,0.0,166.938926447,191.61365848,416.3682932,342.172151051,56.6466996096,17.5494425402
 03/24  20:00:00,940.816085561,96.6720458299,378.526555095,0.0,100.150657288,124.558693486,481.691127734,398.723629778,56.6466996096,26.3207983468
 03/24  21:00:00,876.482326811,96.6720458299,353.372542168,0.0,100.150657288,124.558693486,472.86923117,412.889215999,42.4850247072,17.4949904645
 03/24  22:00:00,793.599723025,96.6720458299,337.314914651,0.0,46.0930336215,124.558693486,480.279589959,434.470264281,28.3233498048,17.485975873
 03/24  23:00:00,777.592083083,96.6720458299,322.092278818,0.0,46.0930336215,124.558693486,475.000442483,443.354604325,14.1616749024,17.4841632553
 03/24  24:00:00,735.739019058,96.6720458299,294.495498921,0.0,46.0930336215,113.312780494,475.959995749,452.808800028,5.66466996096,17.4865257605
 03/25  01:00:00,714.827597181,96.6720458299,271.840079785,0.0,46.0930336215,113.312780494,501.460059313,469.575934234,5.66466996096,26.2194551186
 03/25  02:00:00,701.135689603,96.6720458299,259.997455373,0.0,46.0930336215,113.312780494,509.458521735,486.310285391,5.66466996096,17.4835663832
 03/25  03:00:00,695.613069772,96.6720458299,254.647152804,0.0,46.0930336215,113.312780494,519.690575246,496.540201001,5.66466996096,17.4857042843
 03/25  04:00:00,715.469357845,96.6720458299,264.373741719,0.0,55.6251445156,113.312780494,502.039269156,478.88668487,5.66466996096,17.4879143252
 03/25  05:00:00,738.916696795,96.6720458299,293.013295632,0.0,55.6251445156,113.312780494,498.033895281,466.389943097,14.1616749024,17.4822772809
 03/25  06:00:00,822.706557003,96.6720458299,308.863380171,0.0,65.1572554096,176.889270242,453.476723124,407.669044175,28.3233498048,17.484329144
 03/25  07:00:00,936.558048824,97.0085120547,316.794096233,0.0,109.682768182,220.96816451,754.752142045,694.779225733,42.4850247072,17.4878916049
 03/25  08:00:00,964.640765832,97.0021973321,333.948981585,0.0,109.682768182,220.96816451,632.457725201,549.413640476,56.6466996096,26.3973851159
 03/25  09:00:00,1094.02079351,97.4879023053,355.864286047,0.0,131.945524568,266.955817592,584.654352627,506.751950086,42.4850247072,35.4173778346
 03/25  10:00:00,1180.82988713,97.7522060781,435.350616289,0.0,131.945524568,274.45309292,578.93699593,472.495495591,70.808374512,35.6331258268
 03/25  11:00:00,1257.5300083,97.9821916291,515.133199054,0.0,131.945524568,274.45309292,565.953532408,450.611195624,70.808374512,44.5339622717
 03/25  12:00:00,1228.26349552,98.3481438453,533.250228768,0.0,131.945524568,274.45309292,528.896135572,422.476070993,70.808374512,35.611690067
 03/25  13:00:00,1209.96693848,98.6483634944,531.958198448,0.0,131.945524568,266.955817592,499.622919033,407.354076654,56.6466996096,35.6221427687
 03/25  14:00:00,1194.07880885,98.7814581276,526.48513466,0.0,131.945524568,266.955817592,484.047715892,397.045343114,42.4850247072,44.5173480714
 03/25  15:00:00,1119.40971946,96.6720458299,533.699792369,0.0,109.682768182,212.545889182,398.379214795,306.114540002,56.6466996096,35.6179751837
 03/25  16:00:00,1146.11233323,96.6720458299,553.522608274,0.0,109.682768182,220.04316451,436.309484715,315.721664811,84.9700494144,35.6177704905
 03/25  17:00:00,1122.8651556,96.6720458299,575.382505339,0.0,109.682768182,220.04316451,442.853574849,322.50183534,84.9700494144,35.3816900947
 03/25  18:00:00,1088.62500204,96.6720458299,580.102115408,0.0,100.150657288,199.110933808,464.786384004,362.328426543,84.9700494144,17.4879080473
 03/25  19:00:00,1092.54631743,96.6720458299,579.898134969,0.0,100.150657288,191.61365848,446.911325604,372.782393337,56.6466996096,17.4822326572
 03/25  20:00:00,980.716105832,96.6720458299,576.815106219,0.0,55.6251445156,124.558693486,492.561497827,418.428498867,56.6466996096,17.4862993503
 03/25  21:00:00,977.932183425,96.6720458299,574.660260483,0.0,55.6251445156,124.558693486,485.486529403,425.515077053,42.4850247072,17.4864276427
 03/25  22:00:00,966.646619126,96.6720458299,573.665856499,0.0,46.0930336215,124.558693486,497.192581045,442.653308944,28.3233498048,26.2159222965
 03/25  23:00:00,966.755787816,96.6720458299,572.813718727,0.0,46.0930336215,124.558693486,479.403168814,447.757518131,14.1616749024,17.4839757803
 03/25  24:00:00,957.64328928,96.6720458299,574.693128807,0.0,46.0930336215,113.312780494,473.094864942,449.944011421,5.66466996096,17.4861835598
 03/26  01:00:00,952.407018652,96.6720458299,579.261455282,0.0,34.9616554283,113.312780494,475.749555865,452.596824496,5.66466996096,17.4880614084
 03/26  02:00:00,951.291916797,96.6720458299,579.453277133,0.0,34.9616554283,113.312780494,481.224803077,458.077914362,5.66466996096,17.482218754
 03/26  03:00:00,947.039980359,96.6720458299,576.162128252,0.0,34.9616554283,113.312780494,486.010386391,462.861485041,5.66466996096,17.4842313891
 03/26  04:00:00,956.139421754,96.6720458299,575.056181968,0.0,44.4937663224,113.312780494,478.17667313,455.025628128,5.66466996096,17.4863750416
 03/26  05:00:00,876.096002511,96.6720458299,498.083599621,0.0,44.4937663224,113.312780494,501.726311938,461.348848667,14.1616749024,26.2157883685
 03/26  06:00:00,861.374093467,96.6720458299,411.709139037,0.0,54.0258772165,176.889270242,451.808320372,406.001177916,28.3233498048,17.4837926511
 03/26  07:00:00,866.613477031,96.6720458299,420.735766132,0.0,54.0258772165,184.38654557,461.468733517,401.497773403,42.4850247072,17.4859354071
 03/26  08:00:00,963.616029825,96.6720458299,427.834965448,0.0,65.1572554096,220.04316451,467.606837369,384.590765381,56.6466996096,26.3693723781
 03/26  09:00:00,952.526561266,96.6720458299,423.806670116,0.0,65.1572554096,212.545889182,448.533010242,379.518030027,42.4850247072,26.5299555071
 03/26  10:00:00,970.498846745,96.6720458299,432.527459313,0.0,65.1572554096,220.04316451,478.98484292,372.593535886,70.808374512,35.5829325222
 03/26  11:00:00,986.875040731,96.6720458299,448.818683684,0.0,65.1572554096,220.04316451,480.937944109,365.662712342,70.808374512,44.4668572553
 03/26  12:00:00,995.567536819,96.6720458299,461.487153065,0.0,65.1572554096,220.04316451,466.442998888,360.071767447,70.808374512,35.5628569292
 03/26  13:00:00,993.766173849,96.6720458299,467.412072844,0.0,65.1572554096,212.545889182,448.813747214,356.598533256,56.6466996096,35.5685143479
 03/26  14:00:00,1003.62705453,96.6720458299,480.254691026,0.0,65.1572554096,212.545889182,430.459205573,352.399903597,42.4850247072,35.5742772684
 03/26  15:00:00,1057.28350776,96.6720458299,534.521805331,0.0,65.1572554096,212.545889182,442.48751685,350.260795641,56.6466996096,35.5800215991
 03/26  16:00:00,961.904337684,96.6720458299,462.256861953,0.0,65.1572554096,220.04316451,475.190819302,353.487169783,84.9700494144,36.7336001045
 03/26  17:00:00,890.948881878,96.6720458299,418.982904722,0.0,54.0258772165,184.38654557,495.054644236,375.857413235,84.9700494144,34.2271815866
 03/26  18:00:00,857.840587794,96.6720458299,401.051750424,0.0,44.4937663224,163.454314868,522.772838566,420.320927487,84.9700494144,17.4818616648
 03/26  19:00:00,856.196198413,96.6720458299,390.555689499,0.0,44.4937663224,155.95703954,508.302271598,434.171765183,56.6466996096,17.483806805
 03/26  20:00:00,825.147099601,96.6720458299,379.571660054,0.0,44.4937663224,124.558693486,548.810961162,474.678325864,56.6466996096,17.4859356881
 03/26  21:00:00,813.593009536,96.6720458299,367.067274467,0.0,44.4937663224,124.558693486,552.407210802,483.707315756,42.4850247072,26.214870339
 03/26  22:00:00,798.716419929,96.6720458299,356.032344327,0.0,34.9616554283,124.558693486,549.170483613,503.363770106,28.3233498048,17.4833637022
 03/26  23:00:00,791.04359074,96.6720458299,344.256379409,0.0,34.9616554283,124.558693486,543.475564024,511.8283939,14.1616749024,17.4854952216
 03/26  24:00:00,774.361707428,96.6720458299,338.272221426,0.0,34.9616554283,113.312780494,541.035078585,517.88272102,5.66466996096,17.4876876039
 03/27  01:00:00,784.514153489,96.6720458299,337.209464896,0.0,46.0930336215,113.312780494,544.709186781,521.562793772,5.66466996096,17.4817230479
 03/27  02:00:00,777.094412003,96.6720458299,331.544006788,0.0,46.0930336215,113.312780494,550.943670328,527.795479421,5.66466996096,17.4835209468
 03/27  03:00:00,766.502784628,96.6720458299,321.594885284,0.0,46.0930336215,113.312780494,558.735060491,535.584815189,5.66466996096,17.4855753403
 03/27  04:00:00,847.601163059,96.6720458299,316.528587604,0.0,100.150657288,148.969399434,542.01497619,510.135952652,5.66466996096,26.2143535776
 03/27  05:00:00,846.753516197,96.6720458299,315.543824982,0.0,100.150657288,149.894399434,1021.08791423,989.443320017,14.1616749024,17.4829193073
 03/27  06:00:00,1066.47602251,96.9479465732,309.75644208,0.0,176.471037341,302.612436532,666.12160946,620.31325978,28.3233498048,17.4849998751
 03/27  07:00:00,1185.65630648,97.253307529,317.451836646,0.0,243.2593065,310.10971186,619.848663514,550.823229583,42.4850247072,26.540409223
 03/27  08:00:00,1237.32132291,97.3822182396,325.135485002,0.0,243.2593065,310.10971186,623.720015184,522.541928231,56.6466996096,44.531387344
 03/27  09:00:00,1257.19553927,97.4801067143,314.566460233,0.0,243.2593065,302.612436532,596.314717676,509.06133754,42.4850247072,44.7683554293
 03/27  10:00:00,1261.3794325,97.5641841524,311.996843217,0.0,243.2593065,310.10971186,606.740283936,484.828493309,70.808374512,51.103416115
 03/27  11:00:00,1274.06361472,97.7602559395,321.11840791,0.0,243.2593065,310.10971186,592.234504069,464.098885398,70.808374512,57.3272441594
 03/27  12:00:00,1247.81880451,97.9912269391,336.611867101,0.0,243.2593065,310.10971186,564.205893693,448.487668978,70.808374512,44.9098502034
 03/27  13:00:00,1306.64124323,98.2392299989,363.407850799,0.0,243.2593065,302.612436532,545.890924817,434.950312669,56.6466996096,54.2939125393
 03/27  14:00:00,1313.54416646,98.6553287304,372.541827624,0.0,243.2593065,302.612436532,520.382002777,423.749162451,42.4850247072,54.1478156184
 03/27  15:00:00,1317.19937445,99.2315965912,382.13889513,0.0,243.2593065,302.612436532,496.868881501,395.21772556,56.6466996096,45.0044563314
 03/27  16:00:00,1343.0301237,99.6154518764,399.116864068,0.0,243.2593065,310.10971186,505.109082965,375.456862219,84.9700494144,44.6821713316
 03/27  17:00:00,1353.4176524,99.9622308062,405.877846487,0.0,243.2593065,310.10971186,479.411390256,368.003493035,84.9700494144,26.4378478063
 03/27  18:00:00,1081.89371555,96.6720458299,400.588792351,0.0,166.938926447,199.110933808,467.623862211,356.338292882,84.9700494144,26.3155199146
 03/27  19:00:00,1051.24556217,96.6720458299,365.306281786,0.0,166.938926447,191.61365848,455.684677403,381.486166828,56.6466996096,17.5518109654
 03/27  20:00:00,889.1192677,96.6720458299,336.13670396,0.0,100.150657288,124.558693486,516.866846736,433.902455212,56.6466996096,26.3176919139
 03/27  21:00:00,820.458289875,96.6720458299,306.229499335,0.0,100.150657288,124.558693486,505.482482414,445.504452714,42.4850247072,17.4930049927
 03/27  22:00:00,742.75044985,96.6720458299,294.27297008,0.0,46.0930336215,124.558693486,512.726620622,466.919318994,28.3233498048,17.4839518232
 03/27  23:00:00,750.195049282,96.6720458299,301.181106687,0.0,46.0930336215,124.558693486,504.783685025,473.140008453,14.1616749024,17.4820016699
 03/27  24:00:00,739.988197463,96.6720458299,304.297331005,0.0,46.0930336215,113.312780494,501.943872082,478.793123159,5.66466996096,17.4860789619
 03/28  01:00:00,740.088635497,96.6720458299,304.250528862,0.0,46.0930336215,113.312780494,507.447814544,484.297271381,5.66466996096,17.4858732024
 03/28  02:00:00,744.402986407,96.6720458299,309.202461451,0.0,46.0930336215,113.312780494,520.262408912,488.383142953,5.66466996096,26.2145959984
 03/28  03:00:00,743.453112691,96.6720458299,307.873919634,0.0,46.0930336215,113.312780494,516.035603278,492.888074555,5.66466996096,17.482858762
 03/28  04:00:00,831.12517334,96.6720458299,304.524521791,0.0,100.150657288,148.969399434,498.468372236,475.318805881,5.66466996096,17.4848963946
 03/28  05:00:00,832.256426641,96.8605295897,304.586206866,0.0,100.150657288,149.894399434,863.601045354,831.952518307,14.1616749024,17.4868521446
 03/28  06:00:00,1062.81690316,97.5693554916,309.330617573,0.0,176.471037341,302.612436532,594.874885776,549.068347707,28.3233498048,17.4831882638
 03/28  07:00:00,1194.56084362,98.2657359223,330.288744527,0.0,243.2593065,310.10971186,568.186840657,490.316344969,42.4850247072,35.3854709803
 03/28  08:00:00,1259.37963874,98.9233777986,355.346134686,0.0,243.2593065,310.10971186,547.877411131,455.60614306,56.6466996096,35.6245684617
 03/28  09:00:00,1323.15893293,99.5405715237,401.848470805,0.0,243.2593065,302.612436532,521.169166111,433.919161348,42.4850247072,44.7649800553
 03/28  10:00:00,1390.58690527,100.236171709,476.663001042,0.0,243.2593065,310.10971186,529.085352785,404.127737125,70.808374512,54.1492411479
 03/28  11:00:00,1442.42321986,100.823013113,532.14768789,0.0,243.2593065,310.10971186,507.651727508,382.556812621,70.808374512,54.2865403747
 03/28  12:00:00,1415.67323702,101.388880736,547.771089006,0.0,243.2593065,310.10971186,482.731279131,367.007624798,70.808374512,44.915279821
 03/28  13:00:00,1455.52743256,101.969985128,556.558787709,0.0,243.2593065,302.612436532,466.122983769,355.198333015,56.6466996096,54.2779511444
 03/28  14:00:00,1446.96410432,102.528835877,546.469086005,0.0,243.2593065,302.612436532,439.500642716,342.872384969,42.4850247072,54.1432330395
 03/28  15:00:00,1444.14593672,102.862990836,539.949617484,0.0,243.2593065,302.612436532,431.465262894,329.819201584,56.6466996096,44.9993616999
 03/28  16:00:00,1451.83215534,103.085858592,540.223752954,0.0,243.2593065,310.10971186,461.789617461,332.147860991,84.9700494144,44.6717070552
 03/28  17:00:00,1470.05830777,103.484602603,557.182267714,0.0,243.2593065,310.10971186,450.4885994,339.082292644,84.9700494144,26.4362573423
 03/28  18:00:00,1201.05162846,96.6720458299,563.252740284,0.0,166.938926447,199.110933808,457.650594364,346.362693193,84.9700494144,26.3178517559
 03/28  19:00:00,1195.08796321,96.6720458299,558.737887458,0.0,166.938926447,191.61365848,433.716801074,359.520154671,56.6466996096,17.5499467938
 03/28  20:00:00,1035.56600515,96.6720458299,537.339327497,0.0,100.150657288,124.558693486,488.232677622,405.271584687,56.6466996096,26.314393326
 03/28  21:00:00,920.772201484,96.6720458299,463.834629898,0.0,100.150657288,124.558693486,474.805745383,414.829091946,42.4850247072,17.4916287307
 03/28  22:00:00,834.171337382,96.6720458299,444.744500269,0.0,46.0930336215,124.558693486,481.129298045,435.323550128,28.3233498048,17.4823981113
 03/28  23:00:00,843.323940934,96.6720458299,452.648754619,0.0,46.0930336215,124.558693486,474.028057738,442.381955805,14.1616749024,17.48442703
 03/28  24:00:00,827.28938791,96.6720458299,448.353004075,0.0,46.0930336215,113.312780494,479.163737734,447.282320348,5.66466996096,26.2167474248
 03/29  01:00:00,824.770205942,96.6720458299,445.223259907,0.0,46.0930336215,113.312780494,474.990044468,451.84404528,5.66466996096,17.481329227
 03/29  02:00:00,827.096599213,96.6720458299,445.438155168,0.0,46.0930336215,113.312780494,478.766119733,455.618300694,5.66466996096,17.4831490786
 03/29  03:00:00,828.42151292,96.6720458299,445.383273897,0.0,46.0930336215,113.312780494,482.053459765,458.903665179,5.66466996096,17.4851246248
 03/29  04:00:00,918.880351373,96.6720458299,445.33900885,0.0,100.150657288,148.969399434,464.457894254,441.309961895,5.66466996096,17.483262398
 03/29  05:00:00,921.855292324,97.0942972425,445.231519469,0.0,100.150657288,149.894399434,741.531176341,709.885271909,14.1616749024,17.4842295289
 03/29  06:00:00,1145.4964814,98.3840951987,445.363749674,0.0,176.471037341,302.612436532,530.206387049,484.397825047,28.3233498048,17.4852121969
 03/29  07:00:00,1256.31712051,100.060621151,446.855403869,0.0,243.2593065,310.10971186,518.173901436,440.300149102,42.4850247072,35.3887276265
 03/29  08:00:00,1298.93976911,100.73035701,447.666671411,0.0,243.2593065,310.10971186,512.382007926,420.107839375,56.6466996096,35.6274689418
 03/29  09:00:00,1332.97918777,101.206607243,447.965258543,0.0,243.2593065,302.612436532,498.945925287,411.695599832,42.4850247072,44.7653007475
 03/29  10:00:00,1347.75558959,101.640066549,454.795102333,0.0,243.2593065,310.10971186,520.437533298,395.489866416,70.808374512,54.1392923701
 03/29  11:00:00,1361.00955359,102.044586365,466.436884778,0.0,243.2593065,310.10971186,508.795890054,383.69974273,70.808374512,54.2877728125
 03/29  12:00:00,1342.78945237,102.394456213,489.627429435,0.0,243.2593065,310.10971186,492.184520739,376.469596854,70.808374512,44.9065493734
 03/29  13:00:00,1360.58459867,102.701486123,473.879736616,0.0,243.2593065,302.612436532,481.150557335,370.225567639,56.6466996096,54.2782900864
 03/29  14:00:00,1357.79760648,102.975314918,470.874362712,0.0,243.2593065,302.612436532,462.668177397,366.050396516,42.4850247072,54.1327561734
 03/29  15:00:00,1360.85973472,103.227349896,473.714009939,0.0,243.2593065,302.612436532,464.913633906,363.267299632,56.6466996096,44.9996346647
 03/29  16:00:00,1388.93649819,103.559052524,494.621428107,0.0,243.2593065,310.10971186,491.381301033,361.735990303,84.9700494144,44.6752613149
 03/29  17:00:00,1400.84018737,103.88302071,506.000867079,0.0,243.2593065,310.10971186,474.216743251,362.813254908,84.9700494144,26.4334389285
 03/29  18:00:00,1088.17289227,96.6720458299,466.381610899,0.0,166.938926447,199.110933808,477.372308368,366.088993707,84.9700494144,26.3132652465
 03/29  19:00:00,1085.02813977,96.6720458299,462.509403979,0.0,166.938926447,191.61365848,448.726135951,374.530721575,56.6466996096,17.5487147663
 03/29  20:00:00,951.509137615,96.6720458299,455.230148054,0.0,100.150657288,124.558693486,499.539470665,416.577727473,56.6466996096,26.315043582
 03/29  21:00:00,893.804853536,96.6720458299,435.905229786,0.0,100.150657288,124.558693486,486.408355738,426.435187005,42.4850247072,17.4881440256
 03/29  22:00:00,815.770585812,96.6720458299,418.706225293,0.0,46.0930336215,124.558693486,492.300852991,446.494644021,28.3233498048,17.4828591651
 03/29  23:00:00,804.003461503,96.6720458299,405.03071224,0.0,46.0930336215,124.558693486,485.430371155,453.783835819,14.1616749024,17.4848604339
 03/29  24:00:00,784.268984278,96.6720458299,398.073395223,0.0,46.0930336215,113.312780494,490.867430562,458.989373089,5.66466996096,26.2133875114
 03/30  01:00:00,791.926873849,96.6720458299,403.441369569,0.0,46.0930336215,113.312780494,485.710273578,462.563999486,5.66466996096,17.4816041317
 03/30  02:00:00,791.327298401,96.6720458299,401.11724372,0.0,46.0930336215,113.312780494,489.83085967,466.682788013,5.66466996096,17.4834016963
 03/30  03:00:00,774.626889873,96.6720458299,377.526433952,0.0,46.0930336215,113.312780494,497.073466529,473.923468466,5.66466996096,17.4853281021
 03/30  04:00:00,849.361011682,96.6720458299,339.626412885,0.0,100.150657288,148.969399434,482.61866224,459.474457779,5.66466996096,17.4795345006
 03/30  05:00:00,841.960467727,97.1773746678,314.49346461,0.0,100.150657288,149.894399434,771.842849565,740.198188961,14.1616749024,17.4829857012
 03/30  06:00:00,1053.07105326,98.6982219836,301.076143235,0.0,176.471037341,302.612436532,558.485822406,512.67909879,28.3233498048,17.4833738107
 03/30  07:00:00,1159.74027021,100.441667139,300.953682569,0.0,243.2593065,310.10971186,544.354209439,466.481283544,42.4850247072,35.3879011877
 03/30  08:00:00,1203.3343314,101.099681855,303.754194156,0.0,243.2593065,310.10971186,537.541873602,445.269141099,56.6466996096,35.626032894
 03/30  09:00:00,1233.95443978,101.584418163,303.311225391,0.0,243.2593065,302.612436532,521.350140143,434.1079696,42.4850247072,44.7571458356
 03/30  10:00:00,1246.8060753,102.010041851,308.168650077,0.0,243.2593065,310.10971186,540.054253495,415.113514991,70.808374512,54.1323639914
 03/30  11:00:00,1262.90450411,102.397025387,318.248856281,0.0,243.2593065,310.10971186,525.739152366,400.647932443,70.808374512,54.282845411
 03/30  12:00:00,1249.0171719,102.769219516,340.335062187,0.0,243.2593065,310.10971186,503.010910053,387.299787475,70.808374512,44.9027480661
 03/30  13:00:00,1305.14176041,103.116780475,366.704347213,0.0,243.2593065,302.612436532,488.046891168,377.127594826,56.6466996096,54.2725967322
 03/30  14:00:00,1324.21891872,103.39581713,391.239712584,0.0,243.2593065,302.612436532,466.830792912,370.218522396,42.4850247072,54.1272458084
 03/30  15:00:00,1337.82568485,103.639363325,403.702710283,0.0,243.2593065,302.612436532,465.676670785,364.035492845,56.6466996096,44.9944783307
 03/30  16:00:00,1360.64074452,103.819638563,412.446840556,0.0,243.2593065,310.10971186,492.216295805,362.575575296,84.9700494144,44.6706710942
 03/30  17:00:00,1369.79492766,103.950988887,417.731236996,0.0,243.2593065,310.10971186,477.691933194,366.287153388,84.9700494144,26.4347303909
 03/30  18:00:00,1091.74677144,96.6720458299,412.864608668,0.0,166.938926447,199.110933808,479.315039396,368.035339838,84.9700494144,26.3096501439
 03/30  19:00:00,1080.40281826,96.6720458299,402.347843345,0.0,166.938926447,191.61365848,453.567476638,379.371839616,56.6466996096,17.5489374124
 03/30  20:00:00,942.850662076,96.6720458299,391.293402315,0.0,100.150657288,124.558693486,507.017178903,424.057774301,56.6466996096,26.3127049925
 03/30  21:00:00,901.341797703,96.6720458299,386.486532836,0.0,100.150657288,124.558693486,492.315844994,432.340227857,42.4850247072,17.4905924298
 03/30  22:00:00,830.668610461,96.6720458299,378.985907871,0.0,46.0930336215,124.558693486,498.550130693,452.74548055,28.3233498048,17.4813003379
 03/30  23:00:00,826.590304548,96.6720458299,373.588139288,0.0,46.0930336215,124.558693486,491.685288541,460.040389731,14.1616749024,17.4832239075
 03/30  24:00:00,805.870434524,96.6720458299,365.940632008,0.0,46.0930336215,113.312780494,496.190204713,465.443862925,5.66466996096,25.0816718271
 03/31  01:00:00,788.78152941,96.6720458299,348.574315886,0.0,46.0930336215,113.312780494,496.727965517,472.450618486,5.66466996096,18.6126770702
 03/31  02:00:00,781.915328545,96.6720458299,338.847798162,0.0,46.0930336215,113.312780494,500.984385903,477.838124989,5.66466996096,17.4815909526
 03/31  03:00:00,776.896662419,96.6720458299,332.072021704,0.0,46.0930336215,113.312780494,506.657794098,483.509672545,5.66466996096,17.4834515922
 03/31  04:00:00,854.636786997,96.6720458299,321.450757663,0.0,100.150657288,148.969399434,488.909784456,465.759766121,5.66466996096,17.4853483735
 03/31  05:00:00,849.957925333,97.2156424497,316.467660883,0.0,100.150657288,149.894399434,795.639854254,763.995227316,14.1616749024,17.4829520358
 03/31  06:00:00,1071.82078092,98.8604511439,310.486450373,0.0,176.471037341,302.612436532,567.915168697,522.108561634,28.3233498048,17.4832572588
 03/31  07:00:00,1166.93023645,100.617735548,300.036749847,0.0,243.2593065,310.10971186,553.164954257,475.297001324,42.4850247072,35.3829282251
 03/31  08:00:00,1219.95398232,101.328427138,312.084000683,0.0,243.2593065,310.10971186,541.542582377,449.275621237,56.6466996096,35.6202615304
 03/31  09:00:00,1293.92457337,101.991640697,352.420294687,0.0,243.2593065,302.612436532,511.042653803,423.800455653,42.4850247072,44.7571734428
 03/31  10:00:00,1336.43810151,102.611552163,382.476451265,0.0,243.2593065,310.10971186,518.153881555,393.214715495,70.808374512,54.1307915483
 03/31  11:00:00,1352.60074,103.067070485,397.326145876,0.0,243.2593065,310.10971186,500.202348744,375.122329877,70.808374512,54.2716443542
 03/31  12:00:00,1330.3211575,103.414678061,417.326198483,0.0,243.2593065,310.10971186,480.403449013,364.691368985,70.808374512,44.9037055161
 03/31  13:00:00,1380.17646466,103.703723236,434.271581478,0.0,243.2593065,302.612436532,470.481024906,359.573429284,56.6466996096,54.2608960124
 03/31  14:00:00,1398.31539836,104.093927321,448.106544417,0.0,243.2593065,302.612436532,445.961399967,349.345251442,42.4850247072,54.1311238176
 03/31  15:00:00,1401.50173104,104.216135581,448.082531309,0.0,243.2593065,302.612436532,442.146733171,340.515153701,56.6466996096,44.9848798604
 03/31  16:00:00,1414.67386898,104.23923293,456.504379703,0.0,243.2593065,310.10971186,475.114405808,345.47454417,84.9700494144,44.6698122234
 03/31  17:00:00,1412.85526071,104.436620689,453.462339032,0.0,243.2593065,310.10971186,461.813821961,350.409029871,84.9700494144,26.4347426752
 03/31  18:00:00,1128.30231192,96.6720458299,439.391008702,0.0,166.938926447,199.110933808,467.166678478,355.884217633,84.9700494144,26.3124114308
 03/31  19:00:00,1096.01822601,96.6720458299,409.260254236,0.0,166.938926447,191.61365848,445.087692776,370.895529948,56.6466996096,17.5454632178
 03/31  20:00:00,938.897034865,96.6720458299,376.517826186,0.0,100.150657288,124.558693486,501.514182252,418.553300689,56.6466996096,26.3141819529
 03/31  21:00:00,873.973266119,96.6720458299,346.585973796,0.0,100.150657288,124.558693486,490.316774376,430.340917927,42.4850247072,17.4908317419
 03/31  22:00:00,783.866730102,96.6720458299,322.477499926,0.0,46.0930336215,124.558693486,498.690167279,452.883602569,28.3233498048,17.4832149057
 03/31  23:00:00,763.831093465,96.6720458299,305.468081105,0.0,46.0930336215,124.558693486,494.141446231,462.500224379,14.1616749024,17.4795469499
 03/31  24:00:00,731.585082422,96.6720458299,288.379992487,0.0,46.0930336215,113.312780494,493.361316256,470.213264834,5.66466996096,17.4833814613
 04/01  01:00:00,706.734417068,96.6720458299,271.232916749,0.0,46.0930336215,113.312780494,508.770731843,485.623109873,5.66466996096,17.4829520086
 04/01  02:00:00,688.228390388,96.6720458299,254.519589516,0.0,46.0930336215,113.312780494,540.524854609,508.64643,5.66466996096,26.2137546475
 04/01  03:00:00,679.46717806,96.6720458299,239.19946921,0.0,46.0930336215,113.312780494,554.789328022,531.645167693,5.66466996096,17.479490368
 04/01  04:00:00,678.539306063,96.6720458299,222.570978386,0.0,55.6251445156,113.312780494,571.186830819,548.040890818,5.66466996096,17.4812700397
 04/01  05:00:00,676.645940728,96.6720458299,219.557364506,0.0,55.6251445156,113.312780494,586.130975639,554.48619399,14.1616749024,17.4831067464
 04/01  06:00:00,745.354551006,96.6720458299,220.838327778,0.0,65.1572554096,176.889270242,537.201567115,491.396045092,28.3233498048,17.4821722183
 04/01  07:00:00,847.075356747,97.0104397745,219.652514702,0.0,109.682768182,220.96816451,834.596959423,774.629435756,42.4850247072,17.4824989604
 04/01  08:00:00,854.844263175,97.0043625927,219.107712251,0.0,109.682768182,220.96816451,698.822147143,615.786885549,56.6466996096,26.3885619841
 04/01  09:00:00,962.26819776,97.4000782321,218.946454907,0.0,131.945524568,266.955817592,655.432999437,577.553251598,42.4850247072,35.394723132
 04/01  10:00:00,973.42152921,97.4396567125,224.545643947,0.0,131.945524568,274.45309292,661.236598011,554.82249165,70.808374512,35.6057318483
 04/01  11:00:00,981.232703589,97.5134442337,233.469480773,0.0,131.945524568,274.45309292,643.825814893,537.402347486,70.808374512,35.6150928958
 04/01  12:00:00,956.08818082,97.5729760804,243.094377093,0.0,131.945524568,274.45309292,638.411451894,523.090199838,70.808374512,44.5128775434
 04/01  13:00:00,958.109163664,97.6237076896,253.046000698,0.0,131.945524568,266.955817592,610.82391806,518.587194248,56.6466996096,35.5900242025
 04/01  14:00:00,967.806870013,97.6802061127,263.4731256,0.0,131.945524568,266.955817592,593.691174035,515.609682497,42.4850247072,35.5964668312
 04/01  15:00:00,892.866341361,96.6720458299,268.338308092,0.0,109.682768182,212.545889182,472.124142271,379.869566011,56.6466996096,35.6078766496
 04/01  16:00:00,900.159841115,96.6720458299,269.370715965,0.0,109.682768182,220.04316451,516.557085109,387.082867226,84.9700494144,44.5041684687
 04/01  17:00:00,864.534313337,96.6720458299,276.051422858,0.0,109.682768182,220.04316451,497.642026068,386.135412884,84.9700494144,26.5365637699
 04/01  18:00:00,827.037467508,96.6720458299,274.850465941,0.0,100.150657288,199.110933808,520.311805315,417.861586213,84.9700494144,17.4801696872
 04/01  19:00:00,823.260083655,96.6720458299,271.108580215,0.0,100.150657288,191.61365848,508.797583299,434.668906809,56.6466996096,17.4819768803
 04/01  20:00:00,721.73315209,96.6720458299,271.197049636,0.0,55.6251445156,124.558693486,564.093686332,489.963054328,56.6466996096,17.4839323943
 04/01  21:00:00,716.387295017,96.6720458299,265.284107169,0.0,55.6251445156,124.558693486,576.260409176,507.563981591,42.4850247072,26.2114028779
 04/01  22:00:00,706.059190164,96.6720458299,261.312252111,0.0,46.0930336215,124.558693486,576.946988584,531.143097516,28.3233498048,17.4805412634
 04/01  23:00:00,707.81276411,96.6720458299,260.858538204,0.0,46.0930336215,124.558693486,569.265840525,537.621796399,14.1616749024,17.4823692241
 04/01  24:00:00,694.581994877,96.6720458299,260.503823095,0.0,46.0930336215,113.312780494,565.995270961,542.846362659,5.66466996096,17.4842383406
 04/02  01:00:00,683.106756302,96.6720458299,260.171449754,0.0,34.9616554283,113.312780494,573.940337371,550.797580305,5.66466996096,17.4780871055
 04/02  02:00:00,677.761325412,96.6720458299,255.057715675,0.0,34.9616554283,113.312780494,588.33438142,565.190212845,5.66466996096,17.4794986138
 04/02  03:00:00,677.128835368,96.6720458299,256.315806112,0.0,34.9616554283,113.312780494,591.859756276,568.713878892,5.66466996096,17.4812074233
 04/02  04:00:00,677.811559978,96.6720458299,253.63017208,0.0,44.4937663224,113.312780494,588.746735262,565.599083388,5.66466996096,17.4829819127
 04/02  05:00:00,675.453376969,96.6720458299,250.487345797,0.0,44.4937663224,113.312780494,613.222613958,572.850827351,14.1616749024,26.2101117042
 04/02  06:00:00,743.867145856,96.6720458299,250.255588813,0.0,54.0258772165,176.889270242,555.426372021,509.623432087,28.3233498048,17.4795901297
 04/02  07:00:00,745.282120651,96.6720458299,255.154446366,0.0,54.0258772165,184.38654557,553.152092919,493.185716792,42.4850247072,17.4813514193
 04/02  08:00:00,828.516439178,96.6720458299,258.563419258,0.0,65.1572554096,220.04316451,558.109141857,475.102305165,56.6466996096,26.3601370819
 04/02  09:00:00,828.803503176,96.6720458299,259.817668195,0.0,65.1572554096,212.545889182,544.978137722,475.972068634,42.4850247072,26.5210443807
 04/02  10:00:00,843.766112107,96.6720458299,260.912137872,0.0,65.1572554096,220.04316451,580.417326301,474.046456129,70.808374512,35.5624956605
 04/02  11:00:00,848.982092099,96.6720458299,266.875866707,0.0,65.1572554096,220.04316451,567.123148357,460.747774242,70.808374512,35.5669996022
 04/02  12:00:00,856.666808564,96.6720458299,277.1353586,0.0,65.1572554096,220.04316451,556.970923869,450.140574469,70.808374512,36.0219748877
 04/02  13:00:00,851.901179964,96.6720458299,281.799537022,0.0,65.1572554096,212.545889182,543.466184791,442.830935297,56.6466996096,43.988549885
 04/02  14:00:00,844.173273915,96.6720458299,276.323860568,0.0,65.1572554096,212.545889182,524.711168602,446.678297861,42.4850247072,35.547846033
 04/02  15:00:00,839.958523309,96.6720458299,272.594507419,0.0,65.1572554096,212.545889182,543.120754953,450.922051413,56.6466996096,35.5520039298
 04/02  16:00:00,812.045389137,96.6720458299,266.622388737,0.0,65.1572554096,220.04316451,578.157168142,457.630941221,84.9700494144,35.5561775064
 04/02  17:00:00,761.901522517,96.6720458299,257.750913298,0.0,54.0258772165,184.38654557,595.878249535,484.39440164,84.9700494144,26.5137984809
 04/02  18:00:00,727.844666931,96.6720458299,248.08827464,0.0,44.4937663224,163.454314868,647.665307165,536.484725209,84.9700494144,26.2105325421
 04/02  19:00:00,710.497102536,96.6720458299,226.989340298,0.0,44.4937663224,155.95703954,656.902817914,582.776172915,56.6466996096,17.4799453898
 04/02  20:00:00,673.41784813,96.6720458299,209.20652079,0.0,44.4937663224,124.558693486,728.470871159,654.34244709,56.6466996096,17.4817244598
 04/02  21:00:00,669.267648046,96.6720458299,203.606652904,0.0,44.4937663224,124.558693486,726.058981349,666.090442216,42.4850247072,17.4835144259
 04/02  22:00:00,656.379694913,96.6720458299,197.344067566,0.0,34.9616554283,124.558693486,736.372526697,690.570635147,28.3233498048,17.4785417454
 04/02  23:00:00,649.055474085,96.6720458299,186.964861229,0.0,34.9616554283,124.558693486,746.991848693,715.350931926,14.1616749024,17.4792418648
 04/02  24:00:00,631.908192407,96.6720458299,181.871825721,0.0,34.9616554283,113.312780494,753.084865793,729.939203042,5.66466996096,17.4809927902
 04/03  01:00:00,637.138186847,96.6720458299,174.748890829,0.0,46.0930336215,113.312780494,767.609425259,744.462265755,5.66466996096,17.4824895428
 04/03  02:00:00,632.931981615,96.6720458299,169.999454997,0.0,46.0930336215,113.312780494,784.679364767,752.806099652,5.66466996096,26.2085951542
 04/03  03:00:00,628.118046776,96.6720458299,164.170826722,0.0,46.0930336215,113.312780494,788.981241865,765.837843444,5.66466996096,17.4787284599
 04/03  04:00:00,707.651474235,96.6720458299,154.026337329,0.0,100.150657288,148.969399434,778.021347221,754.876236612,5.66466996096,17.4804406472
 04/03  05:00:00,701.549380891,96.6720458299,144.372677757,0.0,100.150657288,149.894399434,1270.41039657,1238.76654524,14.1616749024,17.4821764214
 04/03  06:00:00,923.576214394,96.9619175916,140.298399841,0.0,176.471037341,302.612436532,862.665799981,816.86176602,28.3233498048,17.480684157
 04/03  07:00:00,1039.81923646,97.2690479133,144.651241786,0.0,243.2593065,310.10971186,803.468079267,725.613195443,42.4850247072,35.3698591168
 04/03  08:00:00,1091.49938957,97.3978575162,158.215463908,0.0,243.2593065,310.10971186,763.057222127,670.805906273,56.6466996096,35.6046162449
 04/03  09:00:00,1141.70912196,97.4950572692,177.252966047,0.0,243.2593065,302.612436532,707.951963749,620.721633425,42.4850247072,44.7453056171
 04/03  10:00:00,1171.26931853,97.5785296951,199.99025622,0.0,243.2593065,310.10971186,686.741914506,570.841763797,70.808374512,45.0917761968
 04/03  11:00:00,1177.87610915,97.6533681162,202.909379373,0.0,243.2593065,310.10971186,682.582536538,557.511263582,70.808374512,54.2628984446
 04/03  12:00:00,1139.82647536,97.7221104881,205.272762809,0.0,243.2593065,310.10971186,670.225997485,545.544714303,70.808374512,53.8729086698
 04/03  13:00:00,1188.44825622,97.7866588256,220.894961308,0.0,243.2593065,302.612436532,625.879391556,514.983590805,56.6466996096,54.249101142
 04/03  14:00:00,1197.43515296,98.014400896,229.781775337,0.0,243.2593065,302.612436532,581.109346585,493.531346535,42.4850247072,45.0929753433
 04/03  15:00:00,1192.58319135,98.3685733538,225.216252516,0.0,243.2593065,302.612436532,597.439288868,486.815331194,56.6466996096,53.9772580646
 04/03  16:00:00,1196.07035405,98.6976386621,222.009768212,0.0,243.2593065,310.10971186,597.902199699,477.202622532,84.9700494144,35.7295277523
 04/03  17:00:00,1198.40021342,99.0071261384,222.227031415,0.0,243.2593065,310.10971186,592.181651468,471.980611455,84.9700494144,35.2309905983
 04/03  18:00:00,926.468398384,96.6720458299,216.975657561,0.0,166.938926447,199.110933808,571.196201846,468.679412913,84.9700494144,17.5467395194
 04/03  19:00:00,922.90818757,96.6720458299,213.404214396,0.0,166.938926447,191.61365848,574.576289176,491.622989842,56.6466996096,26.3065997241
 04/03  20:00:00,787.95561863,96.6720458299,206.653000422,0.0,100.150657288,124.558693486,627.779381892,553.588938301,56.6466996096,17.5437439813
 04/03  21:00:00,741.349101811,96.6720458299,197.458543383,0.0,100.150657288,124.558693486,641.066273665,581.093635205,42.4850247072,17.4876137521
 04/03  22:00:00,642.895012132,96.6720458299,164.521665011,0.0,46.0930336215,124.558693486,723.045817657,677.240167234,28.3233498048,17.4823006181
 04/03  23:00:00,615.596552153,96.6720458299,137.783458522,0.0,46.0930336215,124.558693486,779.389777722,739.019065893,14.1616749024,26.2090369265
 04/03  24:00:00,601.147318022,96.6720458299,137.746673991,0.0,46.0930336215,113.312780494,751.664657902,728.521161774,5.66466996096,17.4788261673
 04/04  01:00:00,597.590285536,96.6720458299,133.668819965,0.0,46.0930336215,113.312780494,758.115070322,734.970282351,5.66466996096,17.48011801
 04/04  02:00:00,577.942002919,96.6720458299,111.579872025,0.0,46.0930336215,113.312780494,815.944646288,792.798338329,5.66466996096,17.481637998
 04/04  03:00:00,566.927001203,96.6720458299,99.6953496936,0.0,46.0930336215,113.312780494,837.5385045,814.392926955,5.66466996096,17.4809075836
 04/04  04:00:00,658.016355218,96.6720458299,98.5578672456,0.0,100.150657288,148.969399434,802.934656643,779.792796023,5.66466996096,17.477190659
 04/04  05:00:00,641.375150492,96.8746436661,78.2467087652,0.0,100.150657288,149.894399434,1156.42535271,1124.78247196,14.1616749024,17.4812058479
 04/04  06:00:00,864.011701336,97.5841608444,78.3737842495,0.0,176.471037341,302.612436532,854.286384868,808.482478066,28.3233498048,17.4805569974
 04/04  07:00:00,997.569359375,97.8603942735,108.709897431,0.0,243.2593065,310.10971186,753.718442181,675.856149344,42.4850247072,35.3772681296
 04/04  08:00:00,1083.49439591,98.4361866269,160.272229258,0.0,243.2593065,310.10971186,635.997986547,543.739358696,56.6466996096,35.6119282411
 04/04  09:00:00,1157.6636635,98.9201507871,198.121753194,0.0,243.2593065,302.612436532,576.243421326,489.014752869,42.4850247072,44.7436437503
 04/04  10:00:00,1189.31517562,99.2957197796,216.891457535,0.0,243.2593065,310.10971186,581.607260591,456.684891996,70.808374512,54.1139940834
 04/04  11:00:00,1220.9073746,99.5807655195,246.845730688,0.0,243.2593065,310.10971186,556.532792068,431.477018439,70.808374512,54.2473991174
 04/04  12:00:00,1203.29558458,99.8933285486,271.80034652,0.0,243.2593065,310.10971186,531.137439356,415.444296995,70.808374512,44.884767849
 04/04  13:00:00,1247.98294021,100.36406925,280.715045383,0.0,243.2593065,302.612436532,518.59891323,407.69675999,56.6466996096,54.2554536304
 04/04  14:00:00,1267.94618143,100.808121515,299.826949583,0.0,243.2593065,302.612436532,493.334225782,396.741429308,42.4850247072,54.1077717669
 04/04  15:00:00,1294.08431653,101.140142959,324.22028602,0.0,243.2593065,302.612436532,473.76219754,372.145437581,56.6466996096,44.97006035
 04/04  16:00:00,1315.0156548,101.377288277,335.201869643,0.0,243.2593065,310.10971186,484.949472886,355.317188514,84.9700494144,44.6622349576
 04/04  17:00:00,1317.19119669,101.644583286,337.418585672,0.0,243.2593065,310.10971186,459.683442703,348.284841696,84.9700494144,26.4285515928
 04/04  18:00:00,1033.96901899,96.6720458299,326.87403866,0.0,166.938926447,199.110933808,452.786285929,350.271745819,84.9700494144,17.5444906963
 04/04  19:00:00,980.62673968,96.6720458299,284.406181064,0.0,166.938926447,191.61365848,464.544965788,381.592920946,56.6466996096,26.3053452321
 04/04  20:00:00,816.254256528,96.6720458299,248.638678952,0.0,100.150657288,124.558693486,535.556987122,461.364458665,56.6466996096,17.5458288478
 04/04  21:00:00,766.280494454,96.6720458299,237.882091103,0.0,100.150657288,124.558693486,552.090739789,483.383846664,42.4850247072,26.2218684179
 04/04  22:00:00,697.943975836,96.6720458299,235.274854178,0.0,46.0930336215,124.558693486,551.317325457,505.516379579,28.3233498048,17.4775960733
 04/04  23:00:00,700.477422531,96.6720458299,238.657742067,0.0,46.0930336215,124.558693486,538.392093217,506.751215449,14.1616749024,17.4792028661
 04/04  24:00:00,689.041526083,96.6720458299,241.036090551,0.0,46.0930336215,113.312780494,533.164863618,510.019307441,5.66466996096,17.4808862164
 04/05  01:00:00,688.836671045,96.6720458299,240.823099974,0.0,46.0930336215,113.312780494,540.531094691,517.384284187,5.66466996096,17.4821405424
 04/05  02:00:00,688.790186578,96.6720458299,240.749801137,0.0,46.0930336215,113.312780494,548.118168439,524.977377132,5.66466996096,17.476121346
 04/05  03:00:00,691.334025569,96.6720458299,240.971484978,0.0,46.0930336215,113.312780494,555.883295302,532.741233022,5.66466996096,17.4773923187
 04/05  04:00:00,780.900933662,96.6720458299,241.042757565,0.0,100.150657288,148.969399434,538.696039067,515.552412703,5.66466996096,17.4789564028
 04/05  05:00:00,772.369479795,97.1165232868,230.169505689,0.0,100.150657288,149.894399434,872.78104706,841.13746457,14.1616749024,17.4819075882
 04/05  06:00:00,988.175084854,97.9188956808,222.315327055,0.0,176.471037341,302.612436532,630.521395482,575.98790106,28.3233498048,26.2101446173
 04/05  07:00:00,1118.56587129,99.3893061051,238.467481711,0.0,243.2593065,310.10971186,566.565328073,497.5418063,42.4850247072,26.5384970655
 04/05  08:00:00,1190.02374183,100.030392111,266.912584718,0.0,243.2593065,310.10971186,552.218468662,459.957652026,56.6466996096,35.6141170269
 04/05  09:00:00,1254.6463827,100.485854267,296.507801957,0.0,243.2593065,302.612436532,528.828644676,441.607730838,42.4850247072,44.7358891304
 04/05  10:00:00,1298.15136184,101.091721466,328.081542299,0.0,243.2593065,310.10971186,540.001218246,415.087314579,70.808374512,54.105529155
 04/05  11:00:00,1330.90949327,101.620815082,355.065818575,0.0,243.2593065,310.10971186,519.735220967,394.679615704,70.808374512,54.2472307518
 04/05  12:00:00,1329.6139857,102.128724354,396.655223227,0.0,243.2593065,310.10971186,494.366790367,378.673579287,70.808374512,44.8848365677
 04/05  13:00:00,1391.17756216,102.611507701,423.531715219,0.0,243.2593065,302.612436532,478.557574812,367.674097976,56.6466996096,54.2367772267
 04/05  14:00:00,1402.13611221,103.032722979,434.212431946,0.0,243.2593065,302.612436532,454.322629503,357.731363671,42.4850247072,54.1062411251
 04/05  15:00:00,1414.00101187,103.415983066,447.404461537,0.0,243.2593065,302.612436532,439.698176975,338.082507924,56.6466996096,44.9689694414
 04/05  16:00:00,1421.99854944,103.697624095,447.378265577,0.0,243.2593065,310.10971186,457.243548706,327.618315873,84.9700494144,44.6551834187
 04/05  17:00:00,1403.23778533,104.331951835,425.657392435,0.0,243.2593065,310.10971186,436.918090854,325.51932073,84.9700494144,26.42872071
 04/05  18:00:00,1097.44556762,96.6720458299,386.525186596,0.0,166.938926447,199.110933808,438.618956878,336.104258088,84.9700494144,17.5446493757
 04/05  19:00:00,1032.00254178,96.6720458299,325.269014197,0.0,166.938926447,191.61365848,448.316681205,365.364488348,56.6466996096,26.305493247
 04/05  20:00:00,836.485476513,96.6720458299,265.62061629,0.0,100.150657288,124.558693486,513.265477717,439.076008999,56.6466996096,17.5427691083
 04/05  21:00:00,755.227629501,96.6720458299,224.190973835,0.0,100.150657288,124.558693486,566.530556719,497.823769493,42.4850247072,26.221762518
 04/05  22:00:00,678.796539317,96.6720458299,214.538488617,0.0,46.0930336215,124.558693486,573.004755807,527.20379413,28.3233498048,17.4776118723
 04/05  23:00:00,675.039666505,96.6720458299,209.150764533,0.0,46.0930336215,124.558693486,572.192076716,540.55120828,14.1616749024,17.479193534
 04/05  24:00:00,645.136288662,96.6720458299,191.909956342,0.0,46.0930336215,113.312780494,601.432823023,578.28733017,5.66466996096,17.480822892
 04/06  01:00:00,636.984080491,96.6720458299,182.810089181,0.0,46.0930336215,113.312780494,619.634153721,596.487473919,5.66466996096,17.4820098409
 04/06  02:00:00,626.300374868,96.6720458299,170.025435343,0.0,46.0930336215,113.312780494,650.529542849,627.389109673,5.66466996096,17.4757632146
 04/06  03:00:00,621.725495357,96.6720458299,166.481678449,0.0,46.0930336215,113.312780494,656.830653839,633.688839159,5.66466996096,17.4771447194
 04/06  04:00:00,696.53055138,96.6720458299,151.81243682,0.0,100.150657288,148.969399434,669.227618078,646.084288609,5.66466996096,17.4786595076
 04/06  05:00:00,718.48410864,97.2006006422,173.801012804,0.0,100.150657288,149.894399434,882.850912063,851.207693614,14.1616749024,17.4815435468
 04/06  06:00:00,970.088895821,98.4933914422,200.486033857,0.0,176.471037341,302.612436532,610.130317864,555.597482397,28.3233498048,26.2094856622
 04/06  07:00:00,1091.91425507,100.13807546,211.054251231,0.0,243.2593065,310.10971186,555.361028813,486.338951915,42.4850247072,26.537052191
 04/06  08:00:00,1158.56945682,100.890677011,237.717076865,0.0,243.2593065,310.10971186,537.468356776,445.210192672,56.6466996096,35.6114644937
 04/06  09:00:00,1235.25327085,101.340313134,272.567311267,0.0,243.2593065,302.612436532,521.771711051,434.554847682,42.4850247072,44.7318386616
 04/06  10:00:00,1287.03661856,102.009402629,310.702967186,0.0,243.2593065,310.10971186,528.614020623,403.706378288,70.808374512,54.0992678223
 04/06  11:00:00,1336.53375648,102.53638537,354.110776203,0.0,243.2593065,310.10971186,507.889707417,382.841135675,70.808374512,54.2401972292
 04/06  12:00:00,1329.43694995,102.986209385,387.790245736,0.0,243.2593065,310.10971186,484.128309064,368.440596685,70.808374512,44.8793378665
 04/06  13:00:00,1397.76831359,103.434109896,425.73604126,0.0,243.2593065,302.612436532,467.920282658,357.026947127,56.6466996096,54.2466359214
 04/06  14:00:00,1454.04114522,103.832021497,486.543690168,0.0,243.2593065,302.612436532,441.576690258,344.993421821,42.4850247072,54.0982437304
 04/06  15:00:00,1475.48732253,104.030635917,509.79653854,0.0,243.2593065,302.612436532,429.018117618,327.409416434,56.6466996096,44.9620015747
 04/06  16:00:00,1488.08858426,104.046003836,515.473881023,0.0,243.2593065,310.10971186,460.781186955,331.1539234,84.9700494144,44.6572141408
 04/06  17:00:00,1447.5630878,104.128744989,472.733568938,0.0,243.2593065,310.10971186,455.979096807,344.583741219,84.9700494144,26.4253061735
 04/06  18:00:00,1138.08158712,96.6720458299,438.073204354,0.0,166.938926447,199.110933808,451.313590037,348.801010158,84.9700494144,17.5425304648
 04/06  19:00:00,1151.22165954,96.6720458299,452.907275334,0.0,166.938926447,191.61365848,445.985606431,363.034451603,56.6466996096,26.304455218
 04/06  20:00:00,1028.61467058,96.6720458299,456.055830961,0.0,100.150657288,124.558693486,481.82522323,407.634979513,56.6466996096,17.5435441073
 04/06  21:00:00,982.227808923,96.6720458299,448.628733622,0.0,100.150657288,124.558693486,477.37140513,417.398662729,42.4850247072,17.4877176942
 04/06  22:00:00,907.581790629,96.6720458299,444.176884174,0.0,46.0930336215,124.558693486,491.533520984,437.00389775,28.3233498048,26.2062734291
 04/06  23:00:00,908.040370146,96.6720458299,450.562305348,0.0,46.0930336215,124.558693486,475.211774335,443.573263662,14.1616749024,17.4768357713
 04/06  24:00:00,891.435410167,96.6720458299,455.604530248,0.0,46.0930336215,113.312780494,472.110700027,448.967651892,5.66466996096,17.4783781742
 04/07  01:00:00,882.788781316,96.6720458299,456.211222246,0.0,46.0930336215,113.312780494,476.006149376,452.861984972,5.66466996096,17.4794944427
 04/07  02:00:00,873.875617748,96.6720458299,457.715383317,0.0,46.0930336215,113.312780494,479.80473645,456.65924199,5.66466996096,17.4808244987
 04/07  03:00:00,863.391264923,96.6720458299,457.779554513,0.0,46.0930336215,113.312780494,483.347966891,460.207773581,5.66466996096,17.4755233495
 04/07  04:00:00,937.48092968,96.6720458299,444.581177743,0.0,100.150657288,148.969399434,467.252334457,444.111650998,5.66466996096,17.4760134977
 04/07  05:00:00,925.610829696,97.2136258287,435.046278525,0.0,100.150657288,149.894399434,746.711568744,715.070014505,14.1616749024,17.479879337
 04/07  06:00:00,1136.71714788,99.0668190341,433.505530478,0.0,176.471037341,302.612436532,536.853414187,491.050999873,28.3233498048,17.4790645088
 04/07  07:00:00,1245.21539133,100.80232055,433.682543405,0.0,243.2593065,310.10971186,523.873855388,446.017752575,42.4850247072,35.3710781066
 04/07  08:00:00,1287.19459396,101.40042509,433.937165044,0.0,243.2593065,310.10971186,519.651113063,427.400881496,56.6466996096,35.6035319574
 04/07  09:00:00,1323.93262838,101.831039025,434.172482649,0.0,243.2593065,302.612436532,506.085416829,418.86942265,42.4850247072,44.7309694716
