Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  10:00:00,1349.15563655,102.228096012,452.477522381,0.0,243.2593065,310.10971186,526.701972316,401.797819489,70.808374512,54.0957783145
 04/07  11:00:00,1411.41266862,102.599612428,514.212570476,0.0,243.2593065,310.10971186,512.777470651,387.74330234,70.808374512,54.2257937992
 04/07  12:00:00,1399.86644773,102.929887951,544.3538363,0.0,243.2593065,310.10971186,494.222417217,378.536835986,70.808374512,44.8772067193
 04/07  13:00:00,1440.03840614,103.227271303,550.400373627,0.0,243.2593065,302.612436532,482.055295494,371.178161198,56.6466996096,54.2304346863
 04/07  14:00:00,1443.13661466,103.456260446,553.365810351,0.0,243.2593065,302.612436532,456.683637311,369.126915999,42.4850247072,45.0716966045
 04/07  15:00:00,1444.24479183,103.669504898,554.463646982,0.0,243.2593065,302.612436532,477.103963444,366.499761314,56.6466996096,53.9575025209
 04/07  16:00:00,1451.44017787,103.859315366,554.789457192,0.0,243.2593065,310.10971186,486.232282335,365.544999221,84.9700494144,35.7172336991
 04/07  17:00:00,1441.33809771,104.025055087,545.216547049,0.0,243.2593065,310.10971186,478.826628217,367.432518994,84.9700494144,26.4240598092
 04/07  18:00:00,1052.07057964,96.6720458299,430.23164182,0.0,166.938926447,199.110933808,482.935522664,371.659482891,84.9700494144,26.3059903579
 04/07  19:00:00,1067.55380543,96.6720458299,445.653646667,0.0,166.938926447,191.61365848,461.776387298,379.368429581,56.6466996096,25.7612581074
 04/07  20:00:00,947.120818312,96.6720458299,451.413519154,0.0,100.150657288,124.558693486,495.463237708,420.734032805,56.6466996096,18.0825052935
 04/07  21:00:00,906.385791518,96.6720458299,450.036915184,0.0,100.150657288,124.558693486,487.190339726,427.221950516,42.4850247072,17.4833645035
 04/07  22:00:00,840.477985471,96.6720458299,451.233695509,0.0,46.0930336215,124.558693486,491.509894573,445.708790754,28.3233498048,17.4777540143
 04/07  23:00:00,838.575667796,96.6720458299,448.397627711,0.0,46.0930336215,124.558693486,483.680495694,452.039583393,14.1616749024,17.4792373985
 04/07  24:00:00,820.194439147,96.6720458299,442.539925783,0.0,46.0930336215,113.312780494,481.363402529,456.89380355,5.66466996096,18.8049290174
 04/08  01:00:00,815.777810112,96.6720458299,438.182489984,0.0,46.0930336215,113.312780494,491.457800787,460.913052916,5.66466996096,24.8800779104
 04/08  02:00:00,816.011849858,96.6720458299,438.421785024,0.0,46.0930336215,113.312780494,487.2998512,464.159132287,5.66466996096,17.4760489522
 04/08  03:00:00,808.78184743,96.6720458299,431.253002714,0.0,46.0930336215,113.312780494,491.645264276,468.50317232,5.66466996096,17.4774219951
 04/08  04:00:00,812.467534433,96.6720458299,424.819271069,0.0,55.6251445156,113.312780494,484.492345305,461.348840679,5.66466996096,17.4788346645
 04/08  05:00:00,805.635421283,96.6720458299,418.081106476,0.0,55.6251445156,113.312780494,495.021717271,463.37978821,14.1616749024,17.4802541585
 04/08  06:00:00,869.234868588,96.6720458299,412.495791494,0.0,65.1572554096,176.889270242,450.209709992,404.412395812,28.3233498048,17.4739643749
 04/08  07:00:00,983.730351067,96.9917992086,416.645988295,0.0,109.682768182,220.96816451,742.693480309,682.730130931,42.4850247072,17.4783246714
 04/08  08:00:00,995.865714874,96.9893528729,418.875850263,0.0,109.682768182,220.96816451,631.102126325,548.075473258,56.6466996096,26.3799534573
 04/08  09:00:00,1112.1059513,97.4213507871,427.271738786,0.0,131.945524568,266.955817592,588.068877318,510.204897805,42.4850247072,35.3789548052
 04/08  10:00:00,1132.67582888,97.5610308009,440.159018141,0.0,131.945524568,274.45309292,598.387519942,491.993896031,70.808374512,35.5852493991
 04/08  11:00:00,1148.87802639,97.6415298045,455.06994289,0.0,131.945524568,274.45309292,586.973755983,480.572853845,70.808374512,35.592527626
 04/08  12:00:00,1116.95378258,97.6942993953,455.27256058,0.0,131.945524568,274.45309292,580.696015426,474.298068663,70.808374512,35.5895722507
 04/08  13:00:00,1111.12385126,97.7378716109,456.800835294,0.0,131.945524568,266.955817592,574.392458459,473.254839356,56.6466996096,44.4909194932
 04/08  14:00:00,1102.38550934,97.7729566033,448.081582659,0.0,131.945524568,266.955817592,549.746483105,471.692103755,42.4850247072,35.5693546432
 04/08  15:00:00,1032.72085379,96.6720458299,456.306571736,0.0,109.682768182,212.545889182,445.315943473,353.083677818,56.6466996096,35.5855660461
 04/08  16:00:00,1053.62842427,96.6720458299,469.867305799,0.0,109.682768182,220.04316451,474.800501932,354.248352111,84.9700494144,35.5821004061
 04/08  17:00:00,1026.11304447,96.6720458299,484.607865832,0.0,109.682768182,220.04316451,477.594327628,357.274192013,84.9700494144,35.350086201
 04/08  18:00:00,978.896933005,96.6720458299,474.158494731,0.0,100.150657288,199.110933808,495.94391415,393.49751211,84.9700494144,17.4763526253
 04/08  19:00:00,952.840949073,96.6720458299,443.990558251,0.0,100.150657288,191.61365848,474.962121317,400.837694243,56.6466996096,17.4777274642
 04/08  20:00:00,840.577024914,96.6720458299,419.240224114,0.0,55.6251445156,124.558693486,524.29325192,450.167389603,56.6466996096,17.479162708
 04/08  21:00:00,834.551104079,96.6720458299,399.803216129,0.0,55.6251445156,124.558693486,519.742855891,459.777267679,42.4850247072,17.4805635051
 04/08  22:00:00,804.552715807,96.6720458299,369.87044937,0.0,46.0930336215,124.558693486,526.400731692,480.603012009,28.3233498048,17.4743698778
 04/08  23:00:00,777.862445218,96.6720458299,335.301880081,0.0,46.0930336215,124.558693486,522.218462873,490.58111068,14.1616749024,17.4756772902
 04/08  24:00:00,747.293216507,96.6720458299,313.446552426,0.0,46.0930336215,113.312780494,521.010193626,497.866448747,5.66466996096,17.4790749182
 04/09  01:00:00,707.936916807,96.6720458299,289.508233236,0.0,34.9616554283,113.312780494,534.953032474,511.810201726,5.66466996096,17.478160787
 04/09  02:00:00,695.567828977,96.6720458299,276.041303551,0.0,34.9616554283,113.312780494,549.425913466,526.281935551,5.66466996096,17.4793079535
 04/09  03:00:00,687.090630148,96.6720458299,263.196130488,0.0,34.9616554283,113.312780494,579.379383246,547.510869734,5.66466996096,26.203843552
 04/09  04:00:00,679.8959101,96.6720458299,243.361668889,0.0,44.4937663224,113.312780494,589.519258904,566.3796485,5.66466996096,17.4749404427
 04/09  05:00:00,668.771555425,96.6720458299,228.731183606,0.0,44.4937663224,113.312780494,621.927505622,590.289555597,14.1616749024,17.4762751222
 04/09  06:00:00,730.412960134,96.6720458299,222.747826056,0.0,54.0258772165,176.889270242,579.713499024,533.912519068,28.3233498048,17.4776301515
 04/09  07:00:00,742.013271531,96.6720458299,242.837539286,0.0,54.0258772165,184.38654557,541.011181147,481.047168843,42.4850247072,17.4789875964
 04/09  08:00:00,847.763043972,96.6720458299,273.565292856,0.0,65.1572554096,220.04316451,501.798035435,418.797789535,56.6466996096,26.3535462903
 04/09  09:00:00,877.785090621,96.6720458299,309.186135685,0.0,65.1572554096,212.545889182,467.870095395,398.877001018,42.4850247072,26.5080696699
 04/09  10:00:00,937.523096346,96.6720458299,357.618061736,0.0,65.1572554096,220.04316451,491.357797015,385.004273362,70.808374512,35.5451491409
 04/09  11:00:00,984.532900259,96.6720458299,403.452063267,0.0,65.1572554096,220.04316451,480.12728999,373.77100979,70.808374512,35.5479056881
 04/09  12:00:00,1022.44590684,96.6720458299,442.080276283,0.0,65.1572554096,220.04316451,470.254142925,363.895490672,70.808374512,35.5502777412
 04/09  13:00:00,1073.76224332,96.6720458299,499.654986416,0.0,65.1572554096,212.545889182,446.71248354,354.513166019,56.6466996096,35.5526179113
 04/09  14:00:00,1096.2771188,96.6720458299,521.186779198,0.0,65.1572554096,212.545889182,427.224079211,345.014103759,42.4850247072,39.7249507446
 04/09  15:00:00,1109.60661028,96.6720458299,529.518974094,0.0,65.1572554096,212.545889182,422.548580206,325.659180057,56.6466996096,40.2427005388
 04/09  16:00:00,1091.5776547,96.6720458299,533.944998702,0.0,65.1572554096,220.04316451,433.950712877,313.448023789,84.9700494144,35.5326396735
 04/09  17:00:00,1049.88280823,96.6720458299,536.763549271,0.0,54.0258772165,184.38654557,428.16143222,316.68451587,84.9700494144,26.5068669351
 04/09  18:00:00,1021.80545742,96.6720458299,537.509799791,0.0,44.4937663224,163.454314868,457.702504335,355.257649287,84.9700494144,17.4748056331
 04/09  19:00:00,951.48256776,96.6720458299,475.498153081,0.0,44.4937663224,155.95703954,458.519143322,384.394315927,56.6466996096,17.478127786
 04/09  20:00:00,833.729813313,96.6720458299,391.012449054,0.0,44.4937663224,124.558693486,516.117414616,441.993302842,56.6466996096,17.4774121651
 04/09  21:00:00,813.530638064,96.6720458299,374.192515485,0.0,44.4937663224,124.558693486,520.07524053,460.111416675,42.4850247072,17.4787991477
 04/09  22:00:00,795.205551324,96.6720458299,369.43791333,0.0,34.9616554283,124.558693486,537.517302501,482.986991614,28.3233498048,26.2069610818
 04/09  23:00:00,787.083714012,96.6720458299,363.71905176,0.0,34.9616554283,124.558693486,524.559649508,492.923455793,14.1616749024,17.4745188131
 04/09  24:00:00,769.977165591,96.6720458299,359.234795634,0.0,34.9616554283,113.312780494,523.054846891,499.914314209,5.66466996096,17.4758627211
 04/10  01:00:00,805.47425417,96.6720458299,389.027778249,0.0,46.0930336215,113.312780494,523.342433893,500.200995721,5.66466996096,17.4767682114
 04/10  02:00:00,816.725960393,96.6720458299,400.885528566,0.0,46.0930336215,113.312780494,529.590151136,506.447582235,5.66466996096,17.4778989397
 04/10  03:00:00,799.994925205,96.6720458299,382.90800407,0.0,46.0930336215,113.312780494,539.653416002,516.509594125,5.66466996096,17.4791519169
 04/10  04:00:00,871.315885661,96.6720458299,366.921054171,0.0,100.150657288,148.969399434,514.859531239,491.720783565,5.66466996096,17.4740777132
 04/10  05:00:00,873.450520916,96.6720458299,367.30499366,0.0,100.150657288,149.894399434,998.662032584,967.023362456,14.1616749024,17.4769952257
 04/10  06:00:00,1103.71185312,96.9490668486,377.300895429,0.0,176.471037341,302.612436532,644.989990875,599.18933483,28.3233498048,17.4773062397
 04/10  07:00:00,1245.37380868,97.2542397529,412.390754188,0.0,243.2593065,310.10971186,594.174741553,516.329172834,42.4850247072,35.360544012
 04/10  08:00:00,1353.26822405,97.3817370473,480.307487472,0.0,243.2593065,310.10971186,563.955747255,471.718473621,56.6466996096,35.5905740239
 04/10  09:00:00,1431.85458077,97.6125078073,533.467697838,0.0,243.2593065,302.612436532,533.463155056,446.256385318,42.4850247072,44.7217450308
 04/10  10:00:00,1452.34875835,97.9129359409,550.769329027,0.0,243.2593065,310.10971186,528.585467704,412.716687484,70.808374512,45.0604057085
 04/10  11:00:00,1445.27692881,98.1096782668,545.878521168,0.0,243.2593065,310.10971186,515.22705038,390.199264773,70.808374512,54.219411095
 04/10  12:00:00,1387.17119646,98.518584216,529.503349553,0.0,243.2593065,310.10971186,488.570769874,372.896434472,70.808374512,44.8659608893
 04/10  13:00:00,1411.11626807,99.0104351754,518.754899911,0.0,243.2593065,302.612436532,468.203709891,357.338694298,56.6466996096,54.2183159835
 04/10  14:00:00,1408.20220673,99.6304828252,514.965286588,0.0,243.2593065,302.612436532,438.870171492,342.31147206,42.4850247072,54.0736747247
 04/10  15:00:00,1407.42613408,100.132900416,513.643400227,0.0,243.2593065,302.612436532,436.491439836,334.895879772,56.6466996096,44.9488604546
 04/10  16:00:00,1416.11836869,100.664063671,515.171094644,0.0,243.2593065,310.10971186,464.135146233,334.537740466,84.9700494144,44.6273563523
 04/10  17:00:00,1416.99656212,101.425851242,515.276884921,0.0,243.2593065,310.10971186,440.987382694,329.595893411,84.9700494144,26.4214398687
 04/10  18:00:00,1160.5606626,96.6720458299,529.767243968,0.0,166.938926447,199.110933808,436.003737341,324.733023957,84.9700494144,26.3006639692
 04/10  19:00:00,1175.39261135,96.6720458299,544.368247504,0.0,166.938926447,191.61365848,413.563269338,339.375362749,56.6466996096,17.5412069787
 04/10  20:00:00,1063.30588084,96.6720458299,559.342726679,0.0,100.150657288,124.558693486,470.333375983,387.386498243,56.6466996096,26.3001781303
 04/10  21:00:00,1031.78500331,96.6720458299,567.861890622,0.0,100.150657288,124.558693486,456.291855613,396.324923425,42.4850247072,17.4819074804
 04/10  22:00:00,969.288742565,96.6720458299,573.399180166,0.0,46.0930336215,124.558693486,461.535807152,415.736432596,28.3233498048,17.4760247519
 04/10  23:00:00,972.746917663,96.6720458299,576.309489915,0.0,46.0930336215,124.558693486,453.380433713,421.741440882,14.1616749024,17.4773179279
 04/10  24:00:00,957.283361161,96.6720458299,573.650619845,0.0,46.0930336215,113.312780494,448.899031886,425.755729247,5.66466996096,17.4786326786
 04/11  01:00:00,953.83512813,96.6720458299,570.896994459,0.0,46.0930336215,113.312780494,453.144423281,430.003994357,5.66466996096,17.475758963
 04/11  02:00:00,950.260463933,96.6720458299,567.927278417,0.0,46.0930336215,113.312780494,456.767336008,433.629724334,5.66466996096,17.4729417138
 04/11  03:00:00,947.56938149,96.6720458299,564.881097955,0.0,46.0930336215,113.312780494,460.382230627,437.243497774,5.66466996096,17.4740628914
 04/11  04:00:00,1037.32491774,96.6720458299,562.078744605,0.0,100.150657288,148.969399434,442.707113279,419.567174581,5.66466996096,17.4752687377
 04/11  05:00:00,1036.23775859,96.8504893806,561.357238639,0.0,100.150657288,149.894399434,701.442682474,669.803834233,14.1616749024,17.4771733389
 04/11  06:00:00,1258.62524316,97.7385390068,563.656887287,0.0,176.471037341,302.612436532,511.644831772,465.84366823,28.3233498048,17.4778137374
 04/11  07:00:00,1377.64329663,98.6085330203,567.219031715,0.0,243.2593065,310.10971186,505.448853074,427.599761103,42.4850247072,35.3640672638
 04/11  08:00:00,1419.28959108,99.2977092222,567.185787939,0.0,243.2593065,310.10971186,499.086760205,406.846599663,56.6466996096,35.5934609324
 04/11  09:00:00,1451.47738943,99.8408178229,565.808125166,0.0,243.2593065,302.612436532,487.396874578,400.196799527,42.4850247072,44.7150503431
 04/11  10:00:00,1458.22894965,100.313154957,564.553615164,0.0,243.2593065,310.10971186,515.410420829,390.531021893,70.808374512,54.0710244241
 04/11  11:00:00,1466.96239171,100.793304305,567.735550952,0.0,243.2593065,310.10971186,496.248437417,379.751399329,70.808374512,45.6886635765
 04/11  12:00:00,1419.52638216,101.196380633,558.459591426,0.0,243.2593065,310.10971186,495.500496446,371.377907146,70.808374512,53.3142147883
 04/11  13:00:00,1451.95396034,101.598198741,556.595126079,0.0,243.2593065,302.612436532,476.65352684,368.589928911,56.6466996096,51.4168983191
 04/11  14:00:00,1451.32757627,102.097261056,555.30111288,0.0,243.2593065,302.612436532,452.456372512,362.140149718,42.4850247072,47.8311980873
 04/11  15:00:00,1474.07305001,102.566880932,579.688692333,0.0,243.2593065,302.612436532,462.271801103,360.676014382,56.6466996096,44.949087112
 04/11  16:00:00,1345.23808474,102.806845708,450.793165701,0.0,243.2593065,310.10971186,499.317124923,369.718356177,84.9700494144,44.6287193314
 04/11  17:00:00,1281.5044266,103.070100661,388.082405285,0.0,243.2593065,310.10971186,489.239373865,377.852493476,84.9700494144,26.4168309747
 04/11  18:00:00,1019.19714301,96.6720458299,397.829688174,0.0,166.938926447,199.110933808,482.436395523,371.165524102,84.9700494144,26.3008220072
 04/11  19:00:00,1026.63802578,96.6720458299,408.918466935,0.0,166.938926447,191.61365848,452.751139768,378.563696433,56.6466996096,17.5407437252
 04/11  20:00:00,912.299641165,96.6720458299,416.832722136,0.0,100.150657288,124.558693486,502.768505377,419.821080499,56.6466996096,26.3007252681
 04/11  21:00:00,875.958795461,96.6720458299,419.79745,0.0,100.150657288,124.558693486,487.984382584,428.016967178,42.4850247072,17.4823906989
 04/11  22:00:00,810.191211673,96.6720458299,421.132733762,0.0,46.0930336215,124.558693486,493.099950906,447.300108058,28.3233498048,17.4764930439
 04/11  23:00:00,811.559692217,96.6720458299,421.526290447,0.0,46.0930336215,124.558693486,485.802627514,454.163230269,14.1616749024,17.4777223418
 04/11  24:00:00,799.360645037,96.6720458299,421.494073467,0.0,46.0930336215,113.312780494,482.243417766,459.100017108,5.66466996096,17.4787306971
 04/12  01:00:00,796.391765029,96.6720458299,415.39422461,0.0,46.0930336215,113.312780494,486.811549858,463.674614463,5.66466996096,17.4722654347
 04/12  02:00:00,788.528288115,96.6720458299,403.894144848,0.0,46.0930336215,113.312780494,491.282234981,468.14444855,5.66466996096,17.4731164701
 04/12  03:00:00,782.823385557,96.6720458299,396.401510519,0.0,46.0930336215,113.312780494,494.806897457,471.668018979,5.66466996096,17.4742085163
 04/12  04:00:00,870.069506257,96.6720458299,395.378380914,0.0,100.150657288,148.969399434,476.214696841,453.074672111,5.66466996096,17.4753547694
 04/12  05:00:00,871.814499387,97.0948336894,395.798709992,0.0,100.150657288,149.894399434,770.165155219,738.525644819,14.1616749024,17.4778354981
 04/12  06:00:00,1086.64939375,98.2804123258,389.942045757,0.0,176.471037341,302.612436532,548.152076592,502.350970115,28.3233498048,17.4777566714
 04/12  07:00:00,1199.5929936,99.9136470619,385.554359224,0.0,243.2593065,310.10971186,532.766325934,454.91852262,42.4850247072,35.3627786064
 04/12  08:00:00,1240.72778296,100.575589372,384.855107084,0.0,243.2593065,310.10971186,527.381326004,435.143237735,56.6466996096,35.5913886602
 04/12  09:00:00,1286.68647039,101.06300933,397.079509025,0.0,243.2593065,302.612436532,512.640150358,425.443616939,42.4850247072,44.7115087121
 04/12  10:00:00,1309.88815117,101.521557377,412.229562928,0.0,243.2593065,310.10971186,531.049430208,406.175654044,70.808374512,54.0654016522
 04/12  11:00:00,1324.56053587,101.98905154,424.914602112,0.0,243.2593065,310.10971186,505.770251124,389.800277348,70.808374512,45.1615992641
 04/12  12:00:00,1300.06649444,102.669280039,444.180036818,0.0,243.2593065,310.10971186,490.878458657,366.242799715,70.808374512,53.8272844303
 04/12  13:00:00,1388.3622071,103.146312004,500.887413952,0.0,243.2593065,302.612436532,453.670046718,351.861458541,56.6466996096,45.1618885673
 04/12  14:00:00,1434.11965833,103.615838948,544.808365129,0.0,243.2593065,302.612436532,438.822564699,342.27184573,42.4850247072,54.0656942619
 04/12  15:00:00,1445.22493863,104.335281589,553.559020311,0.0,243.2593065,302.612436532,423.685877913,322.096768564,56.6466996096,44.9424097397
 04/12  16:00:00,1461.68792581,105.284559461,561.673775899,0.0,243.2593065,310.10971186,439.791668042,310.202350213,84.9700494144,44.6192684144
 04/12  17:00:00,1466.27314453,106.539107226,564.98176626,0.0,243.2593065,310.10971186,416.152233669,304.768414687,84.9700494144,26.4137695677
 04/12  18:00:00,1192.03199849,96.6720458299,566.329527912,0.0,166.938926447,199.110933808,423.988557729,312.719845958,84.9700494144,26.2986623573
 04/12  19:00:00,1184.21687899,96.6720458299,563.001243056,0.0,166.938926447,191.61365848,410.493570849,336.30712441,56.6466996096,17.5397468292
 04/12  20:00:00,979.81161796,96.6720458299,482.686780555,0.0,100.150657288,124.558693486,477.058693513,394.114235445,56.6466996096,26.2977584577
 04/12  21:00:00,865.878764791,96.6720458299,408.462704814,0.0,100.150657288,124.558693486,470.212594925,410.247164631,42.4850247072,17.4804055864
 04/12  22:00:00,777.850571127,96.6720458299,381.568505208,0.0,46.0930336215,124.558693486,478.874567002,433.076794393,28.3233498048,17.4744228042
 04/12  23:00:00,759.14010116,96.6720458299,349.457974406,0.0,46.0930336215,124.558693486,474.563955949,442.926696936,14.1616749024,17.4755841105
 04/12  24:00:00,732.133984007,96.6720458299,322.291801471,0.0,46.0930336215,113.312780494,472.745783683,449.604347116,5.66466996096,17.4767666054
 04/13  01:00:00,726.176575702,96.6720458299,313.679291936,0.0,46.0930336215,113.312780494,476.250588594,453.108460385,5.66466996096,17.4774582479
 04/13  02:00:00,723.713157383,96.6720458299,310.832050897,0.0,46.0930336215,113.312780494,480.414999805,457.279482956,5.66466996096,17.4708468875
 04/13  03:00:00,715.746135438,96.6720458299,294.525500916,0.0,46.0930336215,113.312780494,487.566669874,464.43015113,5.66466996096,17.4718487832
 04/13  04:00:00,791.740363591,96.6720458299,278.535202636,0.0,100.150657288,148.969399434,473.643587351,450.506012345,5.66466996096,17.4729050444
 04/13  05:00:00,785.001314226,97.1826310457,272.768411468,0.0,100.150657288,149.894399434,725.90061726,694.264601103,14.1616749024,17.4743412552
 04/13  06:00:00,996.797252937,98.872057508,265.081278814,0.0,176.471037341,302.612436532,534.503543013,488.704988979,28.3233498048,17.4752042295
 04/13  07:00:00,1126.91821569,100.91657649,282.423070734,0.0,243.2593065,310.10971186,509.428822365,431.587314446,42.4850247072,35.3564832116
 04/13  08:00:00,1214.67816515,101.727162484,351.991276749,0.0,243.2593065,310.10971186,485.820107736,393.589183823,56.6466996096,35.5842243038
 04/13  09:00:00,1313.28532131,102.26352024,427.249015429,0.0,243.2593065,302.612436532,463.315358327,376.119299553,42.4850247072,44.7110340667
 04/13  10:00:00,1432.79857978,102.687869638,537.027547387,0.0,243.2593065,310.10971186,472.530910779,356.676371042,70.808374512,45.0461652248
 04/13  11:00:00,1459.76771118,103.110421344,560.635494077,0.0,243.2593065,310.10971186,467.862029513,342.853977549,70.808374512,54.1996774514
 04/13  12:00:00,1427.87322374,103.600616052,568.92948661,0.0,243.2593065,310.10971186,446.977611339,331.321955266,70.808374512,44.847281561
 04/13  13:00:00,1467.2388226,104.257736945,573.080972133,0.0,243.2593065,302.612436532,433.196782222,322.351281316,56.6466996096,54.198801297
 04/13  14:00:00,1465.26545335,105.175553762,569.868726955,0.0,243.2593065,302.612436532,410.070946247,313.524751852,42.4850247072,54.0611696881
 04/13  15:00:00,1455.15145772,105.678739155,558.828859014,0.0,243.2593065,302.612436532,414.652048061,313.075968738,56.6466996096,44.9293797133
 04/13  16:00:00,1462.00834865,106.127888375,558.512097915,0.0,243.2593065,310.10971186,446.790302056,317.19270225,84.9700494144,44.6275503917
 04/13  17:00:00,1465.17456252,106.467571312,561.425377827,0.0,243.2593065,310.10971186,434.10033696,322.71645983,84.9700494144,26.4138277158
 04/13  18:00:00,1204.93970882,96.6720458299,577.389512401,0.0,166.938926447,199.110933808,434.467195518,331.959255763,84.9700494144,17.5378903406
 04/13  19:00:00,1198.20051637,96.6720458299,574.860766452,0.0,166.938926447,191.61365848,423.803787011,340.86260185,56.6466996096,26.2944855515
 04/13  20:00:00,1069.22475593,96.6720458299,569.613774998,0.0,100.150657288,124.558693486,462.63420598,388.449611399,56.6466996096,17.5378949709
 04/13  21:00:00,1025.6716963,96.6720458299,566.045049301,0.0,100.150657288,124.558693486,458.554102999,398.586597736,42.4850247072,17.4824805559
 04/13  22:00:00,940.870381838,96.6720458299,549.82617827,0.0,46.0930336215,124.558693486,465.072456705,419.272415629,28.3233498048,17.476691272
 04/13  23:00:00,908.389378429,96.6720458299,517.130696572,0.0,46.0930336215,124.558693486,466.948451672,426.587369269,14.1616749024,26.1994075006
 04/13  24:00:00,931.023279695,96.6720458299,551.897934227,0.0,46.0930336215,113.312780494,453.706695861,430.570168101,5.66466996096,17.4718577996
 04/14  01:00:00,840.699114623,96.6720458299,462.477936559,0.0,46.0930336215,113.312780494,459.751107569,436.613979368,5.66466996096,17.4724582404
 04/14  02:00:00,814.045071239,96.6720458299,435.919483282,0.0,46.0930336215,113.312780494,466.742020658,443.604039506,5.66466996096,17.4733111909
 04/14  03:00:00,824.615188459,96.6720458299,445.599070386,0.0,46.0930336215,113.312780494,470.717775364,447.578808994,5.66466996096,17.4742964086
 04/14  04:00:00,925.770328348,96.6720458299,455.109896452,0.0,100.150657288,148.969399434,453.485643465,430.34566253,5.66466996096,17.475310974
 04/14  05:00:00,929.601666683,97.1987029402,457.739166108,0.0,100.150657288,149.894399434,672.070688218,640.432654035,14.1616749024,17.4763592811
 04/14  06:00:00,1153.43749078,99.5363275287,459.048224222,0.0,176.471037341,302.612436532,503.423269688,457.6262617,28.3233498048,17.4736581826
 04/14  07:00:00,1317.82623922,101.34327929,506.573309674,0.0,243.2593065,310.10971186,487.980917056,411.888251551,42.4850247072,33.6076407971
 04/14  08:00:00,1415.24281971,102.193130282,559.018342391,0.0,243.2593065,310.10971186,471.193910586,377.225030524,56.6466996096,37.322180452
 04/14  09:00:00,1453.27596634,102.777555708,558.76801078,0.0,243.2593065,302.612436532,435.501284637,355.623777404,42.4850247072,37.3924825262
 04/14  10:00:00,1427.9058366,103.273197111,521.885017284,0.0,243.2593065,310.10971186,453.657857601,330.438952811,70.808374512,52.4105302782
 04/14  11:00:00,1394.5315789,103.510877479,483.733382259,0.0,243.2593065,310.10971186,447.744061695,322.747018218,70.808374512,54.1886689651
 04/14  12:00:00,1358.97157662,104.539698421,490.028290449,0.0,243.2593065,310.10971186,420.447268092,304.791393003,70.808374512,44.8475005774
 04/14  13:00:00,1396.8839413,105.673336634,494.4682579,0.0,243.2593065,302.612436532,404.375365242,293.534253201,56.6466996096,54.194412432
 04/14  14:00:00,1394.6714907,106.553527727,491.430256362,0.0,243.2593065,302.612436532,372.089572743,284.561847923,42.4850247072,45.0427001121
 04/14  15:00:00,1400.88632114,107.024458869,498.023343531,0.0,243.2593065,302.612436532,393.718594417,283.150517024,56.6466996096,53.9213777834
 04/14  16:00:00,1413.14284609,107.561659055,504.194126096,0.0,243.2593065,310.10971186,412.2265264,291.557258774,84.9700494144,35.6992182111
 04/14  17:00:00,1413.70775705,107.969068988,504.769353686,0.0,243.2593065,310.10971186,412.63682474,301.254367521,84.9700494144,26.4124078043
 04/14  18:00:00,1158.83486558,96.6720458299,527.466024165,0.0,166.938926447,199.110933808,425.191892785,313.926120348,84.9700494144,26.2957230226
 04/14  19:00:00,1163.52762035,96.6720458299,535.69087374,0.0,166.938926447,191.61365848,398.17110008,323.986388634,56.6466996096,17.5380118369
 04/14  20:00:00,1081.54729506,96.6720458299,578.399041841,0.0,100.150657288,124.558693486,456.933782339,373.992334714,56.6466996096,26.2947480155
 04/14  21:00:00,1044.01192773,96.6720458299,582.452031064,0.0,100.150657288,124.558693486,447.394697872,387.426545168,42.4850247072,17.4831279975
 04/14  22:00:00,970.002635326,96.6720458299,576.485290664,0.0,46.0930336215,124.558693486,454.202392056,408.4051455,28.3233498048,17.4738967504
 04/14  23:00:00,964.923859879,96.6720458299,571.470680482,0.0,46.0930336215,124.558693486,448.058035283,416.425781592,14.1616749024,17.4705787884
 04/14  24:00:00,949.458015894,96.6720458299,568.694667627,0.0,46.0930336215,113.312780494,444.09139173,420.953203989,5.66466996096,17.4735177794
 04/15  01:00:00,951.124866433,96.6720458299,569.558915097,0.0,46.0930336215,113.312780494,446.483544557,423.346660681,5.66466996096,17.4722139152
 04/15  02:00:00,951.976563631,96.6720458299,569.865722483,0.0,46.0930336215,113.312780494,447.768044945,424.630442227,5.66466996096,17.4729327569
 04/15  03:00:00,952.895019524,96.6720458299,570.864257343,0.0,46.0930336215,113.312780494,451.021683134,427.883180109,5.66466996096,17.4738330639
 04/15  04:00:00,960.59949216,96.6720458299,569.606390207,0.0,55.6251445156,113.312780494,446.127926518,422.988482056,5.66466996096,17.4747745013
 04/15  05:00:00,960.714776134,96.6720458299,569.075993861,0.0,55.6251445156,113.312780494,456.024394037,424.386995099,14.1616749024,17.475724035
 04/15  06:00:00,1019.60826512,96.6720458299,558.217194764,0.0,65.1572554096,176.889270242,412.30868544,357.787433171,28.3233498048,26.1979024645
 04/15  07:00:00,1104.71008383,96.982427384,525.503795756,0.0,109.682768182,220.96816451,598.00835573,538.052735057,42.4850247072,17.4705959652
 04/15  08:00:00,1091.76534987,97.0013977304,499.974325476,0.0,109.682768182,220.96816451,513.481356686,439.247149704,56.6466996096,17.5875073728
 04/15  09:00:00,1193.69097591,98.4011491508,493.265485848,0.0,131.945524568,266.955817592,461.336030302,383.477400828,42.4850247072,35.3736047669
 04/15  10:00:00,1190.04820091,98.7364405026,482.014890909,0.0,131.945524568,274.45309292,455.496459236,349.112884911,70.808374512,35.5751998137
 04/15  11:00:00,1179.51986837,98.9820269893,469.707292443,0.0,131.945524568,274.45309292,429.898979524,323.509484814,70.808374512,35.5811201983
 04/15  12:00:00,1137.75958686,99.2768018029,460.876534195,0.0,131.945524568,274.45309292,405.281099965,298.896592173,70.808374512,35.5761332797
 04/15  13:00:00,1124.0892118,99.4797338294,455.316504603,0.0,131.945524568,266.955817592,386.429208565,285.335488309,56.6466996096,44.4470206466
 04/15  14:00:00,1121.90997984,99.638003695,453.400813291,0.0,131.945524568,266.955817592,353.310971995,275.273979822,42.4850247072,35.5519674657
 04/15  15:00:00,1051.00968088,96.6720458299,461.283295788,0.0,109.682768182,212.545889182,302.780477209,210.573525878,56.6466996096,35.5602517215
 04/15  16:00:00,1066.35306607,96.6720458299,468.968029363,0.0,109.682768182,220.04316451,328.41842895,207.887323146,84.9700494144,35.5610563899
 04/15  17:00:00,1029.01006983,96.6720458299,473.615766821,0.0,109.682768182,220.04316451,326.614001137,215.138958764,84.9700494144,26.5049929587
 04/15  18:00:00,994.103855911,96.6720458299,477.352779256,0.0,100.150657288,199.110933808,361.712834393,250.544805355,84.9700494144,26.1979796235
 04/15  19:00:00,999.648367986,96.6720458299,486.140566045,0.0,100.150657288,191.61365848,348.687887172,274.570536915,56.6466996096,17.4706506472
 04/15  20:00:00,913.04450848,96.6720458299,500.533653399,0.0,55.6251445156,124.558693486,414.003013831,339.884691269,56.6466996096,17.4716229518
 04/15  21:00:00,919.956796897,96.6720458299,508.285636214,0.0,55.6251445156,124.558693486,416.775795636,356.818208918,42.4850247072,17.4725620115
 04/15  22:00:00,909.717599029,96.6720458299,508.061076067,0.0,46.0930336215,124.558693486,421.980243084,376.183378485,28.3233498048,17.4735147941
 04/15  23:00:00,907.308388803,96.6720458299,503.845206253,0.0,46.0930336215,124.558693486,416.689073671,385.052929598,14.1616749024,17.4744691701
 04/15  24:00:00,887.764353937,96.6720458299,494.953746733,0.0,46.0930336215,113.312780494,415.363841089,392.223726721,5.66466996096,17.4754444067
 04/16  01:00:00,886.436130352,96.6720458299,505.129335425,0.0,34.9616554283,113.312780494,423.083836506,399.944832881,5.66466996096,17.4743336643
 04/16  02:00:00,888.129065695,96.6720458299,507.036373777,0.0,34.9616554283,113.312780494,427.80639419,404.672546609,5.66466996096,17.4691776204
 04/16  03:00:00,889.093724518,96.6720458299,508.134144069,0.0,34.9616554283,113.312780494,432.155901237,409.021279422,5.66466996096,17.4699518535
 04/16  04:00:00,902.714809196,96.6720458299,511.798332091,0.0,44.4937663224,113.312780494,424.561353843,401.425867771,5.66466996096,17.4708161109
 04/16  05:00:00,903.368800934,96.6720458299,512.584977599,0.0,44.4937663224,113.312780494,434.65670743,403.023332629,14.1616749024,17.4716998983
 04/16  06:00:00,966.743980075,96.6720458299,510.469446091,0.0,54.0258772165,176.889270242,384.538880233,338.742943678,28.3233498048,17.4725867503
 04/16  07:00:00,956.374370934,96.6720458299,499.681500193,0.0,54.0258772165,184.38654557,381.225629423,321.267131907,42.4850247072,17.473472809
 04/16  08:00:00,1034.78558236,96.6720458299,499.218170683,0.0,65.1572554096,220.04316451,386.681746269,303.686579691,56.6466996096,26.3484669689
 04/16  09:00:00,1025.68773419,96.6720458299,498.749154613,0.0,65.1572554096,212.545889182,361.569912206,292.592958461,42.4850247072,26.4919290377
 04/16  10:00:00,1025.48438012,96.6720458299,490.555152827,0.0,65.1572554096,220.04316451,379.315289432,272.970582152,70.808374512,35.5363327673
 04/16  11:00:00,1017.06646916,96.6720458299,480.379551849,0.0,65.1572554096,220.04316451,368.642912078,259.451150424,70.808374512,38.3833871418
 04/16  12:00:00,1012.25722004,96.6720458299,476.32122991,0.0,65.1572554096,220.04316451,365.67542557,254.974331812,70.808374512,39.8927192459
 04/16  13:00:00,1006.63932287,96.6720458299,478.27338869,0.0,65.1572554096,212.545889182,347.000368389,253.189483231,56.6466996096,37.1641855484
 04/16  14:00:00,1000.86907845,96.6720458299,472.380835962,0.0,65.1572554096,212.545889182,322.898658351,244.906086687,42.4850247072,35.507546957
 04/16  15:00:00,993.654135376,96.6720458299,466.018844432,0.0,65.1572554096,212.545889182,319.557572659,227.402767303,56.6466996096,35.5081057464
 04/16  16:00:00,965.13529907,96.6720458299,463.203189891,0.0,65.1572554096,220.04316451,345.181570483,224.702857096,84.9700494144,35.5086639721
 04/16  17:00:00,919.114278593,96.6720458299,463.976963614,0.0,54.0258772165,184.38654557,352.610944046,241.142203613,84.9700494144,26.4986910188
 04/16  18:00:00,898.986940974,96.6720458299,473.501943294,0.0,44.4937663224,163.454314868,399.90644613,297.462896135,84.9700494144,17.4735005806
 04/16  19:00:00,910.558105629,96.6720458299,488.284456696,0.0,44.4937663224,155.95703954,393.086015648,318.970195119,56.6466996096,17.4691209201
 04/16  20:00:00,895.471575127,96.6720458299,493.410759806,0.0,44.4937663224,124.558693486,434.390843536,360.274197903,56.6466996096,17.4699460226
 04/16  21:00:00,898.464463841,96.6720458299,497.028265038,0.0,44.4937663224,124.558693486,430.44370025,370.487853369,42.4850247072,17.4708221735
 04/16  22:00:00,930.359103092,96.6720458299,541.688373577,0.0,34.9616554283,124.558693486,449.802389822,404.007331278,28.3233498048,17.471708739
 04/16  23:00:00,908.610500448,96.6720458299,516.618527416,0.0,34.9616554283,124.558693486,442.51275336,410.878482228,14.1616749024,17.4725962294
 04/16  24:00:00,917.773088485,96.6720458299,539.261419468,0.0,34.9616554283,113.312780494,444.15259492,421.014312014,5.66466996096,17.4736129449
 04/17  01:00:00,961.151153937,96.6720458299,574.36810168,0.0,46.0930336215,113.312780494,454.55195478,431.413283868,5.66466996096,17.4740009509
 04/17  02:00:00,969.969099661,96.6720458299,584.223814327,0.0,46.0930336215,113.312780494,458.964314546,435.825068992,5.66466996096,17.4745755935
 04/17  03:00:00,964.559798525,96.6720458299,581.879109386,0.0,46.0930336215,113.312780494,473.684753451,441.824213818,5.66466996096,26.1958696723
 04/17  04:00:00,1043.88251858,96.6720458299,572.854591561,0.0,100.150657288,148.969399434,447.797927314,424.664182083,5.66466996096,17.4690752697
 04/17  05:00:00,976.175786681,96.6720458299,505.644288767,0.0,100.150657288,149.894399434,810.068629444,778.437063394,14.1616749024,17.4698911478
 04/17  06:00:00,1120.80853313,96.9245801804,429.739447376,0.0,176.471037341,302.612436532,544.575176062,498.781123758,28.3233498048,17.4707024992
 04/17  07:00:00,1270.7773939,97.4964199905,463.673789074,0.0,243.2593065,310.10971186,499.040511678,430.040195046,42.4850247072,26.515291925
 04/17  08:00:00,1396.30017808,98.1565091157,546.060771804,0.0,243.2593065,310.10971186,486.128606462,393.899941574,56.6466996096,35.5819652782
 04/17  09:00:00,1438.96257231,98.6644530591,553.362469577,0.0,243.2593065,302.612436532,464.168123458,376.997499946,42.4850247072,44.6855988048
 04/17  10:00:00,1454.58434059,99.1627597382,559.646248539,0.0,243.2593065,310.10971186,481.1602054,356.313904722,70.808374512,54.0379261659
 04/17  11:00:00,1464.06266383,99.6818078904,566.213653421,0.0,243.2593065,310.10971186,461.557836423,345.614439502,70.808374512,45.1350224089
 04/17  12:00:00,1409.81224454,100.463153947,551.631454197,0.0,243.2593065,310.10971186,456.950954943,334.56959942,70.808374512,51.5729810116
 04/17  13:00:00,1427.03396196,101.346934994,533.361000274,0.0,243.2593065,302.612436532,427.815488945,323.786268729,56.6466996096,47.3825206062
 04/17  14:00:00,1421.72552871,102.421270921,523.275824542,0.0,243.2593065,302.612436532,411.784275119,315.263557026,42.4850247072,54.0356933863
 04/17  15:00:00,1421.30359558,103.658284902,514.370986795,0.0,243.2593065,302.612436532,400.772390525,299.21483334,56.6466996096,44.9108575762
 04/17  16:00:00,1426.45863488,105.218637124,508.227474627,0.0,243.2593065,310.10971186,415.945773082,286.36609138,84.9700494144,44.6096322873
 04/17  17:00:00,1424.01858877,106.734610126,505.954863357,0.0,243.2593065,310.10971186,391.22641142,279.84713639,84.9700494144,26.4092256154
 04/17  18:00:00,1163.62345553,96.6720458299,524.532326646,0.0,166.938926447,199.110933808,376.238598514,273.735519589,84.9700494144,17.5330295099
 04/17  19:00:00,1179.88811534,96.6720458299,552.472669708,0.0,166.938926447,191.61365848,382.499003444,299.561248334,56.6466996096,26.2910555001
 04/17  20:00:00,1077.22606744,96.6720458299,574.85423021,0.0,100.150657288,124.558693486,437.155545648,362.9720216,56.6466996096,17.5368244378
 04/17  21:00:00,1031.82877036,96.6720458299,570.109241598,0.0,100.150657288,124.558693486,439.2047708,379.24256877,42.4850247072,17.4771773224
 04/17  22:00:00,962.045853733,96.6720458299,567.109141563,0.0,46.0930336215,124.558693486,446.000845917,400.206352836,28.3233498048,17.4711432762
 04/17  23:00:00,968.257023402,96.6720458299,566.462057139,0.0,46.0930336215,124.558693486,437.669249122,406.035603072,14.1616749024,17.4719711472
 04/17  24:00:00,958.994803752,96.6720458299,565.708133929,0.0,46.0930336215,113.312780494,431.634763213,408.497173505,5.66466996096,17.4729197474
 04/18  01:00:00,949.137944565,96.6720458299,564.176419897,0.0,46.0930336215,113.312780494,433.55739249,410.419487926,5.66466996096,17.4732346024
 04/18  02:00:00,957.088398295,96.6720458299,572.392640843,0.0,46.0930336215,113.312780494,440.298291571,417.159885659,5.66466996096,17.4737359513
 04/18  03:00:00,952.0279526,96.6720458299,566.156272532,0.0,46.0930336215,113.312780494,453.040369711,421.181517634,5.66466996096,26.1941821169
 04/18  04:00:00,1051.83329577,96.6720458299,572.574698745,0.0,100.150657288,148.969399434,428.127598935,404.994858891,5.66466996096,17.4680700826
 04/18  05:00:00,1034.3490798,96.8379792383,552.560040557,0.0,100.150657288,149.894399434,618.367097747,586.736593992,14.1616749024,17.4688288528
 04/18  06:00:00,1214.41962697,98.6350337039,506.889054242,0.0,176.471037341,302.612436532,454.443589465,408.650666366,28.3233498048,17.4695732934
 04/18  07:00:00,1299.25948818,100.098701917,473.313164977,0.0,243.2593065,310.10971186,419.377705882,350.376865991,42.4850247072,26.5158151847
 04/18  08:00:00,1346.45580091,101.029524857,480.616397632,0.0,243.2593065,310.10971186,410.186715408,317.962449083,56.6466996096,35.5775667154
 04/18  09:00:00,1371.87399096,102.119284752,471.02505236,0.0,243.2593065,302.612436532,380.463899653,293.290661009,42.4850247072,44.6882139371
 04/18  10:00:00,1362.8511505,103.173707046,454.687299114,0.0,243.2593065,310.10971186,387.051909581,262.214735248,70.808374512,54.0287998215
 04/18  11:00:00,1355.12016624,103.987026413,446.740262364,0.0,243.2593065,310.10971186,364.259858516,248.314371744,70.808374512,45.1371122605
 04/18  12:00:00,1316.13981678,105.118215104,447.27882682,0.0,243.2593065,310.10971186,334.972179945,219.33809922,70.808374512,44.8257062134
 04/18  13:00:00,1352.5230279,106.315445754,446.788483153,0.0,243.2593065,302.612436532,303.063792409,192.251565484,56.6466996096,54.1655273154
 04/18  14:00:00,1353.52284655,107.421863201,446.028785081,0.0,243.2593065,302.612436532,280.92487757,184.413073395,42.4850247072,54.026779468
 04/18  15:00:00,1357.3378482,109.418749417,446.746039057,0.0,243.2593065,302.612436532,268.867595046,167.311698831,56.6466996096,44.9091966052
 04/18  16:00:00,1367.32547124,111.220880194,447.790536507,0.0,243.2593065,310.10971186,288.448625573,158.869974434,84.9700494144,44.6086017249
 04/18  17:00:00,1356.83910661,112.704501482,440.41343599,0.0,243.2593065,310.10971186,298.126245233,189.956200492,84.9700494144,23.199995326
 04/18  18:00:00,1122.44517006,96.6720458299,489.601880367,0.0,166.938926447,199.110933808,353.594105412,247.899857782,84.9700494144,20.7241982151
 04/18  19:00:00,1144.92058158,96.6720458299,516.379880364,0.0,166.938926447,191.61365848,348.878204789,274.699475433,56.6466996096,17.532029747
 04/18  20:00:00,1023.376449,96.6720458299,516.103581989,0.0,100.150657288,124.558693486,419.273143191,336.334402725,56.6466996096,26.292040856
 04/18  21:00:00,1035.20574416,96.6720458299,570.22871643,0.0,100.150657288,124.558693486,421.79330031,361.82968682,42.4850247072,17.478588783
 04/18  22:00:00,976.36801764,96.6720458299,582.74504523,0.0,46.0930336215,124.558693486,437.488362026,391.697173427,28.3233498048,17.4678387946
 04/18  23:00:00,944.030565263,96.6720458299,551.919727314,0.0,46.0930336215,124.558693486,435.228542179,403.598324551,14.1616749024,17.4685427262
 04/18  24:00:00,818.791218942,96.6720458299,440.37550549,0.0,46.0930336215,113.312780494,435.953457037,412.817552144,5.66466996096,17.4712349322
 04/19  01:00:00,820.724703324,96.6720458299,441.779316167,0.0,46.0930336215,113.312780494,441.122941108,417.988612875,5.66466996096,17.4696582723
 04/19  02:00:00,819.203472534,96.6720458299,437.875436988,0.0,46.0930336215,113.312780494,446.445143564,423.310384067,5.66466996096,17.4700895364
 04/19  03:00:00,801.825613641,96.6720458299,412.092475975,0.0,46.0930336215,113.312780494,453.995382647,430.860006111,5.66466996096,17.4707065755
 04/19  04:00:00,879.577347762,96.6720458299,392.219210585,0.0,100.150657288,148.969399434,440.385705938,417.249669538,5.66466996096,17.4713664394
 04/19  05:00:00,881.262912429,97.0911536157,386.968656226,0.0,100.150657288,149.894399434,612.585082865,580.950584356,14.1616749024,17.4728236065
 04/19  06:00:00,1095.84906377,99.56266731,378.491872944,0.0,176.471037341,302.612436532,473.86026127,428.064113418,28.3233498048,17.4727980478
 04/19  07:00:00,1223.49020153,101.312180986,384.100283288,0.0,243.2593065,310.10971186,465.209924399,387.380607586,42.4850247072,35.3442921065
 04/19  08:00:00,1275.59384057,101.858286764,392.636772876,0.0,243.2593065,310.10971186,467.027426309,374.81367985,56.6466996096,35.5670468488
 04/19  09:00:00,1322.7255302,102.395199288,406.601920837,0.0,243.2593065,302.612436532,451.48024853,364.311100823,42.4850247072,44.6841230005
 04/19  10:00:00,1359.59803493,103.057456678,435.844238712,0.0,243.2593065,310.10971186,460.110302632,344.290517639,70.808374512,45.0114104807
 04/19  11:00:00,1377.73890421,103.741050518,452.605593259,0.0,243.2593065,310.10971186,458.85543622,333.894187007,70.808374512,54.1528747014
 04/19  12:00:00,1391.06852366,104.693224974,505.798967009,0.0,243.2593065,310.10971186,440.831483623,325.203676425,70.808374512,44.8194326865
 04/19  13:00:00,1451.1719221,105.631045396,533.792289415,0.0,243.2593065,302.612436532,428.003160404,317.19967897,56.6466996096,54.1567818244
 04/19  14:00:00,1460.89469964,106.11611307,540.49822354,0.0,243.2593065,302.612436532,404.380287308,316.878530952,42.4850247072,45.0167316484
 04/19  15:00:00,1466.6680735,106.445889174,541.033706271,0.0,243.2593065,302.612436532,431.758123284,321.221963018,56.6466996096,53.8894606565
 04/19  16:00:00,1474.78459057,106.919964119,541.064669755,0.0,243.2593065,310.10971186,443.680558339,323.035623209,84.9700494144,35.674885715
 04/19  17:00:00,1476.95218569,107.249561569,539.664233454,0.0,243.2593065,310.10971186,437.201407721,325.824628378,84.9700494144,26.4067299282
 04/19  18:00:00,1203.44298922,96.6720458299,537.718651948,0.0,166.938926447,199.110933808,447.290770468,336.029659162,84.9700494144,26.2910618912
 04/19  19:00:00,1186.46249277,96.6720458299,524.368668385,0.0,166.938926447,191.61365848,417.835570753,343.653784927,56.6466996096,17.5350862165
 04/19  20:00:00,1007.35213929,96.6720458299,462.88329355,0.0,100.150657288,124.558693486,474.112730167,391.176274752,56.6466996096,26.289755806
 04/19  21:00:00,950.37285972,96.6720458299,435.506692056,0.0,100.150657288,124.558693486,462.382812249,402.422261069,42.4850247072,17.4755264727
 04/19  22:00:00,892.493891181,96.6720458299,438.991430089,0.0,46.0930336215,124.558693486,469.044196626,423.251647441,28.3233498048,17.4691993805
 04/19  23:00:00,888.761545436,96.6720458299,434.665797467,0.0,46.0930336215,124.558693486,462.956851576,431.325296807,14.1616749024,17.4698798665
 04/19  24:00:00,870.594678088,96.6720458299,425.693693974,0.0,46.0930336215,113.312780494,460.78147597,437.646227902,5.66466996096,17.4705781069
 04/20  01:00:00,864.402549373,96.6720458299,415.143035861,0.0,46.0930336215,113.312780494,467.104927621,443.969507804,5.66466996096,17.4707498568
 04/20  02:00:00,854.055201405,96.6720458299,403.47241354,0.0,46.0930336215,113.312780494,472.847561551,449.711723577,5.66466996096,17.4711680132
 04/20  03:00:00,842.404868945,96.6720458299,391.950486527,0.0,46.0930336215,113.312780494,478.291518893,455.15512511,5.66466996096,17.4717238224
 04/20  04:00:00,921.816001185,96.6720458299,379.997763964,0.0,100.150657288,148.969399434,462.402677362,439.265695949,5.66466996096,17.4723114518
 04/20  05:00:00,912.183042446,97.1893203309,367.455439209,0.0,100.150657288,149.894399434,692.563081054,660.931027991,14.1616749024,17.4703781611
 04/20  06:00:00,1117.48354948,99.5667301971,355.49797564,0.0,176.471037341,302.612436532,513.070283569,467.27884841,28.3233498048,17.4680853548
 04/20  07:00:00,1235.37875513,101.425854228,355.29717846,0.0,243.2593065,310.10971186,488.854624659,419.865673005,42.4850247072,26.5039269469
 04/20  08:00:00,1285.03541976,101.981849533,364.91001092,0.0,243.2593065,310.10971186,503.228441567,402.132002664,56.6466996096,44.4497392936
 04/20  09:00:00,1339.17208832,102.399686462,382.20457655,0.0,243.2593065,302.612436532,472.276944123,394.053109519,42.4850247072,35.738809897
 04/20  10:00:00,1376.08419209,102.780893864,404.586333021,0.0,243.2593065,310.10971186,504.241384945,379.41432036,70.808374512,54.0186900734
 04/20  11:00:00,1404.21179421,103.252718156,427.966210432,0.0,243.2593065,310.10971186,487.636801824,362.681179643,70.808374512,54.1472476687
 04/20  12:00:00,1391.07219802,103.655300261,452.144025614,0.0,243.2593065,310.10971186,466.332673729,350.708225525,70.808374512,44.8160736923
 04/20  13:00:00,1460.82070524,103.983073345,481.580948983,0.0,243.2593065,302.612436532,443.222236578,341.457452123,56.6466996096,45.1180848461
 04/20  14:00:00,1484.35071727,104.270627245,502.115052828,0.0,243.2593065,302.612436532,431.778801811,335.281711928,42.4850247072,54.012065176
 04/20  15:00:00,1491.89042152,105.354808497,507.336758647,0.0,243.2593065,302.612436532,419.250223954,317.707867303,56.6466996096,44.8956570416
 04/20  16:00:00,1507.31688658,106.309916614,511.481086002,0.0,243.2593065,310.10971186,437.665477497,308.098201828,84.9700494144,44.5972262543
 04/20  17:00:00,1510.9167834,106.600973816,510.154468274,0.0,243.2593065,310.10971186,427.417064591,316.043144988,84.9700494144,26.4038701893
 04/20  18:00:00,1232.55211661,96.6720458299,505.693964705,0.0,166.938926447,199.110933808,440.49806543,337.993837749,84.9700494144,17.5341782666
 04/20  19:00:00,1176.9443466,96.6720458299,464.376175033,0.0,166.938926447,191.61365848,436.12991478,353.197340089,56.6466996096,26.2858750814
 04/20  20:00:00,1024.48278372,96.6720458299,441.370138536,0.0,100.150657288,124.558693486,472.950305981,398.770631735,56.6466996096,17.5329746363
 04/20  21:00:00,985.863979297,96.6720458299,448.602343766,0.0,100.150657288,124.558693486,468.115534456,408.15673279,42.4850247072,17.4737769594
 04/20  22:00:00,898.214487802,96.6720458299,439.430805842,0.0,46.0930336215,124.558693486,474.241826785,428.450992626,28.3233498048,17.4674843544
 04/20  23:00:00,874.166203441,96.6720458299,425.744547785,0.0,46.0930336215,124.558693486,468.052842954,436.423079325,14.1616749024,17.468088727
 04/20  24:00:00,840.142900638,96.6720458299,408.265710588,0.0,46.0930336215,113.312780494,466.232797398,443.097489135,5.66466996096,17.4706383014
 04/21  01:00:00,817.733963846,96.6720458299,385.970242063,0.0,46.0930336215,113.312780494,473.684588738,450.551006209,5.66466996096,17.4689125682
