Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/21  02:00:00,784.227384561,96.6720458299,353.143547412,0.0,46.0930336215,113.312780494,482.22147624,459.087607728,5.66466996096,17.4691985504
 04/21  03:00:00,769.413163484,96.6720458299,338.113106364,0.0,46.0930336215,113.312780494,487.862858011,464.72851789,5.66466996096,17.4696701596
 04/21  04:00:00,855.957339476,96.6720458299,333.957708134,0.0,100.150657288,148.969399434,471.348998569,448.214143604,5.66466996096,17.470185004
 04/21  05:00:00,851.626078004,97.2162114505,328.424576146,0.0,100.150657288,149.894399434,720.533737921,688.900572735,14.1616749024,17.4714902842
 04/21  06:00:00,1061.71524099,99.3764682015,319.676985075,0.0,176.471037341,302.612436532,531.42810861,485.633429674,28.3233498048,17.4713291306
 04/21  07:00:00,1166.8082493,101.092660627,309.229807178,0.0,243.2593065,310.10971186,523.91703385,446.093272883,42.4850247072,35.3387362598
 04/21  08:00:00,1203.88421809,101.677632781,304.944428828,0.0,243.2593065,310.10971186,521.451859808,429.245391934,56.6466996096,35.5597682648
 04/21  09:00:00,1230.89110253,101.974762945,297.235486982,0.0,243.2593065,302.612436532,519.201943391,432.043571195,42.4850247072,44.6733474882
 04/21  10:00:00,1222.80894894,102.249789338,287.217763051,0.0,243.2593065,310.10971186,541.701234359,425.885285329,70.808374512,45.0075745188
 04/21  11:00:00,1216.89318314,102.707385804,283.069800156,0.0,243.2593065,310.10971186,531.093445783,406.148441704,70.808374512,54.1366295671
 04/21  12:00:00,1184.13907108,102.980429654,286.860296155,0.0,243.2593065,310.10971186,516.255729821,400.633259509,70.808374512,44.8140958002
 04/21  13:00:00,1214.0412552,103.29458339,285.063721395,0.0,243.2593065,302.612436532,503.77185876,392.978611294,56.6466996096,54.1465478562
 04/21  14:00:00,1217.69021514,103.496802213,286.545504175,0.0,243.2593065,302.612436532,478.841111346,391.347706755,42.4850247072,45.0083798835
 04/21  15:00:00,1223.64985733,103.678610652,290.346321852,0.0,243.2593065,302.612436532,491.964497339,390.425378628,56.6466996096,44.8924191014
 04/21  16:00:00,1238.33060166,103.865787542,297.418467762,0.0,243.2593065,310.10971186,516.410498419,386.854566668,84.9700494144,44.5858823364
 04/21  17:00:00,1244.42610986,104.018285827,302.027379136,0.0,243.2593065,310.10971186,499.511391456,388.138069774,84.9700494144,26.4032722675
 04/21  18:00:00,969.21782106,96.6720458299,296.744150206,0.0,166.938926447,199.110933808,490.90316286,388.400619226,84.9700494144,17.53249422
 04/21  19:00:00,959.79260272,96.6720458299,292.667344682,0.0,166.938926447,191.61365848,479.735147538,396.802456109,56.6466996096,26.28599182
 04/21  20:00:00,835.756056969,96.6720458299,291.245261673,0.0,100.150657288,124.558693486,513.420505456,439.242223196,56.6466996096,17.5315826505
 04/21  21:00:00,790.412047261,96.6720458299,286.250950916,0.0,100.150657288,124.558693486,508.985117486,449.023381604,42.4850247072,17.4767111753
 04/21  22:00:00,723.916323818,96.6720458299,283.400669445,0.0,46.0930336215,124.558693486,515.528944307,469.735102988,28.3233498048,17.4704915137
 04/21  23:00:00,718.192525979,96.6720458299,276.968397947,0.0,46.0930336215,124.558693486,511.641985623,480.009289605,14.1616749024,17.4710211153
 04/21  24:00:00,699.931090082,96.6720458299,272.250721903,0.0,46.0930336215,113.312780494,513.592214612,490.45590102,5.66466996096,17.4716436318
 04/22  01:00:00,699.694779747,96.6720458299,271.543875556,0.0,46.0930336215,113.312780494,526.586472949,496.881541182,5.66466996096,24.0402618061
 04/22  02:00:00,698.521953685,96.6720458299,271.046545717,0.0,46.0930336215,113.312780494,528.803587924,503.520885672,5.66466996096,19.6180322912
 04/22  03:00:00,697.728773574,96.6720458299,270.74338443,0.0,46.0930336215,113.312780494,532.745522723,509.615684236,5.66466996096,17.4651685261
 04/22  04:00:00,706.153211492,96.6720458299,270.611455359,0.0,55.6251445156,113.312780494,529.982162993,506.851876007,5.66466996096,17.4656170252
 04/22  05:00:00,709.615793357,96.6720458299,271.093759701,0.0,55.6251445156,113.312780494,543.766822281,512.139070816,14.1616749024,17.4660765622
 04/22  06:00:00,767.625368701,96.6720458299,270.913429316,0.0,65.1572554096,176.889270242,495.676955632,449.887067899,28.3233498048,17.4665379282
 04/22  07:00:00,896.818055364,97.0074434001,281.771408349,0.0,109.682768182,220.96816451,803.578565274,743.626513495,42.4850247072,17.4670270719
 04/22  08:00:00,920.974298709,97.0019058919,295.661924724,0.0,109.682768182,220.96816451,652.587138924,578.358975356,56.6466996096,17.5814639588
 04/22  09:00:00,1049.02299188,97.44839503,312.438696591,0.0,131.945524568,266.955817592,606.358574909,528.517408379,42.4850247072,35.356141822
 04/22  10:00:00,1088.81463165,97.5710038072,334.771139059,0.0,131.945524568,274.45309292,613.488216627,507.127729312,70.808374512,35.5521128027
 04/22  11:00:00,1108.82313926,97.6684476108,350.2146353,0.0,131.945524568,274.45309292,592.861138783,486.496983671,70.808374512,35.5557805998
 04/22  12:00:00,1089.64828345,97.7231736353,362.255250556,0.0,131.945524568,274.45309292,578.988279582,472.631103969,70.808374512,35.5488011011
 04/22  13:00:00,1102.9983584,97.7786040305,387.005337428,0.0,131.945524568,266.955817592,553.755117978,461.557129725,56.6466996096,35.5512886435
 04/22  14:00:00,1116.06500524,97.873883656,403.025740035,0.0,131.945524568,266.955817592,522.863576335,444.826535037,42.4850247072,35.5520165908
 04/22  15:00:00,1042.70308712,96.6720458299,411.305518632,0.0,109.682768182,212.545889182,414.68314312,321.823738293,56.6466996096,36.2127052174
 04/22  16:00:00,1064.31818938,96.6720458299,429.40353216,0.0,109.682768182,220.04316451,442.088489955,313.358754364,84.9700494144,43.7596861765
 04/22  17:00:00,1037.56037678,96.6720458299,447.217405155,0.0,109.682768182,220.04316451,418.781104843,307.31277377,84.9700494144,26.4982816582
 04/22  18:00:00,1002.20855728,96.6720458299,447.929661574,0.0,100.150657288,199.110933808,445.908672354,343.467743605,84.9700494144,17.4708793343
 04/22  19:00:00,983.174642417,96.6720458299,431.486242953,0.0,100.150657288,191.61365848,438.502482305,364.384413901,56.6466996096,17.4713687946
 04/22  20:00:00,838.038377982,96.6720458299,396.459350095,0.0,55.6251445156,124.558693486,501.305415741,427.193270369,56.6466996096,17.4654457619
 04/22  21:00:00,809.901677694,96.6720458299,370.215454974,0.0,55.6251445156,124.558693486,500.959485691,441.009584983,42.4850247072,17.4648760004
 04/22  22:00:00,790.474319653,96.6720458299,356.83921162,0.0,46.0930336215,124.558693486,506.421837417,460.633169759,28.3233498048,17.465317853
 04/22  23:00:00,788.551571827,96.6720458299,351.012954249,0.0,46.0930336215,124.558693486,499.611388878,467.983937644,14.1616749024,17.4657763317
 04/22  24:00:00,764.141192521,96.6720458299,337.44039642,0.0,46.0930336215,113.312780494,498.781402477,475.648560988,5.66466996096,17.4681715278
 04/23  01:00:00,746.26107974,96.6720458299,327.834841555,0.0,34.9616554283,113.312780494,506.438879724,483.307894756,5.66466996096,17.4663150071
 04/23  02:00:00,739.832708185,96.6720458299,319.721909643,0.0,34.9616554283,113.312780494,514.140302172,491.009184564,5.66466996096,17.4664476469
 04/23  03:00:00,726.184597956,96.6720458299,309.328029809,0.0,34.9616554283,113.312780494,522.00776212,498.876318123,5.66466996096,17.4667740366
 04/23  04:00:00,728.106924317,96.6720458299,304.606175275,0.0,44.4937663224,113.312780494,519.033036218,495.901220534,5.66466996096,17.4671457232
 04/23  05:00:00,727.747359618,96.6720458299,304.033042366,0.0,44.4937663224,113.312780494,533.612803874,501.983601443,14.1616749024,17.4675275286
 04/23  06:00:00,790.122826863,96.6720458299,308.266885235,0.0,54.0258772165,176.889270242,482.288736079,436.497475169,28.3233498048,17.4679111059
 04/23  07:00:00,808.47967496,96.6720458299,328.701898334,0.0,54.0258772165,184.38654557,474.790594108,414.837274928,42.4850247072,17.4682944728
 04/23  08:00:00,912.333294245,96.6720458299,366.017510304,0.0,65.1572554096,220.04316451,468.990130399,386.00627973,56.6466996096,26.3371510599
 04/23  09:00:00,941.140822849,96.6720458299,418.150481405,0.0,65.1572554096,212.545889182,443.470426682,374.50752248,42.4850247072,26.4778794944
 04/23  10:00:00,1032.50336452,96.6720458299,509.940824018,0.0,65.1572554096,220.04316451,470.157245468,363.839032246,70.808374512,35.5098387103
 04/23  11:00:00,1076.02575913,96.6720458299,550.274892596,0.0,65.1572554096,220.04316451,461.943594629,355.626781804,70.808374512,35.5084383135
 04/23  12:00:00,1093.00154906,96.6720458299,566.511246266,0.0,65.1572554096,220.04316451,453.565932998,347.250585698,70.808374512,35.5069727878
 04/23  13:00:00,1081.57618298,96.6720458299,560.813751103,0.0,65.1572554096,212.545889182,430.313397473,338.161189289,56.6466996096,35.5055085745
 04/23  14:00:00,1069.94624725,96.6720458299,548.182680901,0.0,65.1572554096,212.545889182,406.864457425,328.875383116,42.4850247072,35.5040496016
 04/23  15:00:00,1068.84179791,96.6720458299,546.86624482,0.0,65.1572554096,212.545889182,403.636525961,311.487230265,56.6466996096,35.5025960872
 04/23  16:00:00,1040.55176253,96.6720458299,543.55492719,0.0,65.1572554096,220.04316451,419.092414045,298.621216601,84.9700494144,35.5011480302
 04/23  17:00:00,993.181588493,96.6720458299,542.650389752,0.0,54.0258772165,184.38654557,413.477792747,302.024890888,84.9700494144,26.4828524445
 04/23  18:00:00,966.083129098,96.6720458299,545.818332323,0.0,44.4937663224,163.454314868,441.582743198,339.14471838,84.9700494144,17.4679754033
 04/23  19:00:00,967.555183935,96.6720458299,549.804904608,0.0,44.4937663224,155.95703954,433.548768586,359.433596867,56.6466996096,17.4684721093
 04/23  20:00:00,977.737634425,96.6720458299,582.086209281,0.0,44.4937663224,124.558693486,490.060192256,415.944611064,56.6466996096,17.4688815819
 04/23  21:00:00,976.485492543,96.6720458299,583.07890363,0.0,44.4937663224,124.558693486,490.556641412,430.602347161,42.4850247072,17.4692695437
 04/23  22:00:00,961.413806175,96.6720458299,578.708651896,0.0,34.9616554283,124.558693486,497.487495721,451.694494187,28.3233498048,17.4696517286
 04/23  23:00:00,959.403399261,96.6720458299,576.117823552,0.0,34.9616554283,124.558693486,492.429878151,460.798171344,14.1616749024,17.4700319043
 04/23  24:00:00,945.223945727,96.6720458299,574.522182402,0.0,34.9616554283,113.312780494,489.71073372,466.575564366,5.66466996096,17.4704993931
 04/24  01:00:00,955.29564305,96.6720458299,573.689062852,0.0,46.0930336215,113.312780494,502.294489065,470.44139591,5.66466996096,26.1884231941
 04/24  02:00:00,954.321724231,96.6720458299,572.872146009,0.0,46.0930336215,113.312780494,498.126074792,474.998097911,5.66466996096,17.463306921
 04/24  03:00:00,952.41432689,96.6720458299,571.638637625,0.0,46.0930336215,113.312780494,503.529044781,480.400803788,5.66466996096,17.4635710318
 04/24  04:00:00,1044.04944234,96.6720458299,571.851768595,0.0,100.150657288,148.969399434,477.941338739,454.812770918,5.66466996096,17.4638978603
 04/24  05:00:00,1051.78434196,96.6720458299,576.187475615,0.0,100.150657288,149.894399434,925.207829862,893.581932318,14.1616749024,17.4642226417
 04/24  06:00:00,1274.47876383,96.9338113049,579.890440908,0.0,176.471037341,302.612436532,595.450018569,549.662135425,28.3233498048,17.4645333391
 04/24  07:00:00,1380.65309296,97.2353335315,570.450312296,0.0,243.2593065,310.10971186,557.895828762,488.905555362,42.4850247072,26.5052486928
 04/24  08:00:00,1258.74226115,97.3653642845,410.543327667,0.0,243.2593065,310.10971186,560.149593913,467.948568757,56.6466996096,35.5543255469
 04/24  09:00:00,1293.60630205,97.4687875995,412.001512804,0.0,243.2593065,302.612436532,546.478297887,459.330091489,42.4850247072,44.6631816905
 04/24  10:00:00,1309.24233358,97.6766044255,416.735495109,0.0,243.2593065,310.10971186,558.480782236,442.687755161,70.808374512,44.9846525634
 04/24  11:00:00,1331.62047496,97.9340514617,436.538940221,0.0,243.2593065,310.10971186,547.60876481,422.684947619,70.808374512,54.115442679
 04/24  12:00:00,1334.95495705,98.2076947706,473.275280464,0.0,243.2593065,310.10971186,513.860802896,398.253487726,70.808374512,44.7989406583
 04/24  13:00:00,1449.17485083,98.6109623564,530.468331096,0.0,243.2593065,302.612436532,492.943339169,382.173134035,56.6466996096,54.1235055249
 04/24  14:00:00,1468.05634445,99.0306515835,529.35584973,0.0,243.2593065,302.612436532,456.656794541,369.182291871,42.4850247072,44.9894779635
 04/24  15:00:00,1437.69599021,99.4302544741,487.864886066,0.0,243.2593065,302.612436532,453.72031936,352.191978034,56.6466996096,44.881641717
 04/24  16:00:00,1406.81880944,99.8535883691,439.191957924,0.0,243.2593065,310.10971186,469.743974478,340.198060667,84.9700494144,44.5758643967
 04/24  17:00:00,1442.96563996,100.5501349,470.464520052,0.0,243.2593065,310.10971186,443.473807826,332.107946106,84.9700494144,26.3958123056
 04/24  18:00:00,1167.96306545,96.6720458299,455.661519249,0.0,166.938926447,199.110933808,424.789400579,322.292192159,84.9700494144,17.5271590061
 04/24  19:00:00,1148.21589167,96.6720458299,434.693274175,0.0,166.938926447,191.61365848,426.200952633,343.272899499,56.6466996096,26.2813535236
 04/24  20:00:00,1001.5332292,96.6720458299,403.85163594,0.0,100.150657288,124.558693486,480.898082311,406.721766645,56.6466996096,17.5296160562
 04/24  21:00:00,933.68480361,96.6720458299,376.094610614,0.0,100.150657288,124.558693486,482.545780574,422.590013976,42.4850247072,17.4707418906
 04/24  22:00:00,822.772115585,96.6720458299,341.513351617,0.0,46.0930336215,124.558693486,492.551906931,446.764313084,28.3233498048,17.4642440426
 04/24  23:00:00,801.283767789,96.6720458299,323.487999764,0.0,46.0930336215,124.558693486,487.693449249,456.067213035,14.1616749024,17.4645613123
 04/24  24:00:00,788.045541074,96.6720458299,321.034607438,0.0,46.0930336215,113.312780494,484.541924005,461.410452699,5.66466996096,17.4668013446
 04/25  01:00:00,802.382255582,96.6720458299,331.260118476,0.0,46.0930336215,113.312780494,487.980712789,464.851242806,5.66466996096,17.4648000228
 04/25  02:00:00,819.441546845,96.6720458299,345.008887118,0.0,46.0930336215,113.312780494,491.944549326,468.815097438,5.66466996096,17.4647819269
 04/25  03:00:00,803.615045421,96.6720458299,332.485159773,0.0,46.0930336215,113.312780494,499.745528486,476.615898059,5.66466996096,17.4649604656
 04/25  04:00:00,879.738958544,96.6720458299,320.591872509,0.0,100.150657288,148.969399434,483.345795671,460.215940397,5.66466996096,17.4651853135
 04/25  05:00:00,871.005543258,96.8672994696,314.150285189,0.0,100.150657288,149.894399434,821.596988221,789.968072599,14.1616749024,17.4672407193
 04/25  06:00:00,1081.74012379,97.6652911944,309.772028088,0.0,176.471037341,302.612436532,567.311403388,521.520491516,28.3233498048,17.4675620665
 04/25  07:00:00,1221.32639495,98.5398499312,325.707541487,0.0,243.2593065,310.10971186,537.850981789,460.043473041,42.4850247072,35.3224840412
 04/25  08:00:00,1286.29674104,99.1427425021,343.73494308,0.0,243.2593065,310.10971186,520.863015749,428.676372425,56.6466996096,35.5399437152
 04/25  09:00:00,1335.49084357,99.7795344603,355.099454449,0.0,243.2593065,302.612436532,493.070230418,414.861357648,42.4850247072,35.7238480628
 04/25  10:00:00,1361.61162193,100.340209838,372.37125383,0.0,243.2593065,310.10971186,519.073250576,394.278093401,70.808374512,53.9867826632
 04/25  11:00:00,1390.53665531,100.838953644,399.273808491,0.0,243.2593065,310.10971186,504.313293622,379.394244354,70.808374512,54.1106747569
 04/25  12:00:00,1373.83108788,101.354395889,426.289640638,0.0,243.2593065,310.10971186,480.519355121,368.574520125,70.808374512,41.1364604845
 04/25  13:00:00,1442.17156841,101.82087527,462.556394219,0.0,243.2593065,302.612436532,463.756498866,358.339133275,56.6466996096,48.7706659816
 04/25  14:00:00,1477.33150604,102.184316928,497.432675784,0.0,243.2593065,302.612436532,445.492368388,349.028315503,42.4850247072,53.9790281781
 04/25  15:00:00,1487.84434843,102.45369643,503.046169381,0.0,243.2593065,302.612436532,434.117534742,332.602420666,56.6466996096,44.8684144664
 04/25  16:00:00,1494.92784207,102.875638387,504.636510488,0.0,243.2593065,310.10971186,440.732285077,320.104464594,84.9700494144,35.6577710687
 04/25  17:00:00,1471.01885915,103.705420178,478.224345004,0.0,243.2593065,310.10971186,425.821853872,314.453455873,84.9700494144,26.3983485853
 04/25  18:00:00,1148.56923044,96.6720458299,426.46216102,0.0,166.938926447,199.110933808,429.929775281,318.676226272,84.9700494144,26.2834995943
 04/25  19:00:00,1124.05717864,96.6720458299,408.191862107,0.0,166.938926447,191.61365848,414.24786998,340.071650925,56.6466996096,17.5295194449
 04/25  20:00:00,966.950836937,96.6720458299,371.508439629,0.0,100.150657288,124.558693486,482.375469812,402.66255015,56.6466996096,23.0662200526
 04/25  21:00:00,871.730267645,96.6720458299,325.354896522,0.0,100.150657288,124.558693486,484.183150018,421.024006399,42.4850247072,20.6741189114
 04/25  22:00:00,767.655212743,96.6720458299,291.943670877,0.0,46.0930336215,124.558693486,491.793022616,446.00642515,28.3233498048,17.4632476611
 04/25  23:00:00,742.865281885,96.6720458299,269.500761001,0.0,46.0930336215,124.558693486,500.674015148,469.048845792,14.1616749024,17.4634944534
 04/25  24:00:00,711.936944898,96.6720458299,252.875230307,0.0,46.0930336215,113.312780494,515.196172062,492.067742573,5.66466996096,17.4637595283
 04/26  01:00:00,711.478463046,96.6720458299,252.444598705,0.0,46.0930336215,113.312780494,518.26488178,495.136737044,5.66466996096,17.4634747744
 04/26  02:00:00,686.809358136,96.6720458299,226.499364881,0.0,46.0930336215,113.312780494,563.034755906,539.906634174,5.66466996096,17.4634517713
 04/26  03:00:00,676.756371292,96.6720458299,217.57213775,0.0,46.0930336215,113.312780494,576.543926025,553.415682468,5.66466996096,17.4635735955
 04/26  04:00:00,753.102256119,96.6720458299,206.127008957,0.0,100.150657288,148.969399434,575.314994694,552.186595222,5.66466996096,17.4637295111
 04/26  05:00:00,747.121477653,97.1165831038,199.497247698,0.0,100.150657288,149.894399434,846.601933483,814.976337622,14.1616749024,17.4639209587
 04/26  06:00:00,964.450373036,98.3343526346,201.024108255,0.0,176.471037341,302.612436532,607.766712337,561.979277135,28.3233498048,17.4640853973
 04/26  07:00:00,1126.98298623,100.09778401,244.644864323,0.0,243.2593065,310.10971186,526.691594193,457.70998358,42.4850247072,26.4965859057
 04/26  08:00:00,1238.71237617,100.890741702,303.848372522,0.0,243.2593065,310.10971186,512.958732084,420.76301201,56.6466996096,35.5490204643
 04/26  09:00:00,1334.51608177,101.471787824,347.552789753,0.0,243.2593065,302.612436532,492.201261324,405.061820272,42.4850247072,44.6544163447
 04/26  10:00:00,1390.22357221,101.970057634,384.444526181,0.0,243.2593065,310.10971186,498.42234949,382.639887113,70.808374512,44.9740878643
 04/26  11:00:00,1422.18883276,102.41046977,413.59372973,0.0,243.2593065,310.10971186,491.727019963,366.812508935,70.808374512,54.1061365163
 04/26  12:00:00,1404.88726228,102.879277597,444.147955043,0.0,243.2593065,310.10971186,469.880250355,354.285298351,70.808374512,44.7865774919
 04/26  13:00:00,1474.15793389,103.267450906,483.57679422,0.0,243.2593065,302.612436532,455.546155078,344.794013243,56.6466996096,54.1054422251
 04/26  14:00:00,1490.28411827,103.619234774,498.560496663,0.0,243.2593065,302.612436532,422.773917405,335.314980531,42.4850247072,44.9739121668
 04/26  15:00:00,1497.74626524,104.138460603,506.751866484,0.0,243.2593065,302.612436532,419.428947656,317.916494735,56.6466996096,44.8657533119
 04/26  16:00:00,1507.08119144,105.132637015,513.407864288,0.0,243.2593065,310.10971186,434.518803256,304.971023876,84.9700494144,44.5777299664
 04/26  17:00:00,1507.90334631,106.058634727,516.459341214,0.0,243.2593065,310.10971186,417.137779403,306.202024064,84.9700494144,25.9657059245
 04/26  18:00:00,1232.39930485,96.6720458299,515.576192168,0.0,166.938926447,199.110933808,432.93620936,330.015510228,84.9700494144,17.9506497179
 04/26  19:00:00,1217.88602145,96.6720458299,513.923619743,0.0,166.938926447,191.61365848,420.692365349,346.52160333,56.6466996096,17.5240624096
 04/26  20:00:00,1096.73304534,96.6720458299,510.762613097,0.0,100.150657288,124.558693486,475.248812822,392.323193724,56.6466996096,26.2789194884
 04/26  21:00:00,1008.73652772,96.6720458299,464.969037739,0.0,100.150657288,124.558693486,462.552778276,402.594621308,42.4850247072,17.473132261
 04/26  22:00:00,915.659673876,96.6720458299,442.553596214,0.0,46.0930336215,124.558693486,468.583395416,422.793608116,28.3233498048,17.4664374958
 04/26  23:00:00,916.034839135,96.6720458299,449.468661561,0.0,46.0930336215,124.558693486,462.003886155,430.37561412,14.1616749024,17.4665971331
 04/26  24:00:00,894.51747271,96.6720458299,445.748371174,0.0,46.0930336215,113.312780494,459.691357931,436.559909553,5.66466996096,17.4667784168
 04/27  01:00:00,893.655788406,96.6720458299,443.184927614,0.0,46.0930336215,113.312780494,464.253385386,441.122309988,5.66466996096,17.4664054375
 04/27  02:00:00,895.693869132,96.6720458299,443.502341722,0.0,46.0930336215,113.312780494,468.400434777,445.269468937,5.66466996096,17.4662958783
 04/27  03:00:00,887.129815555,96.6720458299,437.832305046,0.0,46.0930336215,113.312780494,473.794205829,450.663201864,5.66466996096,17.4663340037
 04/27  04:00:00,968.951732116,96.6720458299,433.337805569,0.0,100.150657288,148.969399434,457.08392009,433.952842563,5.66466996096,17.4664075656
 04/27  05:00:00,970.415888028,97.1938695149,433.100820446,0.0,100.150657288,149.894399434,693.786149565,662.157957884,14.1616749024,17.4665167795
 04/27  06:00:00,1156.7432832,99.1913998767,411.972900051,0.0,176.471037341,302.612436532,512.857431379,467.067481706,28.3233498048,17.4665998682
 04/27  07:00:00,1252.64900434,101.032290755,392.154517881,0.0,243.2593065,310.10971186,489.245964476,420.267598122,42.4850247072,26.4933416471
 04/27  08:00:00,1281.52435702,101.384378807,380.095114176,0.0,243.2593065,310.10971186,512.540922522,420.341984372,56.6466996096,35.552238541
 04/27  09:00:00,1302.07388107,101.902545884,367.205617465,0.0,243.2593065,302.612436532,495.173497137,408.049741714,42.4850247072,44.6387307162
 04/27  10:00:00,1299.20624245,102.212869179,356.635482596,0.0,243.2593065,310.10971186,516.291312456,400.508906198,70.808374512,44.9740317459
 04/27  11:00:00,1288.0753048,102.40330662,344.410569347,0.0,243.2593065,310.10971186,529.868700455,404.96063004,70.808374512,54.0996959029
 04/27  12:00:00,1245.89858287,102.672824524,344.110161391,0.0,243.2593065,310.10971186,518.459503685,402.872962707,70.808374512,44.778166466
 04/27  13:00:00,1283.1162288,103.06249261,347.607757821,0.0,243.2593065,302.612436532,500.302817046,389.551589671,56.6466996096,54.1045277654
 04/27  14:00:00,1283.59336058,103.293929207,347.813670415,0.0,243.2593065,302.612436532,475.554780756,388.09674011,42.4850247072,44.9730159396
 04/27  15:00:00,1285.41895106,103.384337774,348.911687534,0.0,243.2593065,302.612436532,496.332568589,394.821201054,56.6466996096,44.8646679256
 04/27  16:00:00,1292.08642069,103.512773214,348.743116349,0.0,243.2593065,310.10971186,528.180780588,398.642155592,84.9700494144,44.5685755818
 04/27  17:00:00,1300.4931283,103.667337299,353.653225184,0.0,243.2593065,310.10971186,511.565940804,400.203853216,84.9700494144,26.3920381733
 04/27  18:00:00,1039.73906603,96.6720458299,363.95278382,0.0,166.938926447,199.110933808,488.241210157,385.744177798,84.9700494144,17.5269829446
 04/27  19:00:00,1037.01990935,96.6720458299,369.573066929,0.0,166.938926447,191.61365848,458.238223806,384.067278113,56.6466996096,17.5242460833
 04/27  20:00:00,899.680083603,96.6720458299,379.942575493,0.0,100.150657288,124.558693486,513.69695912,430.771134946,56.6466996096,26.2791245641
 04/27  21:00:00,844.882171406,96.6720458299,378.464283535,0.0,100.150657288,124.558693486,508.27983944,448.321455696,42.4850247072,17.473359037
 04/27  22:00:00,769.796566542,96.6720458299,360.451450677,0.0,46.0930336215,124.558693486,511.340277922,465.550347889,28.3233498048,17.4665802289
 04/27  23:00:00,768.358744199,96.6720458299,351.027718823,0.0,46.0930336215,124.558693486,504.363670163,472.735340973,14.1616749024,17.4666542877
 04/27  24:00:00,748.703827761,96.6720458299,342.557110905,0.0,46.0930336215,113.312780494,502.422562456,479.29113539,5.66466996096,17.4667571043
 04/28  01:00:00,750.792076327,96.6720458299,337.212567878,0.0,46.0930336215,113.312780494,507.886332933,484.755359348,5.66466996096,17.4663036237
 04/28  02:00:00,748.692793313,96.6720458299,330.684919786,0.0,46.0930336215,113.312780494,513.084223077,489.953437128,5.66466996096,17.4661159879
 04/28  03:00:00,741.075514893,96.6720458299,319.741467144,0.0,46.0930336215,113.312780494,519.035265637,495.904518047,5.66466996096,17.4660776292
 04/28  04:00:00,827.852023623,96.6720458299,313.910687231,0.0,100.150657288,148.969399434,500.856182019,477.725436717,5.66466996096,17.4660753416
 04/28  05:00:00,830.44319601,97.211730614,313.064870676,0.0,100.150657288,149.894399434,811.142202294,779.514418534,14.1616749024,17.4661088581
 04/28  06:00:00,1043.9859249,98.785260228,312.21737713,0.0,176.471037341,302.612436532,580.110736547,534.321270114,28.3233498048,17.4661166285
 04/28  07:00:00,1167.8450521,100.484267467,318.093407259,0.0,243.2593065,310.10971186,550.562905151,481.586278707,42.4850247072,26.4916017371
 04/28  08:00:00,1210.48554228,101.06379797,316.63256353,0.0,243.2593065,310.10971186,556.25057718,464.054853925,56.6466996096,35.5490236457
 04/28  09:00:00,1258.39838131,101.562359792,331.527475232,0.0,243.2593065,302.612436532,536.423655878,449.304657262,42.4850247072,44.6339739081
 04/28  10:00:00,1277.44852189,101.983407807,344.651185202,0.0,243.2593065,310.10971186,544.399718279,428.623823644,70.808374512,44.9675201232
 04/28  11:00:00,1288.66771866,102.3209539,357.727581813,0.0,243.2593065,310.10971186,541.325612085,416.426154169,70.808374512,54.0910834043
 04/28  12:00:00,1255.01014552,102.627761917,367.740397641,0.0,243.2593065,310.10971186,522.711026364,407.128668574,70.808374512,44.7739832783
 04/28  13:00:00,1290.60236344,102.912816613,369.700770226,0.0,243.2593065,302.612436532,512.017240158,401.276024504,56.6466996096,54.0945160444
 04/28  14:00:00,1307.31123138,103.201028564,389.167802943,0.0,243.2593065,302.612436532,480.593711306,393.144194014,42.4850247072,44.9644925851
 04/28  15:00:00,1320.54589574,103.467650607,404.027210581,0.0,243.2593065,302.612436532,485.035660071,383.532965531,56.6466996096,44.8559949301
 04/28  16:00:00,1330.05377982,103.622983713,406.584494434,0.0,243.2593065,310.10971186,512.771810168,383.233025907,84.9700494144,44.5687348463
 04/28  17:00:00,1335.19382451,103.788411393,407.874564059,0.0,243.2593065,310.10971186,487.403144779,384.832771963,84.9700494144,17.6003234024
 04/28  18:00:00,1056.53528572,96.6720458299,401.168122245,0.0,166.938926447,199.110933808,494.652659452,383.403757283,84.9700494144,26.2788527553
 04/28  19:00:00,1039.84873014,96.6720458299,390.809771622,0.0,166.938926447,191.61365848,465.787827531,391.619638088,56.6466996096,17.5214898334
 04/28  20:00:00,908.251008141,96.6720458299,379.091361613,0.0,100.150657288,124.558693486,516.281079762,433.359369096,56.6466996096,26.2750110567
 04/28  21:00:00,854.696954558,96.6720458299,366.552997217,0.0,100.150657288,124.558693486,501.323538852,441.367919453,42.4850247072,17.4705946916
 04/28  22:00:00,791.149978509,96.6720458299,367.306437112,0.0,46.0930336215,124.558693486,506.84543149,461.058273733,28.3233498048,17.4638079523
 04/28  23:00:00,796.066653037,96.6720458299,371.012547688,0.0,46.0930336215,124.558693486,498.718093627,467.092590851,14.1616749024,17.4638278735
 04/28  24:00:00,773.134148664,96.6720458299,364.369647325,0.0,46.0930336215,113.312780494,496.698219835,473.56968551,5.66466996096,17.4638643638
 04/29  01:00:00,779.298443931,96.6720458299,372.517248268,0.0,46.0930336215,113.312780494,500.643837481,477.515828174,5.66466996096,17.4633393463
 04/29  02:00:00,786.015093404,96.6720458299,375.682142399,0.0,46.0930336215,113.312780494,505.514487957,482.386735997,5.66466996096,17.4630819994
 04/29  03:00:00,771.519857745,96.6720458299,359.657006067,0.0,46.0930336215,113.312780494,513.275346843,490.147702925,5.66466996096,17.4629739575
 04/29  04:00:00,772.682524624,96.6720458299,350.275748652,0.0,55.6251445156,113.312780494,508.435343572,485.307771778,5.66466996096,17.4629018334
 04/29  05:00:00,779.102489749,96.6720458299,354.685168257,0.0,55.6251445156,113.312780494,520.860166078,489.235652755,14.1616749024,17.4628384203
 04/29  06:00:00,838.496804154,96.6720458299,357.738339751,0.0,65.1572554096,176.889270242,472.927424132,427.141297136,28.3233498048,17.4627771907
 04/29  07:00:00,964.507774161,97.0018908308,370.647917951,0.0,109.682768182,220.96816451,779.581370759,719.633602214,42.4850247072,17.4627438383
 04/29  08:00:00,1004.89494488,96.9973456931,410.63952782,0.0,109.682768182,220.96816451,621.756065081,547.53484844,56.6466996096,17.5745170312
 04/29  09:00:00,1203.04886191,97.7201280946,497.422028454,0.0,131.945524568,266.955817592,572.581039909,494.759527144,42.4850247072,35.3364880579
 04/29  10:00:00,1255.44409658,97.8645037714,535.122015395,0.0,131.945524568,274.45309292,573.017310934,466.682321172,70.808374512,35.5266152505
 04/29  11:00:00,1261.01652792,97.865404946,545.326413399,0.0,131.945524568,274.45309292,556.226174733,449.889801487,70.808374512,35.527998733
 04/29  12:00:00,1243.06309041,97.9005357482,552.248132621,0.0,131.945524568,274.45309292,540.082904961,433.755510068,70.808374512,35.5190203804
 04/29  13:00:00,1257.20427468,98.0431451219,551.695611309,0.0,131.945524568,266.955817592,514.7207099,422.554674632,56.6466996096,35.5193356585
 04/29  14:00:00,1248.00933131,98.1625021989,532.443202098,0.0,131.945524568,266.955817592,486.021114091,408.018152199,42.4850247072,35.5179371845
 04/29  15:00:00,1161.95788313,96.6720458299,524.563856292,0.0,109.682768182,212.545889182,387.694846116,295.526360675,56.6466996096,35.5217858317
 04/29  16:00:00,1177.5889184,96.6720458299,532.478780938,0.0,109.682768182,220.04316451,408.430145293,287.941882604,84.9700494144,35.5182132749
 04/29  17:00:00,1138.94280078,96.6720458299,541.423999493,0.0,109.682768182,220.04316451,405.287269447,293.838356923,84.9700494144,26.4788631099
 04/29  18:00:00,1103.1216941,96.6720458299,549.132745821,0.0,100.150657288,199.110933808,433.849971056,331.416302992,84.9700494144,17.4636186499
 04/29  19:00:00,1084.52636062,96.6720458299,558.628437114,0.0,100.150657288,191.61365848,426.276318501,352.16594395,56.6466996096,17.4636749415
 04/29  20:00:00,977.374049413,96.6720458299,555.292195852,0.0,55.6251445156,124.558693486,481.724676582,407.614204327,56.6466996096,17.4637726458
 04/29  21:00:00,958.499279061,96.6720458299,548.486737631,0.0,55.6251445156,124.558693486,478.348031914,418.399433029,42.4850247072,17.4635741779
 04/29  22:00:00,925.488788298,96.6720458299,524.552603268,0.0,46.0930336215,124.558693486,482.211023776,436.424149407,28.3233498048,17.4635245646
 04/29  23:00:00,831.521246393,96.6720458299,417.916732541,0.0,46.0930336215,124.558693486,476.804692994,445.179552508,14.1616749024,17.4634655827
 04/29  24:00:00,827.439871066,96.6720458299,424.349394072,0.0,46.0930336215,113.312780494,473.627111583,450.49889993,5.66466996096,17.463541692
 04/30  01:00:00,826.85379456,96.6720458299,436.597658696,0.0,34.9616554283,113.312780494,477.395163285,454.267562098,5.66466996096,17.4629312262
 04/30  02:00:00,831.195350457,96.6720458299,440.968706634,0.0,34.9616554283,113.312780494,481.695791325,458.568591101,5.66466996096,17.4625302623
 04/30  03:00:00,823.613563671,96.6720458299,430.43942605,0.0,34.9616554283,113.312780494,487.967283139,464.840282868,5.66466996096,17.46233031
 04/30  04:00:00,830.890253158,96.6720458299,428.077041987,0.0,44.4937663224,113.312780494,480.784893101,457.658044232,5.66466996096,17.4621789083
 04/30  05:00:00,819.916623631,96.6720458299,419.835523457,0.0,44.4937663224,113.312780494,491.997828998,460.374114712,14.1616749024,17.462039384
 04/30  06:00:00,872.964259602,96.6720458299,416.336038496,0.0,54.0258772165,176.889270242,446.673487986,400.888235261,28.3233498048,17.4619029206
 04/30  07:00:00,898.6178406,96.6720458299,432.016411122,0.0,54.0258772165,184.38654557,448.302336984,388.355544877,42.4850247072,17.4617673993
 04/30  08:00:00,1015.88717025,96.6720458299,465.692141504,0.0,65.1572554096,220.04316451,450.698508418,367.728169909,56.6466996096,26.3236389
 04/30  09:00:00,1071.67052955,96.6720458299,525.770666148,0.0,65.1572554096,212.545889182,428.329231367,359.374915567,42.4850247072,26.469291092
 04/30  10:00:00,1085.21364151,96.6720458299,535.166224069,0.0,65.1572554096,220.04316451,453.88827178,347.599656601,70.808374512,35.4802406679
 04/30  11:00:00,1099.7022368,96.6720458299,542.728122656,0.0,65.1572554096,220.04316451,443.196314461,336.910733653,70.808374512,35.4772062959
 04/30  12:00:00,1112.45251807,96.6720458299,546.94082669,0.0,65.1572554096,220.04316451,435.618968963,329.336753313,70.808374512,35.4738411377
 04/30  13:00:00,1116.21454695,96.6720458299,549.086550303,0.0,65.1572554096,212.545889182,415.410762796,323.2935973,56.6466996096,35.4704658863
 04/30  14:00:00,1120.77508791,96.6720458299,549.982032301,0.0,65.1572554096,212.545889182,395.259589877,317.307465839,42.4850247072,35.4670993305
 04/30  15:00:00,1121.90160324,96.6720458299,551.311765414,0.0,65.1572554096,212.545889182,386.891656077,303.626413264,56.6466996096,26.6185432037
 04/30  16:00:00,1088.41735841,96.6720458299,549.976423934,0.0,65.1572554096,220.04316451,413.473644749,293.014717033,84.9700494144,35.4888783016
 04/30  17:00:00,1036.32755836,96.6720458299,550.737191666,0.0,54.0258772165,184.38654557,420.326383435,300.073683347,84.9700494144,35.2826506738
 04/30  18:00:00,1005.74650385,96.6720458299,557.456855642,0.0,44.4937663224,163.454314868,456.81443719,354.385469406,84.9700494144,17.4589183691
 04/30  19:00:00,975.65453827,96.6720458299,558.809885709,0.0,44.4937663224,155.95703954,447.643839129,373.538366363,56.6466996096,17.4587731557
 04/30  20:00:00,950.96533477,96.6720458299,559.259837087,0.0,44.4937663224,124.558693486,490.060505755,415.955165764,56.6466996096,17.4586403812
 04/30  21:00:00,949.359445801,96.6720458299,558.389277744,0.0,44.4937663224,124.558693486,484.039985147,424.096449687,42.4850247072,17.4585107527
 04/30  22:00:00,938.84324355,96.6720458299,558.333997155,0.0,34.9616554283,124.558693486,483.844762979,442.604181298,28.3233498048,12.9172318753
 04/30  23:00:00,944.189636856,96.6720458299,554.074155476,0.0,34.9616554283,124.558693486,479.199131508,451.755861097,14.1616749024,13.2815955084
 04/30  24:00:00,897.296664443,96.6720458299,510.868578595,0.0,34.9616554283,113.312780494,481.898053544,458.768028192,5.66466996096,17.4653553913
 05/01  01:00:00,850.503619115,96.6720458299,444.130167919,0.0,46.0930336215,113.312780494,488.913665667,465.784259769,5.66466996096,17.4647359378
 05/01  02:00:00,852.517617957,96.6720458299,444.212188322,0.0,46.0930336215,113.312780494,496.150935829,473.022033686,5.66466996096,17.4642321816
 05/01  03:00:00,855.407785817,96.6720458299,439.99233629,0.0,46.0930336215,113.312780494,503.147793569,480.019177659,5.66466996096,17.463945949
 05/01  04:00:00,939.763779021,96.6720458299,427.440710168,0.0,100.150657288,148.969399434,481.196950136,458.068470225,5.66466996096,17.4638099493
 05/01  05:00:00,931.678494719,96.6720458299,415.196754055,0.0,100.150657288,149.894399434,928.556218478,896.930811272,14.1616749024,17.4637323039
 05/01  06:00:00,1130.97398887,96.948015081,409.635759062,0.0,176.471037341,302.612436532,597.037763848,551.251030848,28.3233498048,17.4633831958
 05/01  07:00:00,1261.47510004,97.253272451,426.491659263,0.0,243.2593065,310.10971186,554.48593253,476.691499536,42.4850247072,35.3094082872
 05/01  08:00:00,1319.00504439,97.4594860981,447.291607619,0.0,243.2593065,310.10971186,535.772418756,443.604229943,56.6466996096,35.521489204
 05/01  09:00:00,1379.48125377,97.7579240052,474.451531526,0.0,243.2593065,302.612436532,505.650540552,427.465123648,42.4850247072,35.7003921974
 05/01  10:00:00,1379.20531677,97.9818300493,462.857779729,0.0,243.2593065,310.10971186,533.926496156,409.176606799,70.808374512,53.9415148447
 05/01  11:00:00,1378.27500676,98.1852448147,462.772256125,0.0,243.2593065,310.10971186,513.94927201,398.086001658,70.808374512,45.0548958397
 05/01  12:00:00,1351.70029724,98.550590113,483.810536092,0.0,243.2593065,310.10971186,502.9273987,387.363017212,70.808374512,44.7560069758
 05/01  13:00:00,1436.26569297,98.9349763079,532.258019076,0.0,243.2593065,302.612436532,485.407657903,374.688882284,56.6466996096,54.072076009
 05/01  14:00:00,1444.68443059,99.339408094,537.411780486,0.0,243.2593065,302.612436532,449.865650243,362.435233563,42.4850247072,44.9453919727
 05/01  15:00:00,1450.54571564,99.7696537031,539.672424561,0.0,243.2593065,302.612436532,451.342822834,349.85141172,56.6466996096,44.8447115044
 05/01  16:00:00,1462.5095908,100.220354033,539.278359941,0.0,243.2593065,310.10971186,465.728452553,336.208131765,84.9700494144,44.5502713729
 05/01  17:00:00,1455.15566093,100.882151256,530.115941079,0.0,243.2593065,310.10971186,440.476525563,329.122274045,84.9700494144,26.3842021034
 05/01  18:00:00,1094.27661607,96.6720458299,437.382218912,0.0,166.938926447,199.110933808,421.951487253,319.459300385,84.9700494144,17.5221374539
 05/01  19:00:00,1076.12889346,96.6720458299,426.00135607,0.0,166.938926447,191.61365848,415.777438204,341.611470131,56.6466996096,17.5192684632
 05/01  20:00:00,932.883980843,96.6720458299,394.722040456,0.0,100.150657288,124.558693486,487.426969173,404.509263906,56.6466996096,26.2710056574
 05/01  21:00:00,862.149806833,96.6720458299,356.027922825,0.0,100.150657288,124.558693486,481.660180576,421.707071538,42.4850247072,17.4680843303
 05/01  22:00:00,783.135682978,96.6720458299,340.364432998,0.0,46.0930336215,124.558693486,489.253136272,443.468661509,28.3233498048,17.4611249585
 05/01  23:00:00,778.502020275,96.6720458299,332.406016486,0.0,46.0930336215,124.558693486,483.053048352,451.430453848,14.1616749024,17.4609196015
 05/01  24:00:00,767.243253111,96.6720458299,332.321392274,0.0,46.0930336215,113.312780494,479.511520318,456.386118618,5.66466996096,17.4607317388
 05/02  01:00:00,772.219856624,96.6720458299,324.963668615,0.0,46.0930336215,113.312780494,485.80170348,462.677059357,5.66466996096,17.4599741618
 05/02  02:00:00,775.421473615,96.6720458299,323.899584421,0.0,46.0930336215,113.312780494,490.107634562,466.983474284,5.66466996096,17.4594903173
 05/02  03:00:00,762.802374142,96.6720458299,320.213992482,0.0,46.0930336215,113.312780494,494.481450222,471.357621762,5.66466996096,17.4591584988
 05/02  04:00:00,843.065017887,96.6720458299,315.06319837,0.0,100.150657288,148.969399434,476.078653079,452.955119574,5.66466996096,17.4588635443
 05/02  05:00:00,836.810133767,96.8623270187,309.386000759,0.0,100.150657288,149.894399434,792.569797274,760.949517412,14.1616749024,17.4586049597
 05/02  06:00:00,1040.736079,97.6809499519,304.975243501,0.0,176.471037341,302.612436532,558.022782287,512.241111398,28.3233498048,17.4583210837
 05/02  07:00:00,1189.15159531,98.5175419172,326.76349074,0.0,243.2593065,310.10971186,527.417722497,458.445121129,42.4850247072,26.4875766612
 05/02  08:00:00,1254.72147852,99.3232177154,348.705836705,0.0,243.2593065,310.10971186,515.85674071,423.686323079,56.6466996096,35.5237180214
 05/02  09:00:00,1310.19135621,99.9934513612,373.359609904,0.0,243.2593065,302.612436532,491.869892877,405.548493982,42.4850247072,43.8363741878
 05/02  10:00:00,1348.9796785,100.527872114,408.081389541,0.0,243.2593065,310.10971186,500.885381369,384.345829929,70.808374512,45.7311769275
 05/02  11:00:00,1396.50625927,101.027743806,458.043531108,0.0,243.2593065,310.10971186,485.013915467,369.153674768,70.808374512,45.0518661873
 05/02  12:00:00,1415.2170516,101.510500749,516.230381057,0.0,243.2593065,310.10971186,476.292474175,360.727817722,70.808374512,44.7562819413
 05/02  13:00:00,1461.29688648,102.032732299,526.03370642,0.0,243.2593065,302.612436532,459.129320315,348.422534661,56.6466996096,54.0600860445
 05/02  14:00:00,1474.75149283,102.783279664,533.971776533,0.0,243.2593065,302.612436532,425.529338412,338.101785567,42.4850247072,44.9425281376
 05/02  15:00:00,1482.80550621,103.728735548,538.396711305,0.0,243.2593065,302.612436532,425.83227437,324.351538631,56.6466996096,44.8340361291
 05/02  16:00:00,1491.45777895,104.853410199,542.527432698,0.0,243.2593065,310.10971186,440.033512382,310.522771638,84.9700494144,44.5406913298
 05/02  17:00:00,1497.2197234,105.935247233,545.75182508,0.0,243.2593065,310.10971186,417.543472493,306.189004144,84.9700494144,26.3844189345
 05/02  18:00:00,1221.59136007,96.6720458299,544.553156799,0.0,166.938926447,199.110933808,420.501094194,318.008593127,84.9700494144,17.5224516525
 05/02  19:00:00,1198.8340982,96.6720458299,541.958010136,0.0,166.938926447,191.61365848,413.180637055,339.014583052,56.6466996096,17.5193543933
 05/02  20:00:00,1017.03589453,96.6720458299,491.493236541,0.0,100.150657288,124.558693486,474.490639578,391.572883021,56.6466996096,26.2710569468
 05/02  21:00:00,896.574746657,96.6720458299,414.491215132,0.0,100.150657288,124.558693486,465.280634111,405.327397547,42.4850247072,17.4682118573
 05/02  22:00:00,839.838783602,96.6720458299,425.312655296,0.0,46.0930336215,124.558693486,471.552371221,425.767851645,28.3233498048,17.4611697706
 05/02  23:00:00,856.659602697,96.6720458299,444.060484622,0.0,46.0930336215,124.558693486,462.701394701,431.0788412,14.1616749024,17.4608785988
 05/02  24:00:00,852.977012358,96.6720458299,453.664503492,0.0,46.0930336215,113.312780494,457.529123476,434.403841853,5.66466996096,17.4606116621
 05/03  01:00:00,810.517301867,96.6720458299,411.110554804,0.0,46.0930336215,113.312780494,465.321637074,442.197193424,5.66466996096,17.4597736893
 05/03  02:00:00,816.166886868,96.6720458299,415.831020437,0.0,46.0930336215,113.312780494,468.897262237,445.77338078,5.66466996096,17.4592114963
 05/03  03:00:00,841.23574618,96.6720458299,440.241465185,0.0,46.0930336215,113.312780494,471.129981481,448.006508872,5.66466996096,17.4588026475
 05/03  04:00:00,913.676699895,96.6720458299,417.669891892,0.0,100.150657288,148.969399434,457.615969097,434.492867927,5.66466996096,17.4584312094
 05/03  05:00:00,892.027432696,97.102172789,387.306384766,0.0,100.150657288,149.894399434,708.943612369,677.323841206,14.1616749024,17.4580962609
 05/03  06:00:00,1109.13072654,98.5818530536,393.977522444,0.0,176.471037341,302.612436532,518.389898901,472.60881273,28.3233498048,17.4577363663
 05/03  07:00:00,1265.78406175,100.353617245,424.248294093,0.0,243.2593065,310.10971186,490.465408976,421.494722699,42.4850247072,26.4856615694
 05/03  08:00:00,1358.31430845,101.078597247,466.597285215,0.0,243.2593065,310.10971186,488.318818516,396.151898783,56.6466996096,35.5202201242
 05/03  09:00:00,1454.69821002,101.65529301,521.997477224,0.0,243.2593065,302.612436532,461.998136793,380.322614894,42.4850247072,39.1904971912
 05/03  10:00:00,1464.71070928,102.31597929,531.984042993,0.0,243.2593065,310.10971186,477.590733332,356.375855812,70.808374512,50.4065030077
 05/03  11:00:00,1466.16545086,102.937717109,544.303574217,0.0,243.2593065,310.10971186,458.588104032,342.735972016,70.808374512,45.0437575035
 05/03  12:00:00,1430.86326159,103.496082341,554.499909245,0.0,243.2593065,310.10971186,450.452005255,334.894864716,70.808374512,44.7487660274
 05/03  13:00:00,1462.91476602,104.320371398,552.088172484,0.0,243.2593065,302.612436532,436.055482857,325.350072663,56.6466996096,54.0587105842
 05/03  14:00:00,1446.38612835,105.330093964,539.147871513,0.0,243.2593065,302.612436532,402.339260617,314.921014652,42.4850247072,44.9332212576
 05/03  15:00:00,1430.88930364,106.195016766,528.405492966,0.0,243.2593065,302.612436532,405.21168802,303.731129865,56.6466996096,44.8338585454
 05/03  16:00:00,1444.43827394,107.050576189,533.440623725,0.0,243.2593065,310.10971186,430.913489936,301.403161079,84.9700494144,44.5402794435
 05/03  17:00:00,1442.85638471,108.182946938,532.883695156,0.0,243.2593065,310.10971186,403.407490589,296.17378543,84.9700494144,22.263655744
 05/03  18:00:00,1183.28574108,96.6720458299,554.024826118,0.0,166.938926447,199.110933808,411.293001856,304.70466049,84.9700494144,21.6182919516
 05/03  19:00:00,1193.38507152,96.6720458299,572.065893294,0.0,166.938926447,191.61365848,396.347021092,322.179594363,56.6466996096,17.52072712
 05/03  20:00:00,1074.32269112,96.6720458299,572.539557059,0.0,100.150657288,124.558693486,458.242525789,375.325082547,56.6466996096,26.2707436326
 05/03  21:00:00,1031.39931035,96.6720458299,569.574495278,0.0,100.150657288,124.558693486,448.084319155,388.134129662,42.4850247072,17.4651647854
 05/03  22:00:00,960.438741077,96.6720458299,566.796245375,0.0,46.0930336215,124.558693486,455.869608011,410.08816018,28.3233498048,17.4580980259
 05/03  23:00:00,958.073022439,96.6720458299,563.724848387,0.0,46.0930336215,124.558693486,448.053140025,416.433715561,14.1616749024,17.4577495608
 05/03  24:00:00,948.073055404,96.6720458299,566.082108365,0.0,46.0930336215,113.312780494,443.742036251,420.619951176,5.66466996096,17.4574151139
 05/04  01:00:00,949.148629024,96.6720458299,567.098626097,0.0,46.0930336215,113.312780494,447.375693702,424.254517847,5.66466996096,17.4565058937
 05/04  02:00:00,948.523025835,96.6720458299,566.585764101,0.0,46.0930336215,113.312780494,450.83557417,427.715030119,5.66466996096,17.4558740902
 05/04  03:00:00,948.810245227,96.6720458299,566.792500776,0.0,46.0930336215,113.312780494,449.141572539,430.509989369,5.66466996096,12.9669132095
 05/04  04:00:00,1039.8343263,96.6720458299,567.535107906,0.0,100.150657288,148.969399434,433.300226491,414.406063987,5.66466996096,13.2294925433
 05/04  05:00:00,1039.10415117,97.1733415456,565.539031164,0.0,100.150657288,149.894399434,626.509566634,594.885967875,14.1616749024,17.4619238566
 05/04  06:00:00,1253.96536857,99.6905698193,564.537755716,0.0,176.471037341,302.612436532,472.929240812,427.144545691,28.3233498048,17.4613453157
 05/04  07:00:00,1383.43954964,101.592899996,567.620514333,0.0,243.2593065,310.10971186,455.127064691,377.340924364,42.4850247072,35.3011156202
 05/04  08:00:00,1432.71784159,102.293752691,574.011029306,0.0,243.2593065,310.10971186,444.129270264,351.972122052,56.6466996096,35.5104486023
 05/04  09:00:00,1448.7464427,102.931012991,554.434565872,0.0,243.2593065,302.612436532,415.387846188,337.216393872,42.4850247072,35.6864276093
 05/04  10:00:00,1429.28202871,103.571387735,524.81918718,0.0,243.2593065,310.10971186,447.776660775,323.052089534,70.808374512,53.9161967294
 05/04  11:00:00,1416.25735654,104.556119462,508.506922159,0.0,243.2593065,310.10971186,428.448678277,312.602463144,70.808374512,45.0378406208
 05/04  12:00:00,1360.58743278,105.7212108,492.178752496,0.0,243.2593065,310.10971186,414.482994392,298.932120318,70.808374512,44.7424995621
 05/04  13:00:00,1386.26797218,106.783532655,482.522281185,0.0,243.2593065,302.612436532,398.233260631,287.536708305,56.6466996096,54.0498527161
 05/04  14:00:00,1380.43827136,107.798165943,474.972886777,0.0,243.2593065,302.612436532,364.11065485,276.699577162,42.4850247072,44.9260529806
 05/04  15:00:00,1387.11076258,109.109173766,480.76081183,0.0,243.2593065,302.612436532,373.596923908,272.124510997,56.6466996096,44.8257133013
 05/04  16:00:00,1396.69139091,110.697599715,482.288494061,0.0,243.2593065,310.10971186,387.673398769,267.074580197,84.9700494144,35.6287691578
 05/04  17:00:00,1396.95248322,112.072659087,481.261530828,0.0,243.2593065,310.10971186,373.463924141,262.111533738,84.9700494144,26.3823409891
