Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/04  18:00:00,1140.00468689,96.6720458299,506.42662109,0.0,166.938926447,199.110933808,376.85726715,265.619676893,84.9700494144,26.2675408427
 05/04  19:00:00,1142.76970612,96.6720458299,516.282958676,0.0,166.938926447,191.61365848,356.058439502,281.892870941,56.6466996096,17.5188689518
 05/04  20:00:00,1034.01079546,96.6720458299,526.756511468,0.0,100.150657288,124.558693486,416.836650079,342.67277464,56.6466996096,17.5171758301
 05/04  21:00:00,1003.13367278,96.6720458299,536.111184634,0.0,100.150657288,124.558693486,421.422817077,361.471507081,42.4850247072,17.4662852888
 05/04  22:00:00,945.861369343,96.6720458299,547.548768212,0.0,46.0930336215,124.558693486,431.749714133,385.967034805,28.3233498048,17.4593295231
 05/04  23:00:00,954.145047412,96.6720458299,555.864199338,0.0,46.0930336215,124.558693486,426.58426271,394.963694314,14.1616749024,17.4588934937
 05/04  24:00:00,944.363607916,96.6720458299,558.71463621,0.0,46.0930336215,113.312780494,423.812403734,400.687400774,5.66466996096,17.460332999
 05/05  01:00:00,959.710413491,96.6720458299,575.049245365,0.0,46.0930336215,113.312780494,430.359690781,407.237431139,5.66466996096,17.4575896811
 05/05  02:00:00,966.452035061,96.6720458299,582.396646792,0.0,46.0930336215,113.312780494,435.770075255,412.648593853,5.66466996096,17.4568114409
 05/05  03:00:00,964.859174143,96.6720458299,580.986479672,0.0,46.0930336215,113.312780494,440.023384822,416.902477694,5.66466996096,17.4562371674
 05/05  04:00:00,1058.63145354,96.6720458299,581.099440631,0.0,100.150657288,148.969399434,423.531518906,400.411136292,5.66466996096,17.4557126537
 05/05  05:00:00,1060.59773888,97.4695740659,581.833541672,0.0,100.150657288,149.894399434,567.057010134,535.436885714,14.1616749024,17.4584495173
 05/05  06:00:00,1275.32309633,100.304916939,581.421598832,0.0,176.471037341,302.612436532,447.807430873,402.028000773,28.3233498048,17.4560802951
 05/05  07:00:00,1397.9688346,102.070644417,579.612298158,0.0,243.2593065,310.10971186,433.216217313,364.250276122,42.4850247072,26.480916484
 05/05  08:00:00,1422.2633092,103.024463745,560.34958509,0.0,243.2593065,310.10971186,432.993656785,340.823164904,56.6466996096,35.5237922717
 05/05  09:00:00,1425.99751677,104.028668896,527.250545871,0.0,243.2593065,302.612436532,406.537301873,319.447940613,42.4850247072,44.6043365525
 05/05  10:00:00,1399.40810226,105.136920924,489.088674013,0.0,243.2593065,310.10971186,415.339252527,299.602719556,70.808374512,44.9281584594
 05/05  11:00:00,1393.65619038,106.41578302,481.070826701,0.0,243.2593065,310.10971186,410.889873377,286.041970995,70.808374512,54.0395278698
 05/05  12:00:00,1350.02190927,107.822231548,477.766014328,0.0,243.2593065,310.10971186,392.324682659,278.19550394,70.808374512,43.3208042063
 05/05  13:00:00,1384.12744084,109.174921507,477.576990554,0.0,243.2593065,302.612436532,375.855196503,272.752688621,56.6466996096,46.455808272
 05/05  14:00:00,1388.79605725,110.657494497,481.53639527,0.0,243.2593065,302.612436532,356.163586614,268.749921003,42.4850247072,44.9286409033
 05/05  15:00:00,1391.43716322,112.834425457,483.077323668,0.0,243.2593065,302.612436532,359.603900686,258.137893635,56.6466996096,44.8193074413
 05/05  16:00:00,1393.99066593,114.933763575,477.204750093,0.0,243.2593065,310.10971186,376.608981588,247.12065303,84.9700494144,44.5182791434
 05/05  17:00:00,1395.71030111,116.36154189,475.076373382,0.0,243.2593065,310.10971186,355.550370285,244.201586225,84.9700494144,26.3787346457
 05/05  18:00:00,1142.47211208,96.6720458299,502.582554751,0.0,166.938926447,199.110933808,357.588356885,255.099339447,84.9700494144,17.5189680241
 05/05  19:00:00,1156.73391652,96.6720458299,511.80572874,0.0,166.938926447,191.61365848,351.548355166,277.385912807,56.6466996096,17.5157427496
 05/05  20:00:00,1048.5480262,96.6720458299,520.1528304,0.0,100.150657288,124.558693486,421.386113731,338.47425374,56.6466996096,26.2651603812
 05/05  21:00:00,1022.47298044,96.6720458299,547.54383488,0.0,100.150657288,124.558693486,417.594522224,357.645098794,42.4850247072,17.4643987227
 05/05  22:00:00,966.311655061,96.6720458299,561.050713501,0.0,46.0930336215,124.558693486,427.608417931,381.827852576,28.3233498048,17.4572155511
 05/05  23:00:00,973.122463356,96.6720458299,568.539261268,0.0,46.0930336215,124.558693486,424.981678528,393.363292755,14.1616749024,17.4567108704
 05/05  24:00:00,955.33921047,96.6720458299,561.352347497,0.0,46.0930336215,113.312780494,424.610819005,401.489925918,5.66466996096,17.4562231257
 05/06  01:00:00,951.595536469,96.6720458299,559.285976882,0.0,46.0930336215,113.312780494,428.806373325,405.686546699,5.66466996096,17.455156665
 05/06  02:00:00,946.052071237,96.6720458299,557.159295902,0.0,46.0930336215,113.312780494,436.812113495,413.693072624,5.66466996096,17.45437091
 05/06  03:00:00,839.2246721,96.6720458299,449.407150621,0.0,46.0930336215,113.312780494,436.565479076,422.163863776,5.66466996096,8.73694533873
 05/06  04:00:00,886.507104355,96.6720458299,485.238360679,0.0,55.6251445156,113.312780494,437.390254286,414.265207136,5.66466996096,17.4603771896
 05/06  05:00:00,849.81398602,96.6720458299,442.767616423,0.0,55.6251445156,113.312780494,448.949158272,417.327744546,14.1616749024,17.4597388238
 05/06  06:00:00,916.919742137,96.6720458299,459.269073272,0.0,65.1572554096,176.889270242,394.125789171,348.343304013,28.3233498048,17.4591353533
 05/06  07:00:00,1115.81183795,97.2235487374,537.914083524,0.0,109.682768182,220.96816451,534.824793488,474.881806805,42.4850247072,17.4579619751
 05/06  08:00:00,1140.57073773,97.3284684607,550.418575098,0.0,109.682768182,220.96816451,493.173925354,410.188579936,56.6466996096,26.3386458089
 05/06  09:00:00,1257.18746878,98.7636517276,554.604559363,0.0,131.945524568,266.955817592,444.01153584,375.043040887,42.4850247072,26.4834702454
 05/06  10:00:00,1264.24864967,98.9088055717,544.630452275,0.0,131.945524568,274.45309292,464.543938239,358.220253946,70.808374512,35.5153097802
 05/06  11:00:00,1249.47096552,99.0221940468,530.922578188,0.0,131.945524568,274.45309292,452.55869553,346.236010097,70.808374512,35.514310921
 05/06  12:00:00,1197.37645823,99.1617650164,516.674241916,0.0,131.945524568,274.45309292,443.76981004,337.458263529,70.808374512,35.5031719989
 05/06  13:00:00,1187.54737092,99.2870111058,511.532542201,0.0,131.945524568,266.955817592,422.520182058,330.37225777,56.6466996096,35.5012246786
 05/06  14:00:00,1184.14398866,99.3654721117,507.481242274,0.0,131.945524568,266.955817592,399.913223783,321.930556983,42.4850247072,35.4976420933
 05/06  15:00:00,1123.36582906,96.6720458299,512.237088951,0.0,109.682768182,212.545889182,343.403693524,251.259791113,56.6466996096,35.4972028013
 05/06  16:00:00,1138.13931135,96.6720458299,512.193465999,0.0,109.682768182,220.04316451,366.33348003,245.869892501,84.9700494144,35.4935381148
 05/06  17:00:00,1103.34091718,96.6720458299,511.694720477,0.0,109.682768182,220.04316451,357.700800176,246.26472046,84.9700494144,26.4660303015
 05/06  18:00:00,1065.83806102,96.6720458299,516.336992821,0.0,100.150657288,199.110933808,384.310369339,281.884328589,84.9700494144,17.4559913355
 05/06  19:00:00,1074.21872872,96.6720458299,538.020621594,0.0,100.150657288,191.61365848,374.630389927,300.528214455,56.6466996096,17.4554758616
 05/06  20:00:00,992.429775848,96.6720458299,562.159447789,0.0,55.6251445156,124.558693486,439.253698713,365.150227639,56.6466996096,17.4567714646
 05/06  21:00:00,979.182717031,96.6720458299,559.774122661,0.0,55.6251445156,124.558693486,444.308563781,384.369216275,42.4850247072,17.4543227987
 05/06  22:00:00,957.176044552,96.6720458299,552.391486519,0.0,46.0930336215,124.558693486,453.432972639,407.652525166,28.3233498048,17.4570976684
 05/06  23:00:00,952.087047655,96.6720458299,548.324855333,0.0,46.0930336215,124.558693486,447.965498028,416.343753533,14.1616749024,17.4600695924
 05/06  24:00:00,832.061257731,96.6720458299,438.856254765,0.0,46.0930336215,113.312780494,447.346328625,424.222182829,5.66466996096,17.4594758352
 05/07  01:00:00,808.688220545,96.6720458299,421.34732181,0.0,34.9616554283,113.312780494,454.287913855,431.164927649,5.66466996096,17.4583162445
 05/07  02:00:00,807.512538798,96.6720458299,418.329452875,0.0,34.9616554283,113.312780494,459.649482157,436.527370098,5.66466996096,17.4574420988
 05/07  03:00:00,794.004553758,96.6720458299,404.910851512,0.0,34.9616554283,113.312780494,465.632947419,442.511551101,5.66466996096,17.4567263563
 05/07  04:00:00,793.547247999,96.6720458299,396.457061722,0.0,44.4937663224,113.312780494,459.374412537,436.25369252,5.66466996096,17.4560500566
 05/07  05:00:00,793.223550556,96.6720458299,395.951760487,0.0,44.4937663224,113.312780494,471.043190193,439.42613107,14.1616749024,17.4553842204
 05/07  06:00:00,854.386904587,96.6720458299,402.139731169,0.0,54.0258772165,176.889270242,423.562386898,377.784315287,28.3233498048,17.4547218064
 05/07  07:00:00,875.344130011,96.6720458299,419.33347803,0.0,54.0258772165,184.38654557,429.841772174,369.902686359,42.4850247072,17.4540611083
 05/07  08:00:00,976.419928458,96.6720458299,442.533184818,0.0,65.1572554096,220.04316451,429.800874603,355.607177417,56.6466996096,17.546997577
 05/07  09:00:00,1026.56961201,96.6720458299,504.484248614,0.0,65.1572554096,212.545889182,413.789743899,344.853510321,42.4850247072,26.4512088717
 05/07  10:00:00,1070.21524241,96.6720458299,544.795517747,0.0,65.1572554096,220.04316451,432.017441488,325.746009275,70.808374512,35.463057701
 05/07  11:00:00,1085.44675631,96.6720458299,558.314042592,0.0,65.1572554096,220.04316451,424.01095924,317.745137259,70.808374512,35.4574474683
 05/07  12:00:00,1090.93574961,96.6720458299,563.646111933,0.0,65.1572554096,220.04316451,419.032911303,312.772404929,70.808374512,35.4521318617
 05/07  13:00:00,1069.41272399,96.6720458299,548.070158934,0.0,65.1572554096,212.545889182,399.151578253,307.058037102,56.6466996096,35.4468415411
 05/07  14:00:00,1062.28214736,96.6720458299,540.246850959,0.0,65.1572554096,212.545889182,369.304864797,300.219794509,42.4850247072,26.600045581
 05/07  15:00:00,1059.6988349,96.6720458299,537.323727272,0.0,65.1572554096,212.545889182,380.516457904,288.405713224,56.6466996096,35.4640450705
 05/07  16:00:00,1031.44779179,96.6720458299,534.0668175,0.0,65.1572554096,220.04316451,398.390651725,277.961965563,84.9700494144,35.4586367477
 05/07  17:00:00,985.023411571,96.6720458299,534.298527872,0.0,54.0258772165,184.38654557,398.315542058,286.891330802,84.9700494144,26.4541618418
 05/07  18:00:00,957.727735892,96.6720458299,537.503402649,0.0,44.4937663224,163.454314868,427.936624921,325.511261682,84.9700494144,17.455313824
 05/07  19:00:00,956.250358144,96.6720458299,542.996068677,0.0,44.4937663224,155.95703954,418.289255252,344.187833501,56.6466996096,17.4547221416
 05/07  20:00:00,954.387424213,96.6720458299,558.125788329,0.0,44.4937663224,124.558693486,466.726902891,392.626124839,56.6466996096,17.4540784428
 05/07  21:00:00,967.937262777,96.6720458299,572.966665576,0.0,44.4937663224,124.558693486,464.423573314,404.485125511,42.4850247072,17.4534230959
 05/07  22:00:00,967.247300792,96.6720458299,582.983105238,0.0,34.9616554283,124.558693486,469.659002968,423.879606969,28.3233498048,17.456046194
 05/07  23:00:00,965.771191674,96.6720458299,581.230609459,0.0,34.9616554283,124.558693486,462.65118123,431.03053641,14.1616749024,17.4589699183
 05/07  24:00:00,952.727519806,96.6720458299,580.184065422,0.0,34.9616554283,113.312780494,457.662723101,434.539746546,5.66466996096,17.4583065942
 05/08  01:00:00,965.452467041,96.6720458299,581.520762418,0.0,46.0930336215,113.312780494,460.55308781,437.431346135,5.66466996096,17.4570717143
 05/08  02:00:00,964.303678397,96.6720458299,580.751873988,0.0,46.0930336215,113.312780494,464.980617886,441.859825163,5.66466996096,17.456122762
 05/08  03:00:00,962.594481126,96.6720458299,579.303932152,0.0,46.0930336215,113.312780494,469.467505262,446.347502829,5.66466996096,17.4553324725
 05/08  04:00:00,1050.86603199,96.6720458299,577.504851176,0.0,100.150657288,148.969399434,448.758575588,425.639303447,5.66466996096,17.4546021804
 05/08  05:00:00,1050.58839382,96.6720458299,575.959028015,0.0,100.150657288,149.894399434,814.18213728,782.566590141,14.1616749024,17.4538722359
 05/08  06:00:00,1261.60747922,96.9324442886,573.934645278,0.0,176.471037341,302.612436532,538.878542575,493.102061775,28.3233498048,17.4531309956
 05/08  07:00:00,1382.45399546,97.2483495113,571.299252462,0.0,243.2593065,310.10971186,505.234754885,436.276462396,42.4850247072,26.4732677818
 05/08  08:00:00,1426.28273452,97.5949368138,572.692267878,0.0,243.2593065,310.10971186,501.352040398,409.206002224,56.6466996096,35.4993385642
 05/08  09:00:00,1461.98654171,98.1867442825,573.412951679,0.0,243.2593065,302.612436532,459.987677474,381.830309025,42.4850247072,35.6723437419
 05/08  10:00:00,1451.03595596,98.6522782494,552.980582562,0.0,243.2593065,310.10971186,482.274167087,357.578343061,70.808374512,53.8874495141
 05/08  11:00:00,1424.89094882,99.0407309733,523.234632281,0.0,243.2593065,310.10971186,460.228830571,344.410216131,70.808374512,45.0102399284
 05/08  12:00:00,1370.53937778,99.5306299228,508.970406242,0.0,243.2593065,310.10971186,445.592983632,330.058964712,70.808374512,44.7256444073
 05/08  13:00:00,1395.1419506,100.227601339,498.615833009,0.0,243.2593065,302.612436532,418.103218394,316.444093573,56.6466996096,45.0124252113
 05/08  14:00:00,1388.58384066,101.20203403,490.322410026,0.0,243.2593065,302.612436532,400.092152046,303.716009935,42.4850247072,53.8911174045
 05/08  15:00:00,1390.09054702,102.455058485,490.601456209,0.0,243.2593065,302.612436532,394.759891645,293.311265122,56.6466996096,44.8019269131
 05/08  16:00:00,1401.58339383,103.712317784,494.567190146,0.0,243.2593065,310.10971186,409.020111601,288.444643768,84.9700494144,35.6054184178
 05/08  17:00:00,1400.68606706,104.567578906,492.708211261,0.0,243.2593065,310.10971186,400.263419525,288.921525309,84.9700494144,26.3718448023
 05/08  18:00:00,1134.27885795,96.6720458299,499.2348769,0.0,166.938926447,199.110933808,392.586812555,290.102749564,84.9700494144,17.5140135772
 05/08  19:00:00,1125.6584604,96.6720458299,495.276184429,0.0,166.938926447,191.61365848,385.211690508,311.050478423,56.6466996096,17.514512475
 05/08  20:00:00,1042.40522859,96.6720458299,537.812063264,0.0,100.150657288,124.558693486,447.285538664,364.375907342,56.6466996096,26.262931713
 05/08  21:00:00,994.7941431,96.6720458299,525.841472162,0.0,100.150657288,124.558693486,434.226535679,374.2783719,42.4850247072,17.4631390714
 05/08  22:00:00,916.673926216,96.6720458299,513.757228786,0.0,46.0930336215,124.558693486,437.341049512,391.561951619,28.3233498048,17.4557480882
 05/08  23:00:00,941.765902742,96.6720458299,539.916941194,0.0,46.0930336215,124.558693486,433.011945387,401.395268614,14.1616749024,17.4550018701
 05/08  24:00:00,963.801063594,96.6720458299,577.727944434,0.0,46.0930336215,113.312780494,435.032176593,411.913223934,5.66466996096,17.454282698
 05/09  01:00:00,969.6196067,96.6720458299,585.670895285,0.0,46.0930336215,113.312780494,440.425615491,417.307964005,5.66466996096,17.4529815253
 05/09  02:00:00,963.137476125,96.6720458299,580.017676861,0.0,46.0930336215,113.312780494,445.465807824,422.349172116,5.66466996096,17.4519657469
 05/09  03:00:00,961.2622303,96.6720458299,578.465802077,0.0,46.0930336215,113.312780494,442.728433039,428.327159874,5.66466996096,8.73660320409
 05/09  04:00:00,1051.218541,96.6720458299,576.140329397,0.0,100.150657288,148.969399434,435.602097255,412.479913331,5.66466996096,17.4575139636
 05/09  05:00:00,1049.71282711,96.838533465,574.153183979,0.0,100.150657288,149.894399434,626.797203604,595.178129962,14.1616749024,17.4573987399
 05/09  06:00:00,1262.24042505,98.237869974,573.112956331,0.0,176.471037341,302.612436532,476.324305227,430.545007392,28.3233498048,17.4559480299
 05/09  07:00:00,1384.1160931,99.4912920072,571.795370481,0.0,243.2593065,310.10971186,466.786843583,389.018353231,42.4850247072,35.2834656445
 05/09  08:00:00,1427.74119771,100.148647877,570.506313821,0.0,243.2593065,310.10971186,461.240754571,371.212860799,56.6466996096,33.3811941621
 05/09  09:00:00,1460.09343942,100.745322571,566.883709403,0.0,243.2593065,302.612436532,440.295332091,360.032903774,42.4850247072,37.77740361
 05/09  10:00:00,1452.5903237,101.387514871,549.811990507,0.0,243.2593065,310.10971186,467.331825703,351.623271067,70.808374512,44.9001801241
 05/09  11:00:00,1439.27706547,102.106227735,533.253332288,0.0,243.2593065,310.10971186,465.076356221,340.258464247,70.808374512,54.0095174618
 05/09  12:00:00,1395.47066175,102.819634144,530.249428893,0.0,243.2593065,310.10971186,450.454817378,335.973255735,70.808374512,43.6731871314
 05/09  13:00:00,1398.19394946,103.681208343,496.269215187,0.0,243.2593065,302.612436532,423.78631484,321.086124485,56.6466996096,46.0534907451
 05/09  14:00:00,1366.28025752,104.429582631,461.895558534,0.0,243.2593065,302.612436532,392.225389926,304.83914328,42.4850247072,44.9012219382
 05/09  15:00:00,1342.08902602,105.114281285,439.594304448,0.0,243.2593065,302.612436532,386.102499137,284.663053351,56.6466996096,44.7927461758
 05/09  16:00:00,1345.71685884,105.822240795,435.63058311,0.0,243.2593065,310.10971186,385.240556206,255.752963271,84.9700494144,44.517543521
 05/09  17:00:00,1347.85335052,106.423943747,435.794018973,0.0,243.2593065,310.10971186,342.128175715,239.572186388,84.9700494144,17.5859399127
 05/09  18:00:00,1082.7459168,96.6720458299,447.63235122,0.0,166.938926447,199.110933808,403.989129434,292.759170879,84.9700494144,26.2599091407
 05/09  19:00:00,1114.03637461,96.6720458299,484.405707722,0.0,166.938926447,191.61365848,392.714718808,318.55197414,56.6466996096,17.5160450586
 05/09  20:00:00,1012.90324084,96.6720458299,506.255024365,0.0,100.150657288,124.558693486,441.001790201,366.840384623,56.6466996096,17.5147059683
 05/09  21:00:00,984.933742657,96.6720458299,514.571733241,0.0,100.150657288,124.558693486,438.363006653,378.414613386,42.4850247072,17.4633685595
 05/09  22:00:00,929.413210772,96.6720458299,527.264012365,0.0,46.0930336215,124.558693486,445.278768293,399.499342249,28.3233498048,17.4560762387
 05/09  23:00:00,976.749954856,96.6720458299,578.188165079,0.0,46.0930336215,124.558693486,444.263059394,412.646143708,14.1616749024,17.455240784
 05/09  24:00:00,927.01514059,96.6720458299,538.277615809,0.0,46.0930336215,113.312780494,437.939447136,414.818505626,5.66466996096,17.4562715496
 05/10  01:00:00,900.788392176,96.6720458299,509.018892502,0.0,46.0930336215,113.312780494,435.981393565,412.863557731,5.66466996096,17.4531658733
 05/10  02:00:00,905.359976519,96.6720458299,513.709943163,0.0,46.0930336215,113.312780494,438.147879098,415.031203287,5.66466996096,17.4520058497
 05/10  03:00:00,912.905044169,96.6720458299,521.863515374,0.0,46.0930336215,113.312780494,441.760340193,418.644616314,5.66466996096,17.4510539186
 05/10  04:00:00,1033.92302162,96.6720458299,554.907358734,0.0,100.150657288,148.969399434,429.872702841,406.751051207,5.66466996096,17.456981673
 05/10  05:00:00,1063.27265358,97.0806710449,585.224778732,0.0,100.150657288,149.894399434,617.453010228,585.8352902,14.1616749024,17.4560451255
 05/10  06:00:00,1278.7882166,99.2631408266,585.756443407,0.0,176.471037341,302.612436532,471.940698344,426.162213538,28.3233498048,17.4551350017
 05/10  07:00:00,1402.26215165,100.943705737,584.157933593,0.0,243.2593065,310.10971186,456.197848415,387.244205642,42.4850247072,26.4686180649
 05/10  08:00:00,1441.96827645,101.55501381,582.723069226,0.0,243.2593065,310.10971186,464.880558457,372.735342146,56.6466996096,35.4985167014
 05/10  09:00:00,1474.85903119,102.07868291,581.545177974,0.0,243.2593065,302.612436532,440.655903163,362.499925169,42.4850247072,35.6709532873
 05/10  10:00:00,1483.98579154,102.752280989,581.934255348,0.0,243.2593065,310.10971186,478.271353608,353.583721179,70.808374512,53.8792579169
 05/10  11:00:00,1484.35569946,103.456008821,580.385926407,0.0,243.2593065,310.10971186,464.559705195,348.748799703,70.808374512,45.0025309795
 05/10  12:00:00,1429.87202055,104.19384428,566.131722232,0.0,243.2593065,310.10971186,455.057508348,339.539465417,70.808374512,44.7096684181
 05/10  13:00:00,1449.12572099,104.90706183,550.249697204,0.0,243.2593065,302.612436532,428.887843234,327.238292993,56.6466996096,45.0028506316
 05/10  14:00:00,1432.61377955,105.552583746,531.775186665,0.0,243.2593065,302.612436532,413.27125974,316.907669482,42.4850247072,53.8785655507
 05/10  15:00:00,1437.14839323,106.038121881,536.075095623,0.0,243.2593065,302.612436532,420.293473447,318.855649827,56.6466996096,44.7911240111
 05/10  16:00:00,1439.25554475,106.749860469,530.449979753,0.0,243.2593065,310.10971186,437.249228077,316.685689504,84.9700494144,35.5934891584
 05/10  17:00:00,1436.01507353,107.292926421,526.392769937,0.0,243.2593065,310.10971186,428.167019153,316.829389037,84.9700494144,26.3675807015
 05/10  18:00:00,1178.28150693,96.6720458299,545.458063766,0.0,166.938926447,199.110933808,426.622711617,324.137108783,84.9700494144,17.5155534192
 05/10  19:00:00,1178.06018457,96.6720458299,552.341647963,0.0,166.938926447,191.61365848,411.184670448,337.026206905,56.6466996096,17.5117639334
 05/10  20:00:00,1057.47077638,96.6720458299,554.246808508,0.0,100.150657288,124.558693486,464.048220004,381.143002737,56.6466996096,26.2585176574
 05/10  21:00:00,1021.6371976,96.6720458299,554.049058582,0.0,100.150657288,124.558693486,450.3778319,390.432533776,42.4850247072,17.4602734161
 05/10  22:00:00,959.501821689,96.6720458299,559.922843175,0.0,46.0930336215,124.558693486,456.258043514,410.481896483,28.3233498048,17.4527972256
 05/10  23:00:00,963.126400767,96.6720458299,562.901081042,0.0,46.0930336215,124.558693486,448.498466412,416.884879495,14.1616749024,17.4519120153
 05/10  24:00:00,950.255118785,96.6720458299,562.439772084,0.0,46.0930336215,113.312780494,443.778894601,420.66317786,5.66466996096,17.4510467806
 05/11  01:00:00,950.199859742,96.6720458299,562.418747353,0.0,46.0930336215,113.312780494,438.520988801,424.117990997,5.66466996096,8.73832784322
 05/11  02:00:00,950.108259839,96.6720458299,562.341312086,0.0,46.0930336215,113.312780494,450.358694572,427.238334175,5.66466996096,17.4556904365
 05/11  03:00:00,950.08672212,96.6720458299,562.333349731,0.0,46.0930336215,113.312780494,453.308629287,430.189343143,5.66466996096,17.4546161836
 05/11  04:00:00,1031.18645216,96.6720458299,552.358680344,0.0,100.150657288,148.969399434,434.1802515,411.061958286,5.66466996096,17.4536232532
 05/11  05:00:00,1030.77216697,97.1617336438,550.08690706,0.0,100.150657288,149.894399434,620.962675971,589.346601755,14.1616749024,17.4543993132
 05/11  06:00:00,1241.65791691,99.7119722066,544.697329729,0.0,176.471037341,302.612436532,470.510609393,424.733752679,28.3233498048,17.4535069094
 05/11  07:00:00,1350.61087997,101.436046189,527.557239846,0.0,243.2593065,310.10971186,451.395311805,382.449182383,42.4850247072,26.4611047142
 05/11  08:00:00,1385.60310725,102.086328562,520.230581661,0.0,243.2593065,310.10971186,452.923430604,360.773267357,56.6466996096,35.5034636371
 05/11  09:00:00,1407.81463539,102.720426004,507.608240351,0.0,243.2593065,302.612436532,431.412588782,344.351733437,42.4850247072,44.575830638
 05/11  10:00:00,1405.01149291,103.287802395,495.828228778,0.0,243.2593065,310.10971186,448.876865942,333.181564383,70.808374512,44.8869270471
 05/11  11:00:00,1397.92387389,104.159794055,485.99542246,0.0,243.2593065,310.10971186,437.028237668,321.224583547,70.808374512,44.995279609
 05/11  12:00:00,1356.14423826,104.998809616,485.194567282,0.0,243.2593065,310.10971186,429.591174194,314.079517684,70.808374512,44.7032819977
 05/11  13:00:00,1380.81300611,105.843591593,474.906795833,0.0,243.2593065,302.612436532,416.625197614,305.987077531,56.6466996096,53.9914204726
 05/11  14:00:00,1386.2032658,106.683091177,479.913212236,0.0,243.2593065,302.612436532,391.9563349,304.586925072,42.4850247072,44.8843851206
 05/11  15:00:00,1385.85862683,107.654401731,478.619092763,0.0,243.2593065,302.612436532,400.651036177,299.221534291,56.6466996096,44.7828022761
 05/11  16:00:00,1386.74360749,108.9105839,471.090525364,0.0,243.2593065,310.10971186,409.810405585,289.245715578,84.9700494144,35.5946405925
 05/11  17:00:00,1381.04615128,109.909214402,464.226985326,0.0,243.2593065,310.10971186,397.73680234,286.397442749,84.9700494144,26.3693101765
 05/11  18:00:00,1111.76682384,96.6720458299,473.663655537,0.0,166.938926447,199.110933808,390.52549635,288.04289878,84.9700494144,17.512548156
 05/11  19:00:00,1105.80371774,96.6720458299,474.838113994,0.0,166.938926447,191.61365848,387.868351542,304.964575061,56.6466996096,26.2570768713
 05/11  20:00:00,1003.83795195,96.6720458299,495.670117828,0.0,100.150657288,124.558693486,433.111302532,358.952996434,56.6466996096,17.5116064878
 05/11  21:00:00,994.942245388,96.6720458299,524.703759206,0.0,100.150657288,124.558693486,436.77618632,376.829790632,42.4850247072,17.4613709808
 05/11  22:00:00,949.781863252,96.6720458299,549.1204068,0.0,46.0930336215,124.558693486,446.770778748,400.993650348,28.3233498048,17.453778595
 05/11  23:00:00,967.941507672,96.6720458299,567.872593219,0.0,46.0930336215,124.558693486,442.263187408,410.648717611,14.1616749024,17.4527948952
 05/11  24:00:00,969.53517418,96.6720458299,585.776229588,0.0,46.0930336215,113.312780494,443.266757455,420.150240978,5.66466996096,17.4518465156
 05/12  01:00:00,955.665913854,96.6720458299,575.165494706,0.0,46.0930336215,113.312780494,448.055460777,424.940476731,5.66466996096,17.4503140848
 05/12  02:00:00,951.943274672,96.6720458299,571.107193417,0.0,46.0930336215,113.312780494,442.515227324,428.11588124,5.66466996096,8.73467612313
 05/12  03:00:00,957.169486377,96.6720458299,573.860519765,0.0,46.0930336215,113.312780494,453.063785014,429.943829246,5.66466996096,17.4552858078
 05/12  04:00:00,1053.38567993,96.6720458299,574.145566698,0.0,100.150657288,148.969399434,433.838636474,410.719819317,5.66466996096,17.4541471961
 05/12  05:00:00,1054.62585531,97.2066015433,577.795130749,0.0,100.150657288,149.894399434,601.149864197,569.533864203,14.1616749024,17.4543250917
 05/12  06:00:00,1276.83018006,99.9475235613,581.293937112,0.0,176.471037341,302.612436532,468.687332552,422.912843031,28.3233498048,17.4511397158
 05/12  07:00:00,1375.81824015,101.678852965,554.698967802,0.0,243.2593065,310.10971186,449.37391541,380.428384174,42.4850247072,26.4605065286
 05/12  08:00:00,1385.73951493,102.312774245,520.397187949,0.0,243.2593065,310.10971186,448.194367792,356.045512173,56.6466996096,35.5021560094
 05/12  09:00:00,1383.96226981,102.949139946,481.622867269,0.0,243.2593065,302.612436532,423.91811202,336.864130023,42.4850247072,44.5689572897
 05/12  10:00:00,1359.76224196,103.828464333,449.768649936,0.0,243.2593065,310.10971186,417.01607009,301.325369984,70.808374512,44.8823255944
 05/12  11:00:00,1349.87008047,104.87348181,437.865077779,0.0,243.2593065,310.10971186,370.069788226,254.271635346,70.808374512,44.9897783675
 05/12  12:00:00,1321.77841357,106.879797207,446.705501814,0.0,243.2593065,310.10971186,328.961182723,213.454728399,70.808374512,44.6980798123
 05/12  13:00:00,1347.01854448,107.258215756,441.055871178,0.0,243.2593065,302.612436532,330.957990159,220.32783823,56.6466996096,53.9834523191
 05/12  14:00:00,1347.00532066,108.413075014,441.895667465,0.0,243.2593065,302.612436532,321.471829589,234.109241028,42.4850247072,44.8775638539
 05/12  15:00:00,1347.24201287,110.386643573,441.206991854,0.0,243.2593065,302.612436532,340.529479957,239.107001248,56.6466996096,44.7757790998
 05/12  16:00:00,1360.83724785,112.433775132,445.253196282,0.0,243.2593065,310.10971186,364.213288938,243.650033125,84.9700494144,35.593206398
 05/12  17:00:00,1368.13916363,113.850158031,450.436098161,0.0,243.2593065,310.10971186,357.037474942,245.701295735,84.9700494144,26.3661297921
 05/12  18:00:00,1114.71323112,96.6720458299,478.688464141,0.0,166.938926447,199.110933808,380.313336717,277.832653456,84.9700494144,17.5106338471
 05/12  19:00:00,1111.3655985,96.6720458299,482.334855236,0.0,166.938926447,191.61365848,369.35127362,295.193736622,56.6466996096,17.510837389
 05/12  20:00:00,986.426926423,96.6720458299,479.142539832,0.0,100.150657288,124.558693486,425.769202109,342.86572325,56.6466996096,26.2567792493
 05/12  21:00:00,939.986568907,96.6720458299,468.192703742,0.0,100.150657288,124.558693486,412.129136063,352.184854322,42.4850247072,17.4592570334
 05/12  22:00:00,870.016075468,96.6720458299,465.635666985,0.0,46.0930336215,124.558693486,418.480479184,372.705482968,28.3233498048,17.4516464109
 05/12  23:00:00,876.41432447,96.6720458299,470.699762625,0.0,46.0930336215,124.558693486,413.416909652,381.804632455,14.1616749024,17.4506022938
 05/12  24:00:00,910.242900749,96.6720458299,518.821061128,0.0,46.0930336215,113.312780494,421.446929251,398.332675168,5.66466996096,17.4495841216
 05/13  01:00:00,941.845280923,96.6720458299,552.960918525,0.0,46.0930336215,113.312780494,423.464687303,409.062499804,5.66466996096,8.73751753811
 05/13  02:00:00,947.558766702,96.6720458299,559.408200097,0.0,46.0930336215,113.312780494,437.722622915,414.604014893,5.66466996096,17.4539380604
 05/13  03:00:00,957.3471627,96.6720458299,570.080949664,0.0,46.0930336215,113.312780494,444.176126276,421.058750755,5.66466996096,17.4527055605
 05/13  04:00:00,977.4234481,96.6720458299,580.776039619,0.0,55.6251445156,113.312780494,436.550051895,413.433820732,5.66466996096,17.4515612021
 05/13  05:00:00,977.825576551,96.6720458299,585.769756478,0.0,55.6251445156,113.312780494,446.137203251,414.525088599,14.1616749024,17.4504397496
 05/13  06:00:00,1032.25007337,96.6720458299,578.054937881,0.0,65.1572554096,176.889270242,396.740819708,350.968144761,28.3233498048,17.4493251417
 05/13  07:00:00,1138.16936586,96.9797113588,561.106125173,0.0,109.682768182,220.96816451,546.911157489,486.97135019,42.4850247072,17.4547825921
 05/13  08:00:00,1126.27185061,96.9793870183,537.430805111,0.0,109.682768182,220.96816451,510.60887331,427.639018025,56.6466996096,26.3231556752
 05/13  09:00:00,1212.78269944,98.1956907148,513.537825034,0.0,131.945524568,266.955817592,459.032680482,390.071376311,42.4850247072,26.4762794631
 05/13  10:00:00,1217.07789504,98.353316639,509.788883854,0.0,131.945524568,274.45309292,481.512248678,375.228110524,70.808374512,35.4757636423
 05/13  11:00:00,1262.43007453,98.3920749861,557.441976675,0.0,131.945524568,274.45309292,484.431946946,378.150796905,70.808374512,35.4727755294
 05/13  12:00:00,1255.76261194,98.4677394536,587.11470657,0.0,131.945524568,274.45309292,481.870076024,375.601797955,70.808374512,35.4599035571
 05/13  13:00:00,1235.0627555,98.5244645544,576.839468196,0.0,131.945524568,266.955817592,456.268579543,373.003708299,56.6466996096,26.6181716343
 05/13  14:00:00,1227.28525906,98.5324911198,570.00345487,0.0,131.945524568,266.955817592,455.08005896,377.116459705,42.4850247072,35.4785745484
 05/13  15:00:00,1146.45109567,96.6720458299,567.870585629,0.0,109.682768182,212.545889182,400.62775855,308.50653395,56.6466996096,35.4745249906
 05/13  16:00:00,1153.12390133,96.6720458299,567.280506631,0.0,109.682768182,220.04316451,434.617140388,314.176870772,84.9700494144,35.4702202014
 05/13  17:00:00,1112.58406703,96.6720458299,568.332298228,0.0,109.682768182,220.04316451,426.547031133,315.126470566,84.9700494144,26.4505111533
 05/13  18:00:00,1075.35654244,96.6720458299,569.96910898,0.0,100.150657288,199.110933808,453.747674817,351.32844257,84.9700494144,17.449182833
 05/13  19:00:00,1068.85219482,96.6720458299,570.121436735,0.0,100.150657288,191.61365848,433.098207105,359.000006298,56.6466996096,17.451501197
 05/13  20:00:00,970.172325095,96.6720458299,571.17607114,0.0,55.6251445156,124.558693486,480.309227992,406.208812629,56.6466996096,17.4537157535
 05/13  21:00:00,974.028200479,96.6720458299,571.5313347,0.0,55.6251445156,124.558693486,475.072097126,415.134526048,42.4850247072,17.4525463708
 05/13  22:00:00,892.519558643,96.6720458299,502.178347099,0.0,46.0930336215,124.558693486,481.222656647,435.447889175,28.3233498048,17.4514176668
 05/13  23:00:00,870.779937836,96.6720458299,480.045361341,0.0,46.0930336215,124.558693486,474.502257755,442.890282658,14.1616749024,17.4503001948
 05/13  24:00:00,882.402138385,96.6720458299,504.054231533,0.0,46.0930336215,113.312780494,470.715137175,447.6012604,5.66466996096,17.4492068136
 05/14  01:00:00,848.229548523,96.6720458299,481.363705896,0.0,34.9616554283,113.312780494,467.963077366,453.564450119,5.66466996096,8.73395728683
 05/14  02:00:00,850.494107884,96.6720458299,483.704738405,0.0,34.9616554283,113.312780494,481.950548474,458.832422484,5.66466996096,17.453456029
 05/14  03:00:00,841.575786564,96.6720458299,474.896431786,0.0,34.9616554283,113.312780494,487.234956466,464.11816874,5.66466996096,17.4521177645
 05/14  04:00:00,832.236084055,96.6720458299,455.570444409,0.0,44.4937663224,113.312780494,480.554015385,457.43845449,5.66466996096,17.4508909337
 05/14  05:00:00,803.377406134,96.6720458299,430.808459725,0.0,44.4937663224,113.312780494,492.947201067,461.335833336,14.1616749024,17.4496928285
 05/14  06:00:00,881.381170607,96.6720458299,447.157134375,0.0,54.0258772165,176.889270242,433.160240419,387.388387577,28.3233498048,17.448503037
 05/14  07:00:00,985.09948097,96.6720458299,541.593178971,0.0,54.0258772165,184.38654557,424.59778874,364.662073355,42.4850247072,17.4506906778
 05/14  08:00:00,1086.20186553,96.6720458299,557.534230089,0.0,65.1572554096,220.04316451,413.364371505,339.177708358,56.6466996096,17.5399635366
 05/14  09:00:00,1077.29843256,96.6720458299,554.158767247,0.0,65.1572554096,212.545889182,405.498220911,327.76516582,42.4850247072,35.2480303834
 05/14  10:00:00,1093.37984496,96.6720458299,563.978482015,0.0,65.1572554096,220.04316451,421.739921055,324.348789255,70.808374512,26.5827572879
 05/14  11:00:00,1077.27592503,96.6720458299,546.287654934,0.0,65.1572554096,220.04316451,427.696352061,321.449833059,70.808374512,35.4381444897
 05/14  12:00:00,1068.97865024,96.6720458299,538.291335205,0.0,65.1572554096,220.04316451,420.663265025,314.424086564,70.808374512,35.4308039489
 05/14  13:00:00,1061.19295115,96.6720458299,537.860662947,0.0,65.1572554096,212.545889182,401.769996002,309.69961194,56.6466996096,35.4236844525
 05/14  14:00:00,1056.07190029,96.6720458299,532.45504498,0.0,65.1572554096,212.545889182,371.441323153,302.368655529,42.4850247072,26.5876429172
 05/14  15:00:00,1045.73912423,96.6720458299,521.430122742,0.0,65.1572554096,212.545889182,376.318335483,284.235422694,56.6466996096,35.4362131795
 05/14  16:00:00,1011.10869897,96.6720458299,511.139648666,0.0,65.1572554096,220.04316451,387.575014872,267.172534607,84.9700494144,35.4324308502
 05/14  17:00:00,968.405095314,96.6720458299,515.269755596,0.0,54.0258772165,184.38654557,381.521355169,270.112569501,84.9700494144,26.4387362537
 05/14  18:00:00,943.055581951,96.6720458299,520.662757139,0.0,44.4937663224,163.454314868,413.900901571,311.479126371,84.9700494144,17.4517257852
 05/14  19:00:00,921.723813897,96.6720458299,504.182997784,0.0,44.4937663224,155.95703954,406.567804783,332.470629883,56.6466996096,17.4504752898
 05/14  20:00:00,905.305597713,96.6720458299,506.318043598,0.0,44.4937663224,124.558693486,455.910192804,381.814221324,56.6466996096,17.4492718702
 05/14  21:00:00,939.830320828,96.6720458299,539.875989329,0.0,44.4937663224,124.558693486,459.964895207,400.031789257,42.4850247072,17.4480812429
 05/14  22:00:00,943.930830527,96.6720458299,555.358931738,0.0,34.9616554283,124.558693486,458.464781586,421.404448311,28.3233498048,8.73698346962
 05/14  23:00:00,948.011864806,96.6720458299,558.785059827,0.0,34.9616554283,124.558693486,460.295699806,428.681061929,14.1616749024,17.4529629743
 05/14  24:00:00,955.735092711,96.6720458299,580.530524284,0.0,34.9616554283,113.312780494,459.653282615,436.536768518,5.66466996096,17.4518441359
 05/15  01:00:00,969.944122143,96.6720458299,585.054195254,0.0,46.0930336215,113.312780494,464.20273031,441.087971987,5.66466996096,17.4500883625
 05/15  02:00:00,965.048179144,96.6720458299,581.339660982,0.0,46.0930336215,113.312780494,468.906991644,445.793784801,5.66466996096,17.4485368827
 05/15  03:00:00,961.930711658,96.6720458299,578.743603562,0.0,46.0930336215,113.312780494,473.712440747,450.600565539,5.66466996096,17.4472052466
 05/15  04:00:00,1051.54332015,96.6720458299,577.968650238,0.0,100.150657288,148.969399434,453.149086329,430.031783351,5.66466996096,17.4526330166
 05/15  05:00:00,1050.79732615,96.6720458299,578.761475138,0.0,100.150657288,149.894399434,832.615846169,801.002889399,14.1616749024,17.4512818676
 05/15  06:00:00,1270.63072238,96.9233978189,580.582044578,0.0,176.471037341,302.612436532,546.064017529,500.290678476,28.3233498048,17.4499892488
 05/15  07:00:00,1395.41427681,97.2267718357,580.76682089,0.0,243.2593065,310.10971186,514.434299414,445.493829186,42.4850247072,26.4554455206
 05/15  08:00:00,1425.88624191,97.5048052179,568.532989039,0.0,243.2593065,310.10971186,510.536309783,418.413296491,56.6466996096,35.4763136829
 05/15  09:00:00,1450.39380958,97.8045165303,558.684426857,0.0,243.2593065,302.612436532,479.359115453,401.23083012,42.4850247072,35.6432606258
 05/15  10:00:00,1451.19718231,98.1492533146,551.120972243,0.0,243.2593065,310.10971186,500.382084115,384.710172422,70.808374512,44.8635371803
 05/15  11:00:00,1443.88926585,98.5259349544,541.666017466,0.0,243.2593065,310.10971186,497.399931039,372.624175675,70.808374512,53.9673808519
 05/15  12:00:00,1393.77001073,98.873439319,532.292393182,0.0,243.2593065,310.10971186,470.832944123,362.919169147,70.808374512,37.1054004648
 05/15  13:00:00,1421.89129659,99.1948320967,526.270080274,0.0,243.2593065,302.612436532,464.232596258,354.990980302,56.6466996096,52.5949163464
 05/15  14:00:00,1409.78943434,99.5651592812,512.763438641,0.0,243.2593065,302.612436532,434.720449376,347.367764322,42.4850247072,44.8676603474
 05/15  15:00:00,1404.14526265,100.125879766,506.049021048,0.0,243.2593065,302.612436532,442.305795197,340.898511647,56.6466996096,44.7605839404
 05/15  16:00:00,1409.34120637,100.88389692,503.663522282,0.0,243.2593065,310.10971186,451.487950918,330.93523056,84.9700494144,35.5826709436
 05/15  17:00:00,1410.46060879,101.562963328,504.232724018,0.0,243.2593065,310.10971186,428.783325434,317.454812822,84.9700494144,26.3584631973
 05/15  18:00:00,1147.49251044,96.6720458299,511.900369038,0.0,166.938926447,199.110933808,400.726395723,298.247742145,84.9700494144,17.5086041633
 05/15  19:00:00,1141.61143792,96.6720458299,512.687222757,0.0,166.938926447,191.61365848,397.905697057,315.007643807,56.6466996096,26.2513536401
 05/15  20:00:00,1044.81468822,96.6720458299,540.30953983,0.0,100.150657288,124.558693486,449.543295382,375.389228439,56.6466996096,17.5073673332
 05/15  21:00:00,1038.40717831,96.6720458299,572.015261491,0.0,100.150657288,124.558693486,455.559804304,395.617359096,42.4850247072,17.4574205009
 05/15  22:00:00,981.213265704,96.6720458299,585.849086603,0.0,46.0930336215,124.558693486,467.086235744,421.313274224,28.3233498048,17.4496117151
 05/15  23:00:00,969.624699766,96.6720458299,576.224090216,0.0,46.0930336215,124.558693486,461.727264342,430.117256989,14.1616749024,17.4483324499
 05/15  24:00:00,942.124297308,96.6720458299,562.480053281,0.0,46.0930336215,113.312780494,458.441759449,435.330002317,5.66466996096,17.4470871713
 05/16  01:00:00,936.509385208,96.6720458299,557.269523967,0.0,46.0930336215,113.312780494,453.384547327,438.98374823,5.66466996096,8.7361291356
 05/16  02:00:00,946.281205392,96.6720458299,566.464297403,0.0,46.0930336215,113.312780494,464.652467695,441.536802743,5.66466996096,17.4509949907
 05/16  03:00:00,948.593181085,96.6720458299,568.33314688,0.0,46.0930336215,113.312780494,467.77376704,444.659556571,5.66466996096,17.449540508
 05/16  04:00:00,1004.54915233,96.6720458299,532.460561085,0.0,100.150657288,148.969399434,451.258481627,428.145637361,5.66466996096,17.4481743059
 05/16  05:00:00,988.269033428,96.8347308837,519.64147671,0.0,100.150657288,149.894399434,706.995043351,675.383859773,14.1616749024,17.4495086756
 05/16  06:00:00,1244.42700378,97.8971032376,558.048895598,0.0,176.471037341,302.612436532,507.342519132,461.568545803,28.3233498048,17.4506235247
 05/16  07:00:00,1375.45950809,99.0613988886,560.284223764,0.0,243.2593065,310.10971186,475.691630159,406.754718403,42.4850247072,26.451887049
 05/16  08:00:00,1391.46534795,99.7774757589,529.539553386,0.0,243.2593065,310.10971186,467.804675665,375.67986509,56.6466996096,35.4781109655
 05/16  09:00:00,1413.54200442,100.330205881,516.35822582,0.0,243.2593065,302.612436532,442.13855179,364.008477776,42.4850247072,35.6450493062
 05/16  10:00:00,1409.98362555,100.823807615,503.718958741,0.0,243.2593065,310.10971186,473.127489849,348.488549916,70.808374512,53.8305654212
 05/16  11:00:00,1426.38302638,101.283954182,519.750708098,0.0,243.2593065,310.10971186,456.731551316,340.967123005,70.808374512,44.956053799
 05/16  12:00:00,1388.92973925,101.800991634,524.226025398,0.0,243.2593065,310.10971186,454.001104081,338.509351728,70.808374512,44.683377841
 05/16  13:00:00,1395.60841209,102.764954246,494.362348374,0.0,243.2593065,302.612436532,424.093059321,322.487239462,56.6466996096,44.9591202496
 05/16  14:00:00,1389.90915218,103.676791186,487.116651843,0.0,243.2593065,302.612436532,399.528467672,312.187065012,42.4850247072,44.856377953
 05/16  15:00:00,1386.26156067,104.5094451,482.315124983,0.0,243.2593065,302.612436532,408.487474872,307.086411489,56.6466996096,44.7543637733
 05/16  16:00:00,1404.90148649,105.258187212,494.534080893,0.0,243.2593065,310.10971186,427.838086822,307.286418624,84.9700494144,35.5816187835
 05/16  17:00:00,1429.03226633,105.858716116,520.095074637,0.0,243.2593065,310.10971186,424.837615792,313.509409343,84.9700494144,26.3581570344
 05/16  18:00:00,1201.36665515,96.6720458299,570.466216007,0.0,166.938926447,199.110933808,422.797412734,320.320444986,84.9700494144,17.5069183337
 05/16  19:00:00,1206.22843737,96.6720458299,586.233294551,0.0,166.938926447,191.61365848,419.138564261,336.240727358,56.6466996096,26.251137293
 05/16  20:00:00,1073.23466317,96.6720458299,577.320970663,0.0,100.150657288,124.558693486,459.334239897,385.180393381,56.6466996096,17.5071469065
 05/16  21:00:00,1028.79764514,96.6720458299,569.686150026,0.0,100.150657288,124.558693486,457.539293032,397.597008695,42.4850247072,17.4572596292
 05/16  22:00:00,953.468434402,96.6720458299,562.394202931,0.0,46.0930336215,124.558693486,463.592050423,417.819334866,28.3233498048,17.4493657521
 05/16  23:00:00,920.957727376,96.6720458299,529.556018169,0.0,46.0930336215,124.558693486,456.904395897,425.29471911,14.1616749024,17.4480018849
 05/16  24:00:00,892.789081197,96.6720458299,514.038215672,0.0,46.0930336215,113.312780494,452.467151763,429.355802499,5.66466996096,17.446679303
 05/17  01:00:00,896.944563116,96.6720458299,518.227336177,0.0,46.0930336215,113.312780494,447.383706948,432.984495044,5.66466996096,8.73454194286
 05/17  02:00:00,853.788656568,96.6720458299,475.500199932,0.0,46.0930336215,113.312780494,460.322433763,437.207300055,5.66466996096,17.4504637464
 05/17  03:00:00,847.755841274,96.6720458299,469.691344647,0.0,46.0930336215,113.312780494,464.21529759,441.10171271,5.66466996096,17.4489149191
 05/17  04:00:00,948.965888345,96.6720458299,480.569856356,0.0,100.150657288,148.969399434,447.923519947,424.811380287,5.66466996096,17.4474696989
 05/17  05:00:00,956.62209081,97.0864170029,490.399411178,0.0,100.150657288,149.894399434,656.405887022,624.79549109,14.1616749024,17.4487210304
 05/17  06:00:00,1174.26416536,98.8243885384,488.948155743,0.0,176.471037341,302.612436532,495.007512968,449.234953824,28.3233498048,17.4492093389
 05/17  07:00:00,1298.57922535,100.537453421,488.218223083,0.0,243.2593065,310.10971186,476.238644264,407.304118147,42.4850247072,26.4495014097
 05/17  08:00:00,1340.10637523,101.22670015,487.908101247,0.0,243.2593065,310.10971186,479.810564615,387.689949339,56.6466996096,35.4739156661
 05/17  09:00:00,1427.49645767,101.810030724,540.690320995,0.0,243.2593065,302.612436532,451.527640265,373.402773847,42.4850247072,35.6398417108
 05/17  10:00:00,1446.86450493,102.380452358,551.147501697,0.0,243.2593065,310.10971186,475.239102588,359.577325598,70.808374512,44.853402478
 05/17  11:00:00,1451.36979051,102.926528447,553.752964408,0.0,243.2593065,310.10971186,474.908238751,350.151199409,70.808374512,53.9486648299
 05/17  12:00:00,1415.08785999,103.502861047,557.863416963,0.0,243.2593065,310.10971186,458.087965225,342.604829344,70.808374512,44.6747613681
 05/17  13:00:00,1454.95969564,104.228263085,562.859482314,0.0,243.2593065,302.612436532,434.785782498,333.189709308,56.6466996096,44.9493735801
 05/17  14:00:00,1459.23035099,104.871289296,566.278587087,0.0,243.2593065,302.612436532,413.746612312,326.406093759,42.4850247072,44.8554938462
 05/17  15:00:00,1460.81450232,105.380312545,567.133408416,0.0,243.2593065,302.612436532,426.810081013,325.410332491,56.6466996096,44.7530489127
 05/17  16:00:00,1468.45601508,105.887517623,567.142877553,0.0,243.2593065,310.10971186,443.081095562,322.537900848,84.9700494144,35.5731452993
 05/17  17:00:00,1469.05979046,106.581874105,566.858462945,0.0,243.2593065,310.10971186,423.432153593,312.104042776,84.9700494144,26.3580614026
 05/17  18:00:00,1191.69846851,96.6720458299,565.429335086,0.0,166.938926447,199.110933808,422.550193203,320.074303542,84.9700494144,17.5058402468
 05/17  19:00:00,1181.67672338,96.6720458299,562.956587298,0.0,166.938926447,191.61365848,404.385937606,330.233605977,56.6466996096,17.5056320197
 05/17  20:00:00,1053.20970697,96.6720458299,558.400286232,0.0,100.150657288,124.558693486,466.717489491,383.822561448,56.6466996096,26.2482284331
 05/17  21:00:00,937.543645655,96.6720458299,479.919822004,0.0,100.150657288,124.558693486,460.334348174,400.395496067,42.4850247072,17.4538273994
 05/17  22:00:00,850.026439645,96.6720458299,459.992722671,0.0,46.0930336215,124.558693486,467.482727957,421.713416168,28.3233498048,17.4459619846
 05/17  23:00:00,848.235143137,96.6720458299,454.023362608,0.0,46.0930336215,124.558693486,452.504066936,429.610121693,14.1616749024,8.73227034069
 05/17  24:00:00,844.539089448,96.6720458299,461.513271996,0.0,46.0930336215,113.312780494,457.89750923,434.782305724,5.66466996096,17.4505335446
 05/18  01:00:00,849.831531529,96.6720458299,466.654547365,0.0,46.0930336215,113.312780494,461.838078859,438.724878731,5.66466996096,17.4485301669
 05/18  02:00:00,852.135198298,96.6720458299,468.975257689,0.0,46.0930336215,113.312780494,465.831104578,442.719702418,5.66466996096,17.4467321994
 05/18  03:00:00,829.090967873,96.6720458299,443.971701887,0.0,46.0930336215,113.312780494,473.05477081,449.944928941,5.66466996096,17.4451719072
 05/18  04:00:00,895.511142708,96.6720458299,418.78403346,0.0,100.150657288,148.969399434,458.077067483,434.964129109,5.66466996096,17.4482684133
 05/18  05:00:00,887.352629636,97.1751484947,411.611671522,0.0,100.150657288,149.894399434,682.275111816,650.664730085,14.1616749024,17.4487068288
 05/18  06:00:00,1109.09497616,99.4358551009,415.52321464,0.0,176.471037341,302.612436532,501.521558759,455.751022916,28.3233498048,17.4471860382
 05/18  07:00:00,1257.65944167,101.387541516,438.663339333,0.0,243.2593065,310.10971186,467.353573044,398.41794462,42.4850247072,26.4506037166
 05/18  08:00:00,1365.97616534,102.123197544,508.696211546,0.0,243.2593065,310.10971186,462.388693101,370.278417843,56.6466996096,35.4635756486
 05/18  09:00:00,1434.31753851,102.775467522,545.004126472,0.0,243.2593065,302.612436532,434.987837691,356.87545192,42.4850247072,35.6273610634
