Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/18  10:00:00,1453.47405188,103.281122168,552.879973917,0.0,243.2593065,310.10971186,459.069707729,343.414404806,70.808374512,44.846928411
 05/18  11:00:00,1461.84815264,103.71959079,554.468516021,0.0,243.2593065,310.10971186,462.824992073,338.080701457,70.808374512,53.9359161035
 05/18  12:00:00,1420.86488417,104.272149807,557.826415552,0.0,243.2593065,310.10971186,436.618034705,330.081804658,70.808374512,35.7278555352
 05/18  13:00:00,1457.93080513,105.164303383,563.393676267,0.0,243.2593065,302.612436532,432.304014293,321.720115308,56.6466996096,53.937199375
 05/18  14:00:00,1461.64501167,105.973316848,565.658395378,0.0,243.2593065,302.612436532,402.173454479,314.841578556,42.4850247072,44.8468512151
 05/18  15:00:00,1461.84443114,106.891965123,561.605453005,0.0,243.2593065,302.612436532,404.876095843,303.485794135,56.6466996096,44.7436020981
 05/18  16:00:00,1460.578827,108.184716979,552.475221482,0.0,243.2593065,310.10971186,418.572352469,298.039628183,84.9700494144,35.5626748713
 05/18  17:00:00,1463.81798414,109.557991902,553.215844164,0.0,243.2593065,310.10971186,396.367814559,293.820397861,84.9700494144,17.5773672833
 05/18  18:00:00,1201.2876561,96.6720458299,566.870652325,0.0,166.938926447,199.110933808,415.716320171,304.498435978,84.9700494144,26.2478347786
 05/18  19:00:00,1190.63210995,96.6720458299,566.704074511,0.0,166.938926447,191.61365848,391.039422916,316.885301674,56.6466996096,17.5074216318
 05/18  20:00:00,1061.10096536,96.6720458299,562.741214007,0.0,100.150657288,124.558693486,445.978782265,371.826754339,56.6466996096,17.5053283163
 05/18  21:00:00,1000.84139583,96.6720458299,541.572611293,0.0,100.150657288,124.558693486,449.934604516,389.994936046,42.4850247072,17.4546437624
 05/18  22:00:00,827.683469211,96.6720458299,437.83366574,0.0,46.0930336215,124.558693486,460.015190696,414.244987378,28.3233498048,17.4468535132
 05/18  23:00:00,833.098738367,96.6720458299,440.401211815,0.0,46.0930336215,124.558693486,455.058579949,423.451549091,14.1616749024,17.4453559563
 05/18  24:00:00,832.442259935,96.6720458299,449.996727528,0.0,46.0930336215,113.312780494,451.632641576,428.518998684,5.66466996096,17.4489729314
 05/19  01:00:00,833.106125581,96.6720458299,448.113342144,0.0,46.0930336215,113.312780494,456.729724221,433.616712553,5.66466996096,17.4483417076
 05/19  02:00:00,825.134484482,96.6720458299,438.947737861,0.0,46.0930336215,113.312780494,461.702448792,438.591250661,5.66466996096,17.4465281696
 05/19  03:00:00,815.990448858,96.6720458299,427.621991285,0.0,46.0930336215,113.312780494,466.563349181,443.453771122,5.66466996096,17.4449080978
 05/19  04:00:00,896.153201911,96.6720458299,415.675457633,0.0,100.150657288,148.969399434,442.255720281,427.859186597,5.66466996096,8.73186372389
 05/19  05:00:00,890.572929757,97.2040495365,410.397993428,0.0,100.150657288,149.894399434,651.713109402,620.102064022,14.1616749024,17.4493704781
 05/19  06:00:00,1115.40538288,99.8463156629,421.531033381,0.0,176.471037341,302.612436532,487.087408562,441.316471813,28.3233498048,17.4475869434
 05/19  07:00:00,1277.72715937,101.753280298,463.92938685,0.0,243.2593065,310.10971186,456.798985852,387.867798214,42.4850247072,26.4461629316
 05/19  08:00:00,1396.48513363,102.505550072,541.180625417,0.0,243.2593065,310.10971186,451.680308841,359.557948139,56.6466996096,35.4756610923
 05/19  09:00:00,1445.52422075,103.106899452,555.059566123,0.0,243.2593065,302.612436532,436.029344607,349.005770701,42.4850247072,44.5385491987
 05/19  10:00:00,1460.71836194,103.59441188,561.559880859,0.0,243.2593065,310.10971186,452.710473372,337.061849332,70.808374512,44.8402495279
 05/19  11:00:00,1465.20470266,104.04604989,563.862254868,0.0,243.2593065,310.10971186,446.323685178,330.573731537,70.808374512,44.9415791292
 05/19  12:00:00,1425.66250191,104.956383676,563.980240447,0.0,243.2593065,310.10971186,436.975059137,321.50483932,70.808374512,44.6618453052
 05/19  13:00:00,1460.23362204,105.999203301,564.003001725,0.0,243.2593065,302.612436532,415.467546625,313.879335404,56.6466996096,44.9415116116
 05/19  14:00:00,1455.93076657,106.852934252,557.275166898,0.0,243.2593065,302.612436532,398.354206891,311.030923598,42.4850247072,44.8382585853
 05/19  15:00:00,1453.2183222,108.473119555,550.113678387,0.0,243.2593065,302.612436532,397.846709328,296.464269223,56.6466996096,44.7357404962
 05/19  16:00:00,1465.69148572,110.186613457,553.403338464,0.0,243.2593065,310.10971186,409.245163426,288.707232709,84.9700494144,35.567881303
 05/19  17:00:00,1464.63343962,111.322637407,548.304871839,0.0,243.2593065,310.10971186,400.304834494,288.98459908,84.9700494144,26.3501859998
 05/19  18:00:00,1200.22364837,96.6720458299,563.28459789,0.0,166.938926447,199.110933808,404.984147223,302.509907439,84.9700494144,17.5041903696
 05/19  19:00:00,1193.82106675,96.6720458299,565.280071769,0.0,166.938926447,191.61365848,384.321897796,310.171356975,56.6466996096,17.5038412122
 05/19  20:00:00,1060.23321571,96.6720458299,560.147211888,0.0,100.150657288,124.558693486,448.822939559,365.928842242,56.6466996096,26.2473977077
 05/19  21:00:00,968.700659777,96.6720458299,507.879750193,0.0,100.150657288,124.558693486,446.108982091,386.17201326,42.4850247072,17.4519441239
 05/19  22:00:00,828.080684322,96.6720458299,433.196337163,0.0,46.0930336215,124.558693486,456.206165389,410.438845951,28.3233498048,17.4439696332
 05/19  23:00:00,837.641263297,96.6720458299,439.940367964,0.0,46.0930336215,124.558693486,442.406049466,419.509668165,14.1616749024,8.73470639892
 05/19  24:00:00,820.376720476,96.6720458299,434.232608338,0.0,46.0930336215,113.312780494,448.690741165,425.577833692,5.66466996096,17.4482375126
 05/20  01:00:00,814.013663683,96.6720458299,419.990764032,0.0,46.0930336215,113.312780494,454.6114414,431.500682748,5.66466996096,17.4460886917
 05/20  02:00:00,798.208326053,96.6720458299,398.26238304,0.0,46.0930336215,113.312780494,460.643715398,437.534890875,5.66466996096,17.4441545618
 05/20  03:00:00,784.172916927,96.6720458299,387.332894787,0.0,46.0930336215,113.312780494,465.139751247,442.029337204,5.66466996096,17.4457440818
 05/20  04:00:00,785.421371888,96.6720458299,378.800112853,0.0,55.6251445156,113.312780494,458.760139565,435.648206074,5.66466996096,17.4472635296
 05/20  05:00:00,778.466328609,96.6720458299,373.248435041,0.0,55.6251445156,113.312780494,470.772518809,439.165271595,14.1616749024,17.445572312
 05/20  06:00:00,844.600249238,96.6720458299,383.963492708,0.0,65.1572554096,176.889270242,415.381475506,369.614198067,28.3233498048,17.4439276339
 05/20  07:00:00,1000.62929599,97.0246901953,424.088371628,0.0,109.682768182,220.96816451,613.593941604,562.377548248,42.4850247072,8.73136864882
 05/20  08:00:00,1094.140977,97.1314507612,513.706859542,0.0,109.682768182,220.96816451,535.60788053,452.644802988,56.6466996096,26.316377933
 05/20  09:00:00,1237.22225437,98.1840233814,547.816268376,0.0,131.945524568,266.955817592,481.131269306,412.188208543,42.4850247072,26.4580360556
 05/20  10:00:00,1260.94059408,98.4045493773,559.124183647,0.0,131.945524568,274.45309292,496.642452876,390.374002916,70.808374512,35.460075448
 05/20  11:00:00,1276.95701104,98.5045936087,563.63953675,0.0,131.945524568,274.45309292,484.682800401,378.419536368,70.808374512,35.4548895206
 05/20  12:00:00,1257.41213274,98.6102288421,561.621768914,0.0,131.945524568,274.45309292,473.184178307,366.935689269,70.808374512,35.4401145259
 05/20  13:00:00,1229.90344947,98.7114125722,552.469572442,0.0,131.945524568,266.955817592,441.633649222,358.398972928,56.6466996096,26.5879766849
 05/20  14:00:00,1221.14643371,98.7803744286,551.981039126,0.0,131.945524568,266.955817592,427.519933368,349.580827735,42.4850247072,35.4540809258
 05/20  15:00:00,1143.09018982,96.6720458299,552.563667886,0.0,109.682768182,212.545889182,365.289153162,273.192341455,56.6466996096,35.4501120979
 05/20  16:00:00,1148.73074662,96.6720458299,546.559736292,0.0,109.682768182,220.04316451,385.225131808,264.813586868,84.9700494144,35.4414955257
 05/20  17:00:00,1119.06480388,96.6720458299,550.977161172,0.0,109.682768182,220.04316451,372.516158678,261.109990568,84.9700494144,26.4361186955
 05/20  18:00:00,1099.08324828,96.6720458299,551.857352504,0.0,100.150657288,199.110933808,398.305150943,295.888812334,84.9700494144,17.4462891952
 05/20  19:00:00,1104.93221722,96.6720458299,556.966676729,0.0,100.150657288,191.61365848,385.825355571,311.734070384,56.6466996096,17.444585578
 05/20  20:00:00,988.270494687,96.6720458299,552.605425739,0.0,55.6251445156,124.558693486,447.238994825,375.266699068,56.6466996096,15.325596147
 05/20  21:00:00,940.977760943,96.6720458299,506.434795306,0.0,55.6251445156,124.558693486,449.630887427,396.293115747,42.4850247072,10.8527469728
 05/20  22:00:00,850.284175135,96.6720458299,425.087762297,0.0,46.0930336215,124.558693486,464.920250917,419.149969885,28.3233498048,17.446931227
 05/20  23:00:00,858.968481363,96.6720458299,434.573336325,0.0,46.0930336215,124.558693486,458.836543492,427.229611843,14.1616749024,17.4452567466
 05/20  24:00:00,820.525675946,96.6720458299,413.279126778,0.0,46.0930336215,113.312780494,457.762727508,434.652649991,5.66466996096,17.445407556
 05/21  01:00:00,807.918754593,96.6720458299,409.921711705,0.0,34.9616554283,113.312780494,462.952734516,439.841079527,5.66466996096,17.4469850279
 05/21  02:00:00,809.040213566,96.6720458299,405.87015224,0.0,34.9616554283,113.312780494,467.829304442,444.718695154,5.66466996096,17.4459393265
 05/21  03:00:00,787.346171167,96.6720458299,378.514356844,0.0,34.9616554283,113.312780494,474.630737967,451.521920395,5.66466996096,17.4441476112
 05/21  04:00:00,779.384959837,96.6720458299,357.637276146,0.0,44.4937663224,113.312780494,469.309927882,446.202833767,5.66466996096,17.442424154
 05/21  05:00:00,757.857305607,96.6720458299,344.283471808,0.0,44.4937663224,113.312780494,472.911872709,450.016347972,14.1616749024,8.73384983382
 05/21  06:00:00,841.444875038,96.6720458299,379.450284492,0.0,54.0258772165,176.889270242,421.10348514,375.333843116,28.3233498048,17.446292219
 05/21  07:00:00,924.464604589,96.6720458299,459.376810228,0.0,54.0258772165,184.38654557,411.253376081,351.323820401,42.4850247072,17.4445309734
 05/21  08:00:00,1073.28609483,96.6720458299,529.221970715,0.0,65.1572554096,220.04316451,410.230599635,327.293589425,56.6466996096,26.2903105995
 05/21  09:00:00,1080.05967623,96.6720458299,546.045420978,0.0,65.1572554096,212.545889182,386.574774432,317.663744113,42.4850247072,26.4260056122
 05/21  10:00:00,1109.4038407,96.6720458299,554.818677012,0.0,65.1572554096,220.04316451,411.308946614,313.941482343,70.808374512,26.5590897592
 05/21  11:00:00,1112.5319173,96.6720458299,548.449763999,0.0,65.1572554096,220.04316451,419.666361877,313.444774934,70.808374512,35.4132124308
 05/21  12:00:00,1108.07891662,96.6720458299,542.861192784,0.0,65.1572554096,220.04316451,416.955018309,310.742640005,70.808374512,35.4040037923
 05/21  13:00:00,1095.98225892,96.6720458299,536.832089624,0.0,65.1572554096,212.545889182,390.855790165,307.648159491,56.6466996096,26.5609310639
 05/21  14:00:00,1097.79383957,96.6720458299,530.622827711,0.0,65.1572554096,212.545889182,382.180594282,304.283216221,42.4850247072,35.4123533539
 05/21  15:00:00,1094.63665886,96.6720458299,524.92558181,0.0,65.1572554096,212.545889182,381.429206213,289.379261149,56.6466996096,35.4032454548
 05/21  16:00:00,1061.3388172,96.6720458299,521.440990345,0.0,65.1572554096,220.04316451,386.89679407,275.359103844,84.9700494144,26.5676408115
 05/21  17:00:00,1018.16659449,96.6720458299,523.502125658,0.0,54.0258772165,184.38654557,388.914514356,277.52066502,84.9700494144,26.4237999213
 05/21  18:00:00,993.152387501,96.6720458299,524.777094731,0.0,44.4937663224,163.454314868,412.444734125,310.028897688,84.9700494144,17.4457870223
 05/21  19:00:00,991.711981857,96.6720458299,530.889410985,0.0,44.4937663224,155.95703954,397.110422954,323.019643185,56.6466996096,17.4440801596
 05/21  20:00:00,976.981816699,96.6720458299,558.760256194,0.0,44.4937663224,124.558693486,454.196363483,380.107273035,56.6466996096,17.4423908383
 05/21  21:00:00,966.174035082,96.6720458299,554.756228939,0.0,44.4937663224,124.558693486,462.984321509,403.052114718,42.4850247072,17.4471820834
 05/21  22:00:00,950.342230204,96.6720458299,547.204278441,0.0,34.9616554283,124.558693486,471.375516085,425.606804744,28.3233498048,17.4453615357
 05/21  23:00:00,932.132025734,96.6720458299,522.569879364,0.0,34.9616554283,124.558693486,465.286545241,433.681240356,14.1616749024,17.4436299822
 05/21  24:00:00,817.564662501,96.6720458299,431.853354941,0.0,34.9616554283,113.312780494,454.790403643,440.394546725,5.66466996096,8.73118695712
 05/22  01:00:00,823.02635916,96.6720458299,426.895792387,0.0,46.0930336215,113.312780494,469.621427694,446.509562213,5.66466996096,17.4471955197
 05/22  02:00:00,807.75138921,96.6720458299,414.709321124,0.0,46.0930336215,113.312780494,476.289259038,453.179622078,5.66466996096,17.4449669989
 05/22  03:00:00,810.225220759,96.6720458299,414.279702782,0.0,46.0930336215,113.312780494,482.900372626,459.792622749,5.66466996096,17.4430799162
 05/22  04:00:00,894.199134485,96.6720458299,405.972727332,0.0,100.150657288,148.969399434,463.434712944,440.326838388,5.66466996096,17.4432045953
 05/22  05:00:00,886.437101709,96.6720458299,397.25081216,0.0,100.150657288,149.894399434,850.790186188,819.182561312,14.1616749024,17.4459499738
 05/22  06:00:00,1111.00207425,96.9458414343,414.618962671,0.0,176.471037341,302.612436532,553.435225224,507.667788128,28.3233498048,17.4440872913
 05/22  07:00:00,1289.97006507,97.4319711627,477.23135891,0.0,243.2593065,310.10971186,508.199745819,439.272088846,42.4850247072,26.4426322667
 05/22  08:00:00,1396.23257956,97.8808220223,540.334419495,0.0,243.2593065,310.10971186,497.347343569,405.252759547,56.6466996096,35.4478844123
 05/22  09:00:00,1444.96999485,98.2105874474,553.747041475,0.0,243.2593065,302.612436532,463.959053898,385.866275143,42.4850247072,35.6077540473
 05/22  10:00:00,1458.58274389,98.4958171968,561.877228042,0.0,243.2593065,310.10971186,479.784086408,364.15267232,70.808374512,44.8230395753
 05/22  11:00:00,1453.9216128,98.8262532216,553.909805727,0.0,243.2593065,310.10971186,470.592750268,354.86058489,70.808374512,44.9237908663
 05/22  12:00:00,1402.85196518,99.2129878979,540.969403091,0.0,243.2593065,310.10971186,461.707995324,346.254293719,70.808374512,44.645327093
 05/22  13:00:00,1431.93283479,99.6713269661,531.520605658,0.0,243.2593065,302.612436532,439.023326139,337.455936151,56.6466996096,44.9206903791
 05/22  14:00:00,1425.49244957,100.50259367,523.439967066,0.0,243.2593065,302.612436532,415.586781929,328.278625129,42.4850247072,44.8231320924
 05/22  15:00:00,1418.94151414,101.84532707,516.568466352,0.0,243.2593065,302.612436532,412.172153601,310.802900488,56.6466996096,44.722553504
 05/22  16:00:00,1426.25185494,103.569011331,515.737134001,0.0,243.2593065,310.10971186,416.868205172,296.339699806,84.9700494144,35.5584559517
 05/22  17:00:00,1436.8647128,104.767022189,524.309187728,0.0,243.2593065,310.10971186,405.475264485,294.159383277,84.9700494144,26.3458317936
 05/22  18:00:00,1183.12008539,96.6720458299,547.733368057,0.0,166.938926447,199.110933808,393.920773286,291.44914318,84.9700494144,17.501580691
 05/22  19:00:00,1192.21138736,96.6720458299,567.575070285,0.0,166.938926447,191.61365848,384.551298671,310.403615631,56.6466996096,17.5009834308
 05/22  20:00:00,1064.09032998,96.6720458299,570.301309368,0.0,100.150657288,124.558693486,450.45555464,367.568387864,56.6466996096,26.240467166
 05/22  21:00:00,1028.60841854,96.6720458299,567.481086918,0.0,100.150657288,124.558693486,444.854900525,384.920923764,42.4850247072,17.4489520546
 05/22  22:00:00,958.944402161,96.6720458299,565.873340908,0.0,46.0930336215,124.558693486,444.020913901,406.966931426,28.3233498048,8.73063267014
 05/22  23:00:00,954.927079048,96.6720458299,562.35342719,0.0,46.0930336215,124.558693486,448.652161005,417.044059967,14.1616749024,17.4464261357
 05/22  24:00:00,830.489700274,96.6720458299,451.895797559,0.0,46.0930336215,113.312780494,447.974239362,424.864915227,5.66466996096,17.4446541748
 05/23  01:00:00,809.113934025,96.6720458299,429.826281684,0.0,46.0930336215,113.312780494,454.242300104,431.135350126,5.66466996096,17.4422800174
 05/23  02:00:00,826.876294201,96.6720458299,448.908644722,0.0,46.0930336215,113.312780494,457.42669499,434.318627253,5.66466996096,17.443397776
 05/23  03:00:00,842.890053916,96.6720458299,465.063925139,0.0,46.0930336215,113.312780494,460.25483342,437.145571207,5.66466996096,17.444592252
 05/23  04:00:00,953.709091986,96.6720458299,482.857969682,0.0,100.150657288,148.969399434,443.125647282,420.018312086,5.66466996096,17.4426652346
 05/23  05:00:00,942.230113765,96.8487489359,474.461321054,0.0,100.150657288,149.894399434,656.728916897,625.12641699,14.1616749024,17.4408250051
 05/23  06:00:00,1174.86260857,98.104541728,489.422527046,0.0,176.471037341,302.612436532,478.462495873,441.406181966,28.3233498048,8.73296410239
 05/23  07:00:00,1358.86056813,99.3146809229,548.982692572,0.0,243.2593065,310.10971186,468.843769845,392.160914997,42.4850247072,34.1978301411
 05/23  08:00:00,1410.54566456,99.9123599505,557.989925792,0.0,243.2593065,310.10971186,462.644352764,378.343185757,56.6466996096,27.6544673982
 05/23  09:00:00,1446.26214221,100.466030671,559.712452585,0.0,243.2593065,302.612436532,457.11918286,370.11646537,42.4850247072,44.5176927821
 05/23  10:00:00,1455.10156564,100.981547382,559.952757696,0.0,243.2593065,310.10971186,472.790791817,357.167689621,70.808374512,44.8147276835
 05/23  11:00:00,1466.02174685,101.644071962,566.941957107,0.0,243.2593065,310.10971186,457.580262862,341.859212386,70.808374512,44.9126759648
 05/23  12:00:00,1434.97709148,102.550907743,575.782323183,0.0,243.2593065,310.10971186,449.861115816,334.409943586,70.808374512,44.6427977186
 05/23  13:00:00,1470.50494963,103.370892802,577.251633958,0.0,243.2593065,302.612436532,431.111208288,329.548701538,56.6466996096,44.9158071397
 05/23  14:00:00,1469.02693037,104.115088171,575.153168583,0.0,243.2593065,302.612436532,415.260165597,327.961853193,42.4850247072,44.8132876971
 05/23  15:00:00,1465.12829426,104.883905451,568.941160985,0.0,243.2593065,302.612436532,424.212121608,322.84684289,56.6466996096,44.7185791082
 05/23  16:00:00,1461.64781548,105.659597569,558.680203144,0.0,243.2593065,310.10971186,436.725371529,316.214907691,84.9700494144,35.5404144227
 05/23  17:00:00,1462.65968784,106.159235667,559.250189741,0.0,243.2593065,310.10971186,421.83732215,319.296148251,84.9700494144,17.5711244852
 05/23  18:00:00,1199.73868928,96.6720458299,571.590778238,0.0,166.938926447,199.110933808,436.356712521,325.14726465,84.9700494144,26.2393984571
 05/23  19:00:00,1198.03041279,96.6720458299,577.854230235,0.0,166.938926447,191.61365848,409.16610481,335.018286456,56.6466996096,17.5011187445
 05/23  20:00:00,1070.81814459,96.6720458299,577.005253543,0.0,100.150657288,124.558693486,454.520002312,380.375466546,56.6466996096,17.4978361566
 05/23  21:00:00,1039.32816513,96.6720458299,577.53823383,0.0,100.150657288,124.558693486,451.657518409,391.724076606,42.4850247072,17.4484170963
 05/23  22:00:00,970.325561301,96.6720458299,576.729512408,0.0,46.0930336215,124.558693486,460.621723206,414.856072456,28.3233498048,17.4423009455
 05/23  23:00:00,967.548364154,96.6720458299,573.559483785,0.0,46.0930336215,124.558693486,453.091580786,421.484943644,14.1616749024,17.4449622389
 05/23  24:00:00,950.147560933,96.6720458299,569.496521213,0.0,46.0930336215,113.312780494,449.573062942,426.46534341,5.66466996096,17.4430495705
 05/24  01:00:00,921.131259728,96.6720458299,541.927607675,0.0,46.0930336215,113.312780494,454.066303127,430.961022975,5.66466996096,17.4406101913
 05/24  02:00:00,820.848656233,96.6720458299,442.807192086,0.0,46.0930336215,113.312780494,450.179856971,435.782449519,5.66466996096,8.73273749195
 05/24  03:00:00,816.135545018,96.6720458299,438.398108131,0.0,46.0930336215,113.312780494,463.794923633,440.686431047,5.66466996096,17.4438226247
 05/24  04:00:00,902.224139164,96.6720458299,434.27300031,0.0,100.150657288,148.969399434,448.804822015,425.698342591,5.66466996096,17.4418094632
 05/24  05:00:00,898.74802702,97.0904506252,433.066033857,0.0,100.150657288,149.894399434,652.29295645,620.688793574,14.1616749024,17.4424879737
 05/24  06:00:00,1132.58478084,99.1366139762,447.403715477,0.0,176.471037341,302.612436532,484.999608223,439.231905765,28.3233498048,17.4443526528
 05/24  07:00:00,1346.22280703,101.031292716,533.964224325,0.0,243.2593065,310.10971186,451.796289968,382.874076195,42.4850247072,26.4371890656
 05/24  08:00:00,1417.82704783,101.803139394,559.5039698,0.0,243.2593065,310.10971186,446.458132974,354.368039087,56.6466996096,35.4433942771
 05/24  09:00:00,1430.64936615,102.339777462,534.970889924,0.0,243.2593065,302.612436532,418.506067211,340.41905829,42.4850247072,35.6019842137
 05/24  10:00:00,1427.72652449,102.941203451,522.777047813,0.0,243.2593065,310.10971186,437.964347235,322.349715558,70.808374512,44.8062571643
 05/24  11:00:00,1437.42700578,103.81029447,531.510292173,0.0,243.2593065,310.10971186,433.575122916,317.855262425,70.808374512,44.9114859785
 05/24  12:00:00,1385.08986611,105.06801714,519.559328262,0.0,243.2593065,310.10971186,428.046917228,312.604721776,70.808374512,44.6338209406
 05/24  13:00:00,1410.76935241,106.345169661,510.350900551,0.0,243.2593065,302.612436532,406.722966152,305.170106846,56.6466996096,44.9061596964
 05/24  14:00:00,1410.02769435,107.502640134,508.616605013,0.0,243.2593065,302.612436532,386.054490836,298.758513361,42.4850247072,44.8109527683
 05/24  15:00:00,1420.57629959,108.641401867,518.828901818,0.0,243.2593065,302.612436532,400.058731067,298.704519115,56.6466996096,44.7075123426
 05/24  16:00:00,1443.01947717,110.292098664,533.872447692,0.0,243.2593065,310.10971186,415.895691154,295.375469593,84.9700494144,35.550172147
 05/24  17:00:00,1451.36744496,111.099283687,541.390011186,0.0,243.2593065,310.10971186,409.231202203,297.917409829,84.9700494144,26.3437429598
 05/24  18:00:00,1186.44468658,96.6720458299,556.711855627,0.0,166.938926447,199.110933808,408.674430477,306.203210848,84.9700494144,17.5011702139
 05/24  19:00:00,1196.24082054,96.6720458299,573.494759438,0.0,166.938926447,191.61365848,394.641493504,320.498328749,56.6466996096,17.496465145
 05/24  20:00:00,1072.0108982,96.6720458299,574.959672432,0.0,100.150657288,124.558693486,442.340548464,368.19379155,56.6466996096,17.5000573039
 05/24  21:00:00,1046.80281991,96.6720458299,581.792934538,0.0,100.150657288,124.558693486,441.270219022,381.333404209,42.4850247072,17.4517901055
 05/24  22:00:00,979.842842233,96.6720458299,583.666747153,0.0,46.0930336215,124.558693486,448.937502587,403.170615353,28.3233498048,17.4435374293
 05/24  23:00:00,978.136969535,96.6720458299,581.37120903,0.0,46.0930336215,124.558693486,440.383330931,408.780101314,14.1616749024,17.4415547143
 05/24  24:00:00,960.230013101,96.6720458299,578.209508656,0.0,46.0930336215,113.312780494,438.640656972,415.532439488,5.66466996096,17.4435475232
 05/25  01:00:00,953.766412068,96.6720458299,572.834464305,0.0,46.0930336215,113.312780494,444.556332976,421.448161561,5.66466996096,17.4435014542
 05/25  02:00:00,953.118166814,96.6720458299,571.951261788,0.0,46.0930336215,113.312780494,447.877428914,424.771544747,5.66466996096,17.4412142062
 05/25  03:00:00,950.880348096,96.6720458299,570.576356535,0.0,46.0930336215,113.312780494,452.199245798,429.095422453,5.66466996096,17.4391533839
 05/25  04:00:00,1039.19384925,96.6720458299,568.756548194,0.0,100.150657288,148.969399434,426.990765162,412.594060273,5.66466996096,8.73203492797
 05/25  05:00:00,1038.80845724,97.2271790267,569.700290689,0.0,100.150657288,149.894399434,596.5317962,564.928529801,14.1616749024,17.4415914964
 05/25  06:00:00,1261.68530855,99.8296152073,571.674809395,0.0,176.471037341,302.612436532,466.133625782,420.368128636,28.3233498048,17.4421473412
 05/25  07:00:00,1390.07930943,101.51247929,573.934439317,0.0,243.2593065,310.10971186,454.158711193,385.236143283,42.4850247072,26.4375432029
 05/25  08:00:00,1433.53516907,102.12642986,575.518378287,0.0,243.2593065,310.10971186,461.170009674,369.077397946,56.6466996096,35.4459121188
 05/25  09:00:00,1468.3547145,102.779376889,576.092742409,0.0,243.2593065,302.612436532,437.136419758,359.046953156,42.4850247072,35.6044418945
 05/25  10:00:00,1480.62294602,103.558667477,578.586442024,0.0,243.2593065,310.10971186,459.945354165,344.33021317,70.808374512,44.8067664823
 05/25  11:00:00,1486.19033278,104.249381078,581.636452758,0.0,243.2593065,310.10971186,456.157216186,340.446530246,70.808374512,44.902311428
 05/25  12:00:00,1443.95412335,105.058605835,581.509642959,0.0,243.2593065,310.10971186,446.390422717,330.956941947,70.808374512,44.6251062579
 05/25  13:00:00,1468.99536841,105.799310252,571.540912781,0.0,243.2593065,302.612436532,425.8214807,324.269485792,56.6466996096,44.905295299
 05/25  14:00:00,1448.09863791,106.55625933,547.92791174,0.0,243.2593065,302.612436532,403.686747753,316.401193076,42.4850247072,44.8005299699
 05/25  15:00:00,1428.38568654,107.410526905,525.724443011,0.0,243.2593065,302.612436532,410.582738503,309.236260085,56.6466996096,44.6997788075
 05/25  16:00:00,1432.3037359,108.396865418,521.71821702,0.0,243.2593065,310.10971186,422.391903847,301.87606094,84.9700494144,35.545793492
 05/25  17:00:00,1431.99788722,109.145383722,520.550070224,0.0,243.2593065,310.10971186,413.348052335,302.038814618,84.9700494144,26.3391883029
 05/25  18:00:00,1179.06079343,96.6720458299,546.627455402,0.0,166.938926447,199.110933808,414.479598939,312.012110535,84.9700494144,17.4974389902
 05/25  19:00:00,1200.81268334,96.6720458299,577.232251756,0.0,166.938926447,191.61365848,404.32218207,330.178958106,56.6466996096,17.4965243546
 05/25  20:00:00,1078.64106383,96.6720458299,584.204544476,0.0,100.150657288,124.558693486,463.099743507,380.215640492,56.6466996096,26.2374034053
 05/25  21:00:00,1042.55892676,96.6720458299,579.62803518,0.0,100.150657288,124.558693486,442.809436382,391.591976097,42.4850247072,8.73243557857
 05/25  22:00:00,977.777834664,96.6720458299,581.191863391,0.0,46.0930336215,124.558693486,457.381931372,411.615024966,28.3233498048,17.4435566011
 05/25  23:00:00,979.607891374,96.6720458299,581.14567531,0.0,46.0930336215,124.558693486,448.805113817,417.2019792,14.1616749024,17.4414597139
 05/25  24:00:00,969.958182513,96.6720458299,584.061052834,0.0,46.0930336215,113.312780494,444.25526442,421.149383238,5.66466996096,17.4412112214
 05/26  01:00:00,969.112543357,96.6720458299,583.778462105,0.0,46.0930336215,113.312780494,448.32085906,425.212894002,5.66466996096,17.4432950976
 05/26  02:00:00,968.247877732,96.6720458299,583.022196504,0.0,46.0930336215,113.312780494,452.051557559,428.94600815,5.66466996096,17.4408794473
 05/26  03:00:00,966.557416488,96.6720458299,582.004044906,0.0,46.0930336215,113.312780494,455.470859713,432.367456047,5.66466996096,17.4387337053
 05/26  04:00:00,1060.30957166,96.6720458299,581.918923938,0.0,100.150657288,148.969399434,429.623094074,415.226609964,5.66466996096,8.73181414886
 05/26  05:00:00,1055.87962731,97.2153827641,579.166002785,0.0,100.150657288,149.894399434,616.13075899,584.526453985,14.1616749024,17.4426301028
 05/26  06:00:00,1274.34337976,99.9021276092,578.678083476,0.0,176.471037341,302.612436532,473.829379975,428.064514634,28.3233498048,17.4415155365
 05/26  07:00:00,1402.77273635,101.595501169,583.714777593,0.0,243.2593065,310.10971186,460.50613872,391.588544844,42.4850247072,26.4325691687
 05/26  08:00:00,1432.6149378,102.232571713,570.968849271,0.0,243.2593065,310.10971186,462.952386509,370.863420315,56.6466996096,35.4422665845
 05/26  09:00:00,1448.50909172,102.813596564,551.721404032,0.0,243.2593065,302.612436532,435.661460033,357.576608134,42.4850247072,35.5998271915
 05/26  10:00:00,1451.62718492,103.385648066,546.348131312,0.0,243.2593065,310.10971186,463.3682923,347.760324043,70.808374512,44.7995937452
 05/26  11:00:00,1445.57659583,104.030885803,537.988016631,0.0,243.2593065,310.10971186,454.279384886,338.572747022,70.808374512,44.8982633517
 05/26  12:00:00,1378.71268464,104.708499093,510.343189295,0.0,243.2593065,310.10971186,445.96428368,330.538255783,70.808374512,44.6176533849
 05/26  13:00:00,1390.81937637,105.431905833,486.50097682,0.0,243.2593065,302.612436532,422.267915131,320.725229504,56.6466996096,44.8959860176
 05/26  14:00:00,1386.23929086,106.167169181,480.607705024,0.0,243.2593065,302.612436532,402.881969776,315.596746639,42.4850247072,44.80019843
 05/26  15:00:00,1389.14026801,106.780689596,483.120208551,0.0,243.2593065,302.612436532,415.481370341,314.138360816,56.6466996096,44.6963099154
 05/26  16:00:00,1397.07695318,107.325025659,483.966702938,0.0,243.2593065,310.10971186,435.245845814,314.737700454,84.9700494144,35.5380959456
 05/26  17:00:00,1396.61556945,107.857881014,482.933911178,0.0,243.2593065,310.10971186,427.063253081,315.753944583,84.9700494144,26.3392590839
 05/26  18:00:00,1136.13526854,96.6720458299,499.510484419,0.0,166.938926447,199.110933808,422.38352097,319.915126029,84.9700494144,17.4983455266
 05/26  19:00:00,1132.90368784,96.6720458299,503.895978202,0.0,166.938926447,191.61365848,402.503801705,328.363289664,56.6466996096,17.4938124319
 05/26  20:00:00,1015.73037122,96.6720458299,513.647866569,0.0,100.150657288,124.558693486,447.383062063,373.237524918,56.6466996096,17.4988375351
 05/26  21:00:00,988.143487787,96.6720458299,518.094114742,0.0,100.150657288,124.558693486,444.091661756,384.157864222,42.4850247072,17.4487728275
 05/26  22:00:00,930.367224343,96.6720458299,528.218161893,0.0,46.0930336215,124.558693486,450.499436965,404.735611517,28.3233498048,17.4404756427
 05/26  23:00:00,936.387343452,96.6720458299,533.837291435,0.0,46.0930336215,124.558693486,443.547665349,411.947614492,14.1616749024,17.4383759546
 05/26  24:00:00,930.883338697,96.6720458299,541.329082924,0.0,46.0930336215,113.312780494,439.500031572,416.392691177,5.66466996096,17.4426704348
 05/27  01:00:00,936.985080728,96.6720458299,548.016043532,0.0,46.0930336215,113.312780494,445.03799668,421.933414794,5.66466996096,17.4399119253
 05/27  02:00:00,941.756605095,96.6720458299,553.210467052,0.0,46.0930336215,113.312780494,449.503725063,426.401511849,5.66466996096,17.4375432529
 05/27  03:00:00,943.303354951,96.6720458299,554.935215608,0.0,46.0930336215,113.312780494,444.382141885,429.986350577,5.66466996096,8.73112134685
 05/27  04:00:00,952.96603123,96.6720458299,554.383951096,0.0,55.6251445156,113.312780494,445.278334726,422.173163286,5.66466996096,17.4405014791
 05/27  05:00:00,948.805873904,96.6720458299,554.118868921,0.0,55.6251445156,113.312780494,454.659920415,423.05993576,14.1616749024,17.4383097522
 05/27  06:00:00,1013.5349509,96.6720458299,557.589262437,0.0,65.1572554096,176.889270242,405.900877994,360.135496273,28.3233498048,17.4420319163
 05/27  07:00:00,1125.5290822,96.9800618148,547.223198399,0.0,109.682768182,220.96816451,593.954294353,534.029006435,42.4850247072,17.4402632117
 05/27  08:00:00,1162.78456835,96.9795680633,577.009953562,0.0,109.682768182,220.96816451,529.596438047,455.409143919,56.6466996096,17.5405945183
 05/27  09:00:00,1232.85892832,97.8620567527,536.123891615,0.0,131.945524568,266.955817592,488.394592126,419.468882205,42.4850247072,26.4406852134
 05/27  10:00:00,1220.39738668,98.0881803376,513.815696783,0.0,131.945524568,274.45309292,504.292398793,398.045606696,70.808374512,35.4384175845
 05/27  11:00:00,1217.52154934,98.2552303993,509.201326603,0.0,131.945524568,274.45309292,486.707283176,380.468368069,70.808374512,35.430540595
 05/27  12:00:00,1178.55254805,98.3337314618,501.565392612,0.0,131.945524568,274.45309292,477.664369263,371.441926408,70.808374512,35.4140683428
 05/27  13:00:00,1156.81724181,98.4597078855,485.745872564,0.0,131.945524568,266.955817592,442.555368877,359.329207587,56.6466996096,26.5794616813
 05/27  14:00:00,1150.37256056,98.5521769043,478.501011355,0.0,131.945524568,266.955817592,428.053770373,350.145625512,42.4850247072,35.4231201542
 05/27  15:00:00,1077.76256426,96.6720458299,484.817263189,0.0,109.682768182,212.545889182,369.349137674,277.282946842,56.6466996096,35.4194912222
 05/27  16:00:00,1087.12462776,96.6720458299,487.036649741,0.0,109.682768182,220.04316451,393.751628912,282.207895617,84.9700494144,26.5736838809
 05/27  17:00:00,1050.42647147,96.6720458299,493.233531746,0.0,109.682768182,220.04316451,403.040148893,291.648363993,84.9700494144,26.421735485
 05/27  18:00:00,1022.01637981,96.6720458299,504.696832901,0.0,100.150657288,199.110933808,434.44982899,332.038712619,84.9700494144,17.4410669562
 05/27  19:00:00,1019.02452846,96.6720458299,508.887149357,0.0,100.150657288,191.61365848,416.265804705,342.180226161,56.6466996096,17.4388789347
 05/27  20:00:00,917.972625464,96.6720458299,512.027615917,0.0,55.6251445156,124.558693486,461.165855949,387.077460334,56.6466996096,17.4416960052
 05/27  21:00:00,934.316901079,96.6720458299,521.859363539,0.0,55.6251445156,124.558693486,455.738476885,395.812604086,42.4850247072,17.4408480921
 05/27  22:00:00,926.781227705,96.6720458299,524.665552787,0.0,46.0930336215,124.558693486,458.762532174,413.000539282,28.3233498048,17.4386430877
 05/27  23:00:00,923.021494472,96.6720458299,519.447942207,0.0,46.0930336215,124.558693486,440.861015944,417.970825245,14.1616749024,8.72851579683
 05/27  24:00:00,907.316351167,96.6720458299,515.832249659,0.0,46.0930336215,113.312780494,444.265017561,421.158499007,5.66466996096,17.4418485928
 05/28  01:00:00,895.853835862,96.6720458299,515.522937512,0.0,34.9616554283,113.312780494,448.091945661,424.988213719,5.66466996096,17.4390619813
 05/28  02:00:00,897.137510086,96.6720458299,516.923998077,0.0,34.9616554283,113.312780494,451.928120838,428.824179921,5.66466996096,17.4392709558
 05/28  03:00:00,897.890487309,96.6720458299,517.758117686,0.0,34.9616554283,113.312780494,455.432443651,432.327272625,5.66466996096,17.4405010644
 05/28  04:00:00,907.920563004,96.6720458299,517.554969084,0.0,44.4937663224,113.312780494,446.570651505,423.46779496,5.66466996096,17.4381865835
 05/28  05:00:00,909.690851832,96.6720458299,527.86626797,0.0,44.4937663224,113.312780494,448.792215195,425.902283122,14.1616749024,8.72825717017
 05/28  06:00:00,979.997262252,96.6720458299,533.2922686,0.0,54.0258772165,176.889270242,410.037692877,364.273165417,28.3233498048,17.4411776559
 05/28  07:00:00,976.800531533,96.6720458299,522.034075423,0.0,54.0258772165,184.38654557,413.509488729,353.585647107,42.4850247072,17.4388169147
 05/28  08:00:00,1040.84474627,96.6720458299,505.276727291,0.0,65.1572554096,220.04316451,414.055484688,331.131113593,56.6466996096,26.277671485
 05/28  09:00:00,1020.79785303,96.6720458299,491.437325288,0.0,65.1572554096,212.545889182,382.248778056,313.354773503,42.4850247072,26.4089798459
 05/28  10:00:00,1020.69970893,96.6720458299,483.02020159,0.0,65.1572554096,220.04316451,401.995873308,304.63758204,70.808374512,26.5499167554
 05/28  11:00:00,1016.29290241,96.6720458299,477.733324285,0.0,65.1572554096,220.04316451,406.449394412,300.258448204,70.808374512,35.3825716957
 05/28  12:00:00,1012.25549848,96.6720458299,475.729296443,0.0,65.1572554096,220.04316451,392.252841641,294.903404365,70.808374512,26.5410627647
 05/28  13:00:00,1026.24921212,96.6720458299,498.478083857,0.0,65.1572554096,212.545889182,383.505368583,291.471825179,56.6466996096,35.3868437946
 05/28  14:00:00,1026.68781049,96.6720458299,499.685251165,0.0,65.1572554096,212.545889182,351.893552986,282.870484846,42.4850247072,26.5380434328
 05/28  15:00:00,1023.27916707,96.6720458299,496.124517574,0.0,65.1572554096,212.545889182,362.833652323,270.795175989,56.6466996096,35.3917767239
 05/28  16:00:00,999.170678607,96.6720458299,497.441739737,0.0,65.1572554096,220.04316451,384.153949547,263.803789254,84.9700494144,35.3801108782
 05/28  17:00:00,954.505637627,96.6720458299,499.654565365,0.0,54.0258772165,184.38654557,386.874138263,275.49365025,84.9700494144,26.4104385989
 05/28  18:00:00,926.117103767,96.6720458299,501.81820852,0.0,44.4937663224,163.454314868,407.641137816,313.942824445,84.9700494144,8.72826395725
 05/28  19:00:00,904.459738176,96.6720458299,484.819559959,0.0,44.4937663224,155.95703954,404.743795614,330.655911073,56.6466996096,17.4411849308
 05/28  20:00:00,848.691515944,96.6720458299,454.022213352,0.0,44.4937663224,124.558693486,431.884890849,357.799369265,56.6466996096,17.4388219738
 05/28  21:00:00,847.127080957,96.6720458299,446.309091371,0.0,44.4937663224,124.558693486,428.738802702,368.81775049,42.4850247072,17.4360275055
 05/28  22:00:00,871.204416949,96.6720458299,478.681507368,0.0,34.9616554283,124.558693486,454.255681937,408.491695837,28.3233498048,17.4406362956
 05/28  23:00:00,908.511919089,96.6720458299,515.589902429,0.0,34.9616554283,124.558693486,452.002630762,420.402632033,14.1616749024,17.438323827
 05/28  24:00:00,891.249015057,96.6720458299,510.44669689,0.0,34.9616554283,113.312780494,438.528087803,424.135079135,5.66466996096,8.72833870646
 05/29  01:00:00,886.494554526,96.6720458299,505.33483959,0.0,34.9616554283,113.312780494,450.043316775,426.937732234,5.66466996096,17.4409145798
 05/29  02:00:00,886.832698142,96.6720458299,505.692317774,0.0,34.9616554283,113.312780494,453.829047742,430.72620507,5.66466996096,17.4381727105
 05/29  03:00:00,878.107245135,96.6720458299,496.194539911,0.0,34.9616554283,113.312780494,456.130391656,433.030336694,5.66466996096,17.435385001
 05/29  04:00:00,889.807741104,96.6720458299,497.716848116,0.0,44.4937663224,113.312780494,447.343929749,424.239542169,5.66466996096,17.4397176186
 05/29  05:00:00,895.791914166,96.6720458299,512.665073258,0.0,44.4937663224,113.312780494,460.3946844,428.795677066,14.1616749024,17.437332432
 05/29  06:00:00,955.937931106,96.6720458299,507.101894192,0.0,54.0258772165,176.889270242,403.821661252,366.770507233,28.3233498048,8.72780421403
 05/29  07:00:00,957.235929961,96.6720458299,500.606485329,0.0,54.0258772165,184.38654557,419.058635918,359.133433105,42.4850247072,17.4401781059
 05/29  08:00:00,1034.73542568,96.6720458299,498.442662199,0.0,65.1572554096,220.04316451,424.554625862,341.628888494,56.6466996096,26.2790377588
 05/29  09:00:00,1026.16859053,96.6720458299,497.219740066,0.0,65.1572554096,212.545889182,404.39040304,335.495675868,42.4850247072,26.4097024649
 05/29  10:00:00,1025.56503031,96.6720458299,488.362881781,0.0,65.1572554096,220.04316451,419.707572696,322.355185849,70.808374512,26.5440123347
 05/29  11:00:00,1013.33354838,96.6720458299,474.938458094,0.0,65.1572554096,220.04316451,417.458346282,311.267813495,70.808374512,35.3821582749
 05/29  12:00:00,997.022026136,96.6720458299,461.240206756,0.0,65.1572554096,220.04316451,396.980483009,299.637369313,70.808374512,26.5347391843
 05/29  13:00:00,987.014502346,96.6720458299,459.043006951,0.0,65.1572554096,212.545889182,386.159594341,294.126745618,56.6466996096,35.3861491132
 05/29  14:00:00,992.172584965,96.6720458299,463.871713148,0.0,65.1572554096,212.545889182,370.253432775,292.393662391,42.4850247072,35.3747456768
 05/29  15:00:00,1019.55323376,96.6720458299,491.664630348,0.0,65.1572554096,212.545889182,372.800764635,289.607447411,56.6466996096,26.5466176144
 05/29  16:00:00,995.741526106,96.6720458299,493.646292601,0.0,65.1572554096,220.04316451,402.747353128,282.399057521,84.9700494144,35.3782461928
 05/29  17:00:00,948.639582694,96.6720458299,493.238398105,0.0,54.0258772165,184.38654557,400.244089467,288.864592849,84.9700494144,26.4094472044
 05/29  18:00:00,920.398294739,96.6720458299,495.629753976,0.0,44.4937663224,163.454314868,420.724411807,324.16706753,84.9700494144,11.5872948621
 05/29  19:00:00,911.111541512,96.6720458299,492.532010683,0.0,44.4937663224,155.95703954,413.746839095,342.520997652,56.6466996096,14.5791418339
 05/29  20:00:00,864.361780363,96.6720458299,468.477451196,0.0,44.4937663224,124.558693486,462.055067265,387.969917041,56.6466996096,17.4384506144
 05/29  21:00:00,889.514558457,96.6720458299,486.093451117,0.0,44.4937663224,124.558693486,467.030816166,407.109662387,42.4850247072,17.4361290712
 05/29  22:00:00,905.770839775,96.6720458299,513.78990316,0.0,34.9616554283,124.558693486,476.273356268,430.509886018,28.3233498048,17.4401204453
 05/29  23:00:00,931.299481762,96.6720458299,540.355887309,0.0,34.9616554283,124.558693486,475.515170495,443.915793106,14.1616749024,17.4377024861
 05/29  24:00:00,923.320757185,96.6720458299,545.316113246,0.0,34.9616554283,113.312780494,467.034139345,452.641471185,5.66466996096,8.72799819981
 05/30  01:00:00,939.164068492,96.6720458299,550.434934618,0.0,46.0930336215,113.312780494,481.132049678,458.027213015,5.66466996096,17.4401667026
 05/30  02:00:00,943.684295145,96.6720458299,555.372324085,0.0,46.0930336215,113.312780494,486.998745298,463.896734607,5.66466996096,17.4373407301
 05/30  03:00:00,954.185771351,96.6720458299,566.696887598,0.0,46.0930336215,113.312780494,493.643694995,470.540927582,5.66466996096,17.4380974517
 05/30  04:00:00,1052.41468258,96.6720458299,572.269300345,0.0,100.150657288,148.969399434,469.132811905,446.029422106,5.66466996096,17.4387198379
 05/30  05:00:00,1033.27493232,96.6720458299,558.995481834,0.0,100.150657288,149.894399434,926.164360815,894.566405446,14.1616749024,17.4362804666
 05/30  06:00:00,1247.56837864,96.6778721159,552.854827032,0.0,176.471037341,302.612436532,569.715607153,532.665083925,28.3233498048,8.72717342351
 05/30  07:00:00,1351.32858987,96.8982099457,532.733641072,0.0,243.2593065,310.10971186,531.689858279,462.779639893,42.4850247072,26.4251936785
 05/30  08:00:00,1356.95469141,97.0382328949,493.955420045,0.0,243.2593065,310.10971186,513.535228586,421.451902993,56.6466996096,35.4366259835
 05/30  09:00:00,1360.1332796,97.1488983744,463.583035461,0.0,243.2593065,302.612436532,456.514354358,378.438934476,42.4850247072,35.5903951752
 05/30  10:00:00,1351.92073738,97.2780848701,450.087495944,0.0,243.2593065,310.10971186,457.918978848,342.339035535,70.808374512,44.771568801
 05/30  11:00:00,1374.25068642,97.4936420703,469.749410859,0.0,243.2593065,310.10971186,461.951531108,343.649536156,70.808374512,47.4936204404
 05/30  12:00:00,1340.66478687,97.7990802877,477.03496411,0.0,243.2593065,310.10971186,448.728220125,335.932553639,70.808374512,41.987291974
 05/30  13:00:00,1372.0234504,98.4105953628,474.44542376,0.0,243.2593065,302.612436532,426.215422038,324.698860423,56.6466996096,44.869862005
 05/30  14:00:00,1369.6795556,99.5302210095,471.324827124,0.0,243.2593065,302.612436532,399.058353497,311.800151645,42.4850247072,44.7731771452
 05/30  15:00:00,1366.29484124,101.230701611,466.733065175,0.0,243.2593065,302.612436532,391.454482002,290.130331804,56.6466996096,44.6774505883
 05/30  16:00:00,1370.9806716,103.083696889,462.925606582,0.0,243.2593065,310.10971186,392.799296803,272.30854411,84.9700494144,35.5207032788
 05/30  17:00:00,1368.55457793,104.652629698,459.624875038,0.0,243.2593065,310.10971186,361.626173677,259.092698391,84.9700494144,17.5634258719
 05/30  18:00:00,1104.37966984,96.6720458299,467.988364896,0.0,166.938926447,199.110933808,354.555829187,243.356818451,84.9700494144,26.2289613221
 05/30  19:00:00,1107.82870424,96.6720458299,478.912003439,0.0,166.938926447,191.61365848,334.261796653,260.121761864,56.6466996096,17.4933351795
 05/30  20:00:00,986.135322226,96.6720458299,483.451344456,0.0,100.150657288,124.558693486,396.877752435,322.73858882,56.6466996096,17.4924640056
 05/30  21:00:00,964.178819127,96.6720458299,493.784018037,0.0,100.150657288,124.558693486,407.659499742,347.730466733,42.4850247072,17.4440083026
 05/30  22:00:00,901.552284744,96.6720458299,498.510297627,0.0,46.0930336215,124.558693486,419.664248308,373.902342561,28.3233498048,17.4385559425
 05/30  23:00:00,893.278742554,96.6720458299,488.082622595,0.0,46.0930336215,124.558693486,413.879078175,382.28127702,14.1616749024,17.4361262527
 05/30  24:00:00,881.272822539,96.6720458299,487.337390293,0.0,46.0930336215,113.312780494,406.496489808,392.104418996,5.66466996096,8.72740085153
 05/31  01:00:00,897.352340635,96.6720458299,504.659211235,0.0,46.0930336215,113.312780494,423.820588231,400.717545403,5.66466996096,17.4383728674
 05/31  02:00:00,903.476652484,96.6720458299,511.448588889,0.0,46.0930336215,113.312780494,429.321451761,406.221223619,5.66466996096,17.4355581811
 05/31  03:00:00,911.170235183,96.6720458299,519.908694293,0.0,46.0930336215,113.312780494,434.19477093,411.094463297,5.66466996096,17.4356376721
 05/31  04:00:00,994.699253716,96.6720458299,512.518274569,0.0,100.150657288,148.969399434,414.476804606,391.375420008,5.66466996096,17.4367146379
 05/31  05:00:00,988.397947661,96.67218105,512.777990727,0.0,100.150657288,149.894399434,590.470282763,560.50716495,14.1616749024,15.8014429105
 05/31  06:00:00,1191.08809968,97.7264652448,491.579047053,0.0,176.471037341,302.612436532,422.748516469,384.063486723,28.3233498048,10.3616799415
 05/31  07:00:00,1292.09798307,99.2542873068,467.298430337,0.0,243.2593065,310.10971186,397.612025699,328.705863059,42.4850247072,26.421137933
 05/31  08:00:00,1341.50275484,100.257697832,475.712871092,0.0,243.2593065,310.10971186,397.845202212,305.768936741,56.6466996096,35.4295658616
 05/31  09:00:00,1367.30182344,101.156237701,467.368855289,0.0,243.2593065,302.612436532,363.973746292,285.906132638,42.4850247072,35.5825889468
 05/31  10:00:00,1361.81982156,102.224399639,454.799800086,0.0,243.2593065,310.10971186,377.331818339,261.757985628,70.808374512,44.7654581986
 05/31  11:00:00,1354.09362638,103.579293267,446.34863701,0.0,243.2593065,310.10971186,368.884059682,253.205905605,70.808374512,44.8697795649
 05/31  12:00:00,1312.97596288,105.239544993,445.646598576,0.0,243.2593065,310.10971186,360.629207008,245.226040708,70.808374512,44.5947917875
 05/31  13:00:00,1351.15584503,107.176502566,446.63371416,0.0,243.2593065,302.612436532,315.597156091,214.084324543,56.6466996096,44.8661319386
 05/31  14:00:00,1356.12575952,108.888811623,446.706962164,0.0,243.2593065,302.612436532,272.949184654,185.694871889,42.4850247072,44.7692880577
 05/31  15:00:00,1363.34075495,111.329278917,449.520408736,0.0,243.2593065,302.612436532,266.289601725,164.970060685,56.6466996096,44.6728414312
 05/31  16:00:00,1378.74839325,113.929301865,453.895524741,0.0,243.2593065,310.10971186,269.214487615,148.733586272,84.9700494144,35.5108519284
 05/31  17:00:00,1381.80857126,115.076596387,455.293977466,0.0,243.2593065,310.10971186,251.878078036,149.349423622,84.9700494144,17.5586049996
 05/31  18:00:00,1078.44289952,96.6720458299,445.21086625,0.0,166.938926447,199.110933808,294.8554769,192.390981478,84.9700494144,17.4944460076
 05/31  19:00:00,1099.02704713,96.6720458299,470.813327287,0.0,166.938926447,191.61365848,327.990911515,245.118059786,56.6466996096,26.22615212
 05/31  20:00:00,997.271028025,96.6720458299,495.083497563,0.0,100.150657288,124.558693486,381.664730911,307.526500408,56.6466996096,17.491530893
 05/31  21:00:00,973.961856593,96.6720458299,504.089238875,0.0,100.150657288,124.558693486,391.636354811,331.70856702,42.4850247072,17.442763084
 05/31  22:00:00,916.617936212,96.6720458299,515.146777749,0.0,46.0930336215,124.558693486,397.623185776,360.566828931,28.3233498048,8.73300704045
 05/31  23:00:00,944.141760992,96.6720458299,543.191219232,0.0,46.0930336215,124.558693486,410.239342142,378.644146368,14.1616749024,17.4335208715
 05/31  24:00:00,969.073617728,96.6720458299,583.946169025,0.0,46.0930336215,113.312780494,415.37349761,392.272147431,5.66466996096,17.4366802178
