Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/01  01:00:00,953.798352356,96.6720458299,567.384649865,0.0,46.0930336215,113.312780494,423.263539566,400.162065854,5.66466996096,17.4368037515
 06/01  02:00:00,968.080846387,96.6720458299,583.133232523,0.0,46.0930336215,113.312780494,432.073937979,408.972278705,5.66466996096,17.4369893136
 06/01  03:00:00,859.869296169,96.6720458299,480.645252365,0.0,46.0930336215,113.312780494,440.546356628,417.447331363,5.66466996096,17.4343553043
 06/01  04:00:00,867.050433987,96.6720458299,398.390871924,0.0,100.150657288,148.969399434,419.210830604,404.816752841,5.66466996096,8.72940780236
 06/01  05:00:00,886.425589024,97.0193625628,424.694158942,0.0,100.150657288,149.894399434,555.633245807,524.034131866,14.1616749024,17.4374390383
 06/01  06:00:00,1135.06741727,99.684925245,449.340513149,0.0,176.471037341,302.612436532,435.491770459,389.732562912,28.3233498048,17.4358577422
 06/01  07:00:00,1274.56329385,102.684358836,462.433103759,0.0,243.2593065,310.10971186,429.281498239,360.378982788,42.4850247072,26.4174907437
 06/01  08:00:00,1393.96154233,103.909887916,538.146179184,0.0,243.2593065,310.10971186,436.850697192,344.787480188,56.6466996096,35.4165173943
 06/01  09:00:00,1451.82290374,105.066627856,559.317926483,0.0,243.2593065,302.612436532,401.234763355,323.181437229,42.4850247072,35.5683014187
 06/01  10:00:00,1462.40033702,106.052820987,557.847161364,0.0,243.2593065,310.10971186,428.533407391,312.96373785,70.808374512,44.7612950297
 06/01  11:00:00,1434.22235161,107.247040222,523.49738077,0.0,243.2593065,310.10971186,420.500072656,304.832369284,70.808374512,44.8593288601
 06/01  12:00:00,1370.54951652,108.524377086,498.201928139,0.0,243.2593065,310.10971186,403.19748685,296.712372788,70.808374512,35.6767395508
 06/01  13:00:00,1398.43646319,109.480735567,491.081363436,0.0,243.2593065,302.612436532,409.340474119,298.860631238,56.6466996096,53.8331432713
 06/01  14:00:00,1415.71167379,111.082716994,507.993181004,0.0,243.2593065,302.612436532,373.589309919,293.291782626,42.4850247072,37.8125025856
 06/01  15:00:00,1450.02086608,111.393050197,544.569449621,0.0,243.2593065,302.612436532,404.897166146,305.593254989,56.6466996096,42.6572115474
 06/01  16:00:00,1472.54307962,112.782868262,560.28192393,0.0,243.2593065,310.10971186,421.159537238,300.66937825,84.9700494144,35.5201095743
 06/01  17:00:00,1491.23483121,114.354514451,580.259176513,0.0,243.2593065,310.10971186,399.13493227,287.83460425,84.9700494144,26.3302786054
 06/01  18:00:00,1200.16488606,96.6720458299,574.940028774,0.0,166.938926447,199.110933808,398.125001846,295.661860183,84.9700494144,17.4930922486
 06/01  19:00:00,1188.5722812,96.6720458299,569.863411094,0.0,166.938926447,191.61365848,394.267957757,320.133371578,56.6466996096,17.4878865698
 06/01  20:00:00,1056.57180736,96.6720458299,565.009737206,0.0,100.150657288,124.558693486,445.749289701,371.61006476,56.6466996096,17.4925253315
 06/01  21:00:00,1016.94543118,96.6720458299,558.276319349,0.0,100.150657288,124.558693486,446.857730333,386.929800685,42.4850247072,17.4429049401
 06/01  22:00:00,873.956054812,96.6720458299,483.863558863,0.0,46.0930336215,124.558693486,456.083584414,410.325923207,28.3233498048,17.4343114026
 06/01  23:00:00,888.922954352,96.6720458299,497.968714985,0.0,46.0930336215,124.558693486,449.716596327,418.116868901,14.1616749024,17.4380525232
 06/01  24:00:00,860.741254393,96.6720458299,482.394468521,0.0,46.0930336215,113.312780494,446.455672435,423.355618746,5.66466996096,17.4353837282
 06/02  01:00:00,835.856976923,96.6720458299,457.912191348,0.0,46.0930336215,113.312780494,443.452568385,429.061381223,5.66466996096,8.72651720104
 06/02  02:00:00,868.767359725,96.6720458299,490.708817091,0.0,46.0930336215,113.312780494,456.414893323,433.313179139,5.66466996096,17.4370442236
 06/02  03:00:00,885.662496548,96.6720458299,507.470564398,0.0,46.0930336215,113.312780494,459.98338864,436.884479649,5.66466996096,17.43423903
 06/02  04:00:00,967.671106158,96.6720458299,496.627590324,0.0,100.150657288,148.969399434,443.067452696,419.968037951,5.66466996096,17.4347447834
 06/02  05:00:00,950.372200409,97.1557128647,486.036043457,0.0,100.150657288,149.894399434,616.817154817,585.220329196,14.1616749024,17.435150719
 06/02  06:00:00,1164.183069,100.746357109,476.167706677,0.0,176.471037341,302.612436532,463.778999115,426.729055244,28.3233498048,8.72659406712
 06/02  07:00:00,1302.21870653,103.765351207,488.813689818,0.0,243.2593065,310.10971186,459.031141581,381.329076336,42.4850247072,35.2170405376
 06/02  08:00:00,1329.49072962,104.49465374,474.288730833,0.0,243.2593065,310.10971186,455.290443757,372.069604567,56.6466996096,26.5741395804
 06/02  09:00:00,1423.32705777,105.124379848,533.415809355,0.0,243.2593065,302.612436532,445.321825727,367.258691707,42.4850247072,35.5781093123
 06/02  10:00:00,1459.49706368,105.799693958,558.943762089,0.0,243.2593065,310.10971186,465.430965578,349.870574956,70.808374512,44.7520161097
 06/02  11:00:00,1473.41369251,106.448663458,569.44040486,0.0,243.2593065,310.10971186,458.162114227,342.50365987,70.808374512,44.8500798455
 06/02  12:00:00,1436.99093703,107.32634634,573.965635136,0.0,243.2593065,310.10971186,451.323176912,335.935634102,70.808374512,44.5791682982
 06/02  13:00:00,1458.44835932,108.069095739,559.234702301,0.0,243.2593065,302.612436532,435.207943566,333.707638313,56.6466996096,44.853605644
 06/02  14:00:00,1471.519677,109.005013486,571.429366211,0.0,243.2593065,302.612436532,414.106727945,326.865373853,42.4850247072,44.7563293847
 06/02  15:00:00,1473.85061509,109.835010202,573.53201445,0.0,243.2593065,302.612436532,421.836904613,322.722228338,56.6466996096,42.4679766652
 06/02  16:00:00,1470.20593478,111.511983312,561.195517709,0.0,243.2593065,310.10971186,420.191284638,302.90608679,84.9700494144,32.3151484335
 06/02  17:00:00,1456.7812161,112.770053372,545.824881597,0.0,243.2593065,310.10971186,403.601667555,295.765445622,84.9700494144,22.866172518
 06/02  18:00:00,1203.90041139,96.6720458299,575.885047243,0.0,166.938926447,199.110933808,419.17936078,316.717914535,84.9700494144,17.4913968297
 06/02  19:00:00,1198.81526467,96.6720458299,579.116636349,0.0,166.938926447,191.61365848,396.311339762,322.173108079,56.6466996096,17.4915320736
 06/02  20:00:00,1067.29842926,96.6720458299,575.308429081,0.0,100.150657288,124.558693486,457.057752285,374.18659975,56.6466996096,26.2244529254
 06/02  21:00:00,1027.4706061,96.6720458299,568.835292795,0.0,100.150657288,124.558693486,454.08598754,394.161981817,42.4850247072,17.438981016
 06/02  22:00:00,881.491473613,96.6720458299,491.331923201,0.0,46.0930336215,124.558693486,454.226290466,417.174375877,28.3233498048,8.72856478366
 06/02  23:00:00,824.04635635,96.6720458299,433.724571112,0.0,46.0930336215,124.558693486,458.054097662,426.457361226,14.1616749024,17.4350615341
 06/02  24:00:00,813.645172438,96.6720458299,435.578821646,0.0,46.0930336215,113.312780494,456.168498783,433.06647268,5.66466996096,17.4373561417
 06/03  01:00:00,809.725177851,96.6720458299,432.006456219,0.0,46.0930336215,113.312780494,460.900478033,437.800367553,5.66466996096,17.4354405187
 06/03  02:00:00,811.206084818,96.6720458299,433.610959142,0.0,46.0930336215,113.312780494,465.289270527,442.192081968,5.66466996096,17.432518598
 06/03  03:00:00,794.161942269,96.6720458299,414.621247327,0.0,46.0930336215,113.312780494,462.293265681,447.900231136,5.66466996096,8.7283645845
 06/03  04:00:00,794.97359873,96.6720458299,406.516332262,0.0,55.6251445156,113.312780494,463.38467296,440.285452365,5.66466996096,17.4345506338
 06/03  05:00:00,784.738940195,96.6720458299,403.143573514,0.0,55.6251445156,113.312780494,473.282351718,441.689047316,14.1616749024,17.4316294991
 06/03  06:00:00,868.16257388,96.6720458299,422.894285614,0.0,65.1572554096,176.889270242,416.453562162,370.694911164,28.3233498048,17.4353011929
 06/03  07:00:00,1057.49427628,96.9754445149,489.91282835,0.0,109.682768182,220.96816451,625.487809921,565.570195381,42.4850247072,17.4325898332
 06/03  08:00:00,1127.19280979,96.9752997777,548.709485249,0.0,109.682768182,220.96816451,536.102412278,461.921401371,56.6466996096,17.5343112974
 06/03  09:00:00,1228.09135025,98.0154212197,541.333609615,0.0,131.945524568,266.955817592,501.749092672,432.835218271,42.4850247072,26.4288496931
 06/03  10:00:00,1244.34054654,98.2866083665,549.706684585,0.0,131.945524568,274.45309292,522.368620133,416.1556446,70.808374512,35.4046010212
 06/03  11:00:00,1252.17804384,98.4912302442,555.653005825,0.0,131.945524568,274.45309292,499.057031078,401.693607438,70.808374512,26.5550491285
 06/03  12:00:00,1227.08760475,98.6454980329,561.075358112,0.0,131.945524568,274.45309292,496.946425606,390.73407338,70.808374512,35.4039777138
 06/03  13:00:00,1229.96819131,98.7699719444,569.388069833,0.0,131.945524568,266.955817592,475.783007543,383.742487445,56.6466996096,35.393820489
 06/03  14:00:00,1237.26329477,98.8714170044,575.87468413,0.0,131.945524568,266.955817592,441.385812542,372.345396114,42.4850247072,26.5553917206
 06/03  15:00:00,1161.00133347,96.6720458299,578.380647058,0.0,109.682768182,212.545889182,380.833318553,288.786557316,56.6466996096,35.4000616277
 06/03  16:00:00,1166.95544547,96.6720458299,576.616421409,0.0,109.682768182,220.04316451,403.601079413,283.716231872,84.9700494144,34.9147981264
 06/03  17:00:00,1128.41957747,96.6720458299,580.796779392,0.0,109.682768182,220.04316451,397.673764474,288.927138496,84.9700494144,23.7765765636
 06/03  18:00:00,1087.24761707,96.6720458299,578.926893163,0.0,100.150657288,199.110933808,429.575707688,332.809771835,84.9700494144,11.7958864383
 06/03  19:00:00,1075.34946033,96.6720458299,574.96944691,0.0,100.150657288,191.61365848,418.180207863,344.099579878,56.6466996096,17.4339283761
 06/03  20:00:00,963.251256968,96.6720458299,568.369765197,0.0,55.6251445156,124.558693486,469.284190183,395.201372053,56.6466996096,17.4361185197
 06/03  21:00:00,963.540557045,96.6720458299,562.540382558,0.0,55.6251445156,124.558693486,469.648013747,409.728300919,42.4850247072,17.4346881208
 06/03  22:00:00,872.972338346,96.6720458299,483.170741124,0.0,46.0930336215,124.558693486,475.646971221,429.891635014,28.3233498048,17.4319864023
 06/03  23:00:00,853.259866083,96.6720458299,462.72985762,0.0,46.0930336215,124.558693486,459.136758437,436.246997569,14.1616749024,8.72808596605
 06/03  24:00:00,822.918900625,96.6720458299,445.126165337,0.0,46.0930336215,113.312780494,465.19017729,442.091311963,5.66466996096,17.4341953654
 06/04  01:00:00,808.252376974,96.6720458299,441.7713757,0.0,34.9616554283,113.312780494,471.309894162,448.21117657,5.66466996096,17.4340476306
 06/04  02:00:00,818.12739155,96.6720458299,451.60953613,0.0,34.9616554283,113.312780494,474.93381967,451.835159775,5.66466996096,17.4339899336
 06/04  03:00:00,831.174571519,96.6720458299,464.588395054,0.0,34.9616554283,113.312780494,476.390458286,454.442781348,5.66466996096,16.2830069768
 06/04  04:00:00,859.878289368,96.6720458299,483.016925132,0.0,44.4937663224,113.312780494,462.247561953,446.70752055,5.66466996096,9.87537144239
 06/04  05:00:00,838.650717401,96.6720458299,469.64470339,0.0,44.4937663224,113.312780494,480.78268599,449.187924171,14.1616749024,17.4330869168
 06/04  06:00:00,914.149476428,96.6720458299,479.710155484,0.0,54.0258772165,176.889270242,426.879429104,381.122621823,28.3233498048,17.4334574766
 06/04  07:00:00,987.075538385,96.6720458299,544.479734695,0.0,54.0258772165,184.38654557,429.504267747,369.585578376,42.4850247072,17.433664664
 06/04  08:00:00,1080.15048072,96.6720458299,556.594519058,0.0,65.1572554096,220.04316451,426.128865215,351.961307712,56.6466996096,17.5208578934
 06/04  09:00:00,1080.02843907,96.6720458299,562.776842967,0.0,65.1572554096,212.545889182,417.172077816,348.292987331,42.4850247072,26.3940657769
 06/04  10:00:00,1092.99226708,96.6720458299,567.123782194,0.0,65.1572554096,220.04316451,440.307768227,335.015062669,70.808374512,34.484331046
 06/04  11:00:00,1098.41225807,96.6720458299,570.756847608,0.0,65.1572554096,220.04316451,424.938286128,326.729585608,70.808374512,27.4003260079
 06/04  12:00:00,1098.83406127,96.6720458299,572.65724196,0.0,65.1572554096,220.04316451,431.474564122,325.31100598,70.808374512,35.3551836301
 06/04  13:00:00,1093.55324383,96.6720458299,574.248462056,0.0,65.1572554096,212.545889182,403.65884416,320.481869527,56.6466996096,26.5302750239
 06/04  14:00:00,1097.27901037,96.6720458299,577.685724302,0.0,65.1572554096,212.545889182,395.249379557,317.408893485,42.4850247072,35.3554613643
 06/04  15:00:00,1095.76551818,96.6720458299,576.634702364,0.0,65.1572554096,212.545889182,403.562077688,320.384814766,56.6466996096,26.530563312
 06/04  16:00:00,1067.81664333,96.6720458299,574.501333652,0.0,65.1572554096,220.04316451,444.873683078,324.547897164,84.9700494144,35.3557364994
 06/04  17:00:00,1018.95856145,96.6720458299,572.589682215,0.0,54.0258772165,184.38654557,441.230877653,338.656850169,84.9700494144,17.6039780693
 06/04  18:00:00,987.512270492,96.6720458299,571.854904676,0.0,44.4937663224,163.454314868,481.396951955,378.991150827,84.9700494144,17.4357517135
 06/04  19:00:00,977.2569192,96.6720458299,569.17276039,0.0,44.4937663224,155.95703954,464.29286343,390.213317194,56.6466996096,17.4328466262
 06/04  20:00:00,950.33178027,96.6720458299,566.565524091,0.0,44.4937663224,124.558693486,505.394313994,431.314401323,56.6466996096,17.4332130618
 06/04  21:00:00,955.400082593,96.6720458299,564.754593801,0.0,44.4937663224,124.558693486,501.746409526,441.8279555,42.4850247072,17.4334293188
 06/04  22:00:00,942.120169879,96.6720458299,562.007480212,0.0,34.9616554283,124.558693486,498.187458622,461.138432306,28.3233498048,8.72567651172
 06/04  23:00:00,941.208626441,96.6720458299,560.513029077,0.0,34.9616554283,124.558693486,500.452620201,468.855446298,14.1616749024,17.4354990008
 06/04  24:00:00,904.08021645,96.6720458299,536.335768143,0.0,34.9616554283,113.312780494,503.472705278,480.373723764,5.66466996096,17.4343115535
 06/05  01:00:00,907.521433231,96.6720458299,528.775652106,0.0,46.0930336215,113.312780494,505.796881389,482.699749917,5.66466996096,17.4324615115
 06/05  02:00:00,873.117888365,96.6720458299,494.726603,0.0,46.0930336215,113.312780494,512.914747165,489.817729047,5.66466996096,17.4323481574
 06/05  03:00:00,869.097989805,96.6720458299,490.905910088,0.0,46.0930336215,113.312780494,508.573921971,494.184155904,5.66466996096,8.72509610588
 06/05  04:00:00,972.610988264,96.6720458299,504.067302691,0.0,100.150657288,148.969399434,490.803201308,467.704222764,5.66466996096,17.4343085831
 06/05  05:00:00,979.40186321,96.6720458299,516.986763293,0.0,100.150657288,149.894399434,895.438061483,863.843040738,14.1616749024,17.4333458423
 06/05  06:00:00,1189.10540566,97.1440152227,505.212986922,0.0,176.471037341,302.612436532,593.003604963,547.245621491,28.3233498048,17.4346336667
 06/05  07:00:00,1290.01566623,98.2831760193,481.892201735,0.0,243.2593065,310.10971186,560.484633769,491.589825831,42.4850247072,26.4097832303
 06/05  08:00:00,1361.07257403,98.6024669566,511.333781747,0.0,243.2593065,310.10971186,551.021816788,467.822174249,56.6466996096,26.5529429296
 06/05  09:00:00,1416.94374851,98.9618740593,533.353367731,0.0,243.2593065,302.612436532,542.202206287,455.276449933,42.4850247072,44.4407316466
 06/05  10:00:00,1451.13538652,99.385989689,559.11497534,0.0,243.2593065,310.10971186,541.462841536,434.867185864,70.808374512,35.7872811602
 06/05  11:00:00,1462.33669299,99.8182151496,566.42735261,0.0,243.2593065,310.10971186,537.394079189,412.783874014,70.808374512,53.801830663
 06/05  12:00:00,1427.54807122,100.284473618,572.2240324,0.0,243.2593065,310.10971186,511.068652249,404.616130348,70.808374512,35.6441473895
 06/05  13:00:00,1463.76046682,100.796187983,574.11301286,0.0,243.2593065,302.612436532,496.849336389,395.368376556,56.6466996096,44.8342602242
 06/05  14:00:00,1466.89226616,101.341915094,576.179758447,0.0,243.2593065,302.612436532,473.009344166,385.784741687,42.4850247072,44.7395777717
 06/05  15:00:00,1468.1126924,101.925067983,576.824967799,0.0,243.2593065,302.612436532,474.390219608,382.027717033,56.6466996096,35.7158029656
 06/05  16:00:00,1477.76855444,102.498014137,578.192528125,0.0,243.2593065,310.10971186,499.072343078,378.5877947,84.9700494144,35.5144989642
 06/05  17:00:00,1481.29165914,103.038373008,580.512276574,0.0,243.2593065,310.10971186,488.2549129,376.961410763,84.9700494144,26.323452723
 06/05  18:00:00,1209.72813326,96.6720458299,581.168303594,0.0,166.938926447,199.110933808,463.629242629,361.172625065,84.9700494144,17.4865681493
 06/05  19:00:00,1204.23500283,96.6720458299,581.988008303,0.0,166.938926447,191.61365848,443.171523882,369.03791184,56.6466996096,17.4869124324
 06/05  20:00:00,1078.78719647,96.6720458299,582.690078384,0.0,100.150657288,124.558693486,496.081952536,413.214107843,56.6466996096,26.2211450828
 06/05  21:00:00,1046.37398825,96.6720458299,582.238953283,0.0,100.150657288,124.558693486,471.513748982,420.298077269,42.4850247072,8.73064700539
 06/05  22:00:00,979.366103762,96.6720458299,582.545372829,0.0,46.0930336215,124.558693486,483.303692784,437.547374815,28.3233498048,17.4329681642
 06/05  23:00:00,980.442715845,96.6720458299,582.865320665,0.0,46.0930336215,124.558693486,473.813679997,442.218725812,14.1616749024,17.4332792818
 06/05  24:00:00,967.396508923,96.6720458299,581.486215056,0.0,46.0930336215,113.312780494,468.630145616,445.532075333,5.66466996096,17.433400322
 06/06  01:00:00,965.369626688,96.6720458299,578.968549749,0.0,46.0930336215,113.312780494,469.956916835,446.862257996,5.66466996096,17.4299888785
 06/06  02:00:00,969.966014089,96.6720458299,583.879324744,0.0,46.0930336215,113.312780494,464.891977514,450.500435983,5.66466996096,8.7268715702
 06/06  03:00:00,971.125397908,96.6720458299,585.233348016,0.0,46.0930336215,113.312780494,476.940151386,453.844055656,5.66466996096,17.4314257689
 06/06  04:00:00,1062.57333045,96.6720458299,584.148927417,0.0,100.150657288,148.969399434,458.501924397,435.405657757,5.66466996096,17.4315966792
 06/06  05:00:00,1053.93719004,96.8348386355,582.629255502,0.0,100.150657288,149.894399434,739.392613673,707.799275227,14.1616749024,17.431663544
 06/06  06:00:00,1275.41676655,98.6149211687,582.18994697,0.0,176.471037341,302.612436532,515.430787998,478.382690664,28.3233498048,8.7247475284
 06/06  07:00:00,1399.16945325,100.589572921,581.057069876,0.0,243.2593065,310.10971186,498.2209669,429.325508866,42.4850247072,26.4104333263
 06/06  08:00:00,1434.09743881,101.531780487,573.200374014,0.0,243.2593065,310.10971186,497.751393233,405.695054363,56.6466996096,35.4096392599
 06/06  09:00:00,1457.49829638,102.364271211,561.756191111,0.0,243.2593065,302.612436532,467.367606519,389.325376374,42.4850247072,35.5572054382
 06/06  10:00:00,1453.06531074,103.071699255,548.285602649,0.0,243.2593065,310.10971186,486.220223779,370.681565154,70.808374512,44.7302841126
 06/06  11:00:00,1441.11835345,103.779526137,533.614678977,0.0,243.2593065,310.10971186,469.421974005,353.789351761,70.808374512,44.8242477322
 06/06  12:00:00,1385.69245635,104.46354266,518.365675524,0.0,243.2593065,310.10971186,447.592695164,338.68227206,70.808374512,38.1020485921
 06/06  13:00:00,1406.02198196,105.378964077,503.479612265,0.0,243.2593065,302.612436532,434.698202499,326.718369888,56.6466996096,51.3331330017
 06/06  14:00:00,1395.47244303,106.502635272,490.943388758,0.0,243.2593065,302.612436532,394.945921937,316.679780853,42.4850247072,35.7811163763
 06/06  15:00:00,1389.36601893,107.792368715,483.119527785,0.0,243.2593065,302.612436532,402.608580255,301.333083668,56.6466996096,44.6287969773
 06/06  16:00:00,1397.75097482,109.612648106,483.588821833,0.0,243.2593065,310.10971186,407.478563066,287.01007775,84.9700494144,35.4984359016
 06/06  17:00:00,1392.99842693,111.098068131,476.828956899,0.0,243.2593065,310.10971186,393.623632755,282.337660276,84.9700494144,26.3159230655
 06/06  18:00:00,1142.06239468,96.6720458299,507.102018357,0.0,166.938926447,199.110933808,383.849006177,281.395139286,84.9700494144,17.4838174771
 06/06  19:00:00,1131.94613144,96.6720458299,503.801822623,0.0,166.938926447,191.61365848,366.665844207,292.533177544,56.6466996096,17.4859670532
 06/06  20:00:00,1007.14505154,96.6720458299,504.556718368,0.0,100.150657288,124.558693486,424.632482834,350.497494363,56.6466996096,17.4882888612
 06/06  21:00:00,976.184419194,96.6720458299,505.052622359,0.0,100.150657288,124.558693486,428.652805233,368.728008736,42.4850247072,17.4397717901
 06/06  22:00:00,923.784396889,96.6720458299,520.961483143,0.0,46.0930336215,124.558693486,440.032126758,394.278084582,28.3233498048,17.4306923715
 06/06  23:00:00,942.563538098,96.6720458299,540.388877412,0.0,46.0930336215,124.558693486,428.344622156,405.455554556,14.1616749024,8.72739269809
 06/06  24:00:00,934.337980869,96.6720458299,545.042431499,0.0,46.0930336215,113.312780494,433.86412942,410.766941115,5.66466996096,17.4325183437
 06/07  01:00:00,933.472897096,96.6720458299,544.216403747,0.0,46.0930336215,113.312780494,436.838423595,413.74160493,5.66466996096,17.4321487037
 06/07  02:00:00,933.220785948,96.6720458299,543.985794707,0.0,46.0930336215,113.312780494,439.64647059,416.549980334,5.66466996096,17.4318202951
 06/07  03:00:00,933.129358774,96.6720458299,543.908959992,0.0,46.0930336215,113.312780494,437.2773289,419.690328574,5.66466996096,11.9223303654
 06/07  04:00:00,1023.27711219,96.6720458299,543.647204876,0.0,100.150657288,148.969399434,422.384230107,402.48652085,5.66466996096,14.2330392951
 06/07  05:00:00,1016.07563799,97.0798605362,542.573433745,0.0,100.150657288,149.894399434,582.22489534,550.631301574,14.1616749024,17.431918863
 06/07  06:00:00,1235.4689829,100.250264199,537.437637501,0.0,176.471037341,302.612436532,451.517228532,405.762917965,28.3233498048,17.4309607624
 06/07  07:00:00,1345.95551348,103.175863256,520.742425318,0.0,243.2593065,310.10971186,435.186850767,366.292968856,42.4850247072,26.4088572042
 06/07  08:00:00,1368.16080321,104.33477583,499.08540826,0.0,243.2593065,310.10971186,430.017268583,346.822698639,56.6466996096,26.5478703349
 06/07  09:00:00,1394.97037217,105.258998815,491.056246551,0.0,243.2593065,302.612436532,425.468902358,338.547371216,42.4850247072,44.4365064344
 06/07  10:00:00,1395.28431759,106.096278693,482.343145112,0.0,243.2593065,310.10971186,439.042784981,332.458460376,70.808374512,35.7759500932
 06/07  11:00:00,1386.8140508,106.949554075,471.022182906,0.0,243.2593065,310.10971186,439.071824663,323.441456009,70.808374512,44.821994142
 06/07  12:00:00,1327.03581638,107.886751115,453.264854207,0.0,243.2593065,310.10971186,419.247902638,303.888819352,70.808374512,44.5507087742
 06/07  13:00:00,1340.48533889,108.901868303,434.569131981,0.0,243.2593065,302.612436532,375.576448735,274.109323744,56.6466996096,44.8204253809
 06/07  14:00:00,1341.38958814,109.925050643,434.830819747,0.0,243.2593065,302.612436532,345.391507762,258.179672103,42.4850247072,44.7268109527
 06/07  15:00:00,1360.41198209,111.547194094,451.661687538,0.0,243.2593065,302.612436532,366.777248911,274.430373778,56.6466996096,35.7001755233
 06/07  16:00:00,1387.8303777,114.194589391,468.623969912,0.0,243.2593065,310.10971186,384.463193981,263.992907939,84.9700494144,35.5002366278
 06/07  17:00:00,1394.935853,116.255806272,474.13472607,0.0,243.2593065,310.10971186,370.233323544,258.947279205,84.9700494144,26.315994924
 06/07  18:00:00,1140.85595892,96.6720458299,506.712840067,0.0,166.938926447,199.110933808,370.018704778,267.561737861,84.9700494144,17.486917503
 06/07  19:00:00,1127.13920856,96.6720458299,498.089518745,0.0,166.938926447,191.61365848,369.092923119,294.961037797,56.6466996096,17.4851857115
 06/07  20:00:00,1013.06084958,96.6720458299,510.045784802,0.0,100.150657288,124.558693486,421.991672328,347.859625248,56.6466996096,17.4853474697
 06/07  21:00:00,1007.68407896,96.6720458299,538.630180517,0.0,100.150657288,124.558693486,428.8236226,368.902399427,42.4850247072,17.4361984653
 06/07  22:00:00,950.388305522,96.6720458299,549.940264133,0.0,46.0930336215,124.558693486,439.355342925,393.602170535,28.3233498048,17.4298225851
 06/07  23:00:00,969.370963671,96.6720458299,569.527910001,0.0,46.0930336215,124.558693486,436.165948485,404.573897488,14.1616749024,17.4303760937
 06/07  24:00:00,963.237061775,96.6720458299,576.453842168,0.0,46.0930336215,113.312780494,425.61842601,411.229659737,5.66466996096,8.72409631196
 06/08  01:00:00,970.263816968,96.6720458299,585.310524268,0.0,46.0930336215,113.312780494,441.443153551,418.346904313,5.66466996096,17.4315792764
 06/08  02:00:00,962.025830237,96.6720458299,579.380456159,0.0,46.0930336215,113.312780494,446.698085399,423.605324879,5.66466996096,17.4280905599
 06/08  03:00:00,957.411791264,96.6720458299,575.427589261,0.0,46.0930336215,113.312780494,450.494927317,427.399132789,5.66466996096,17.4311245666
 06/08  04:00:00,1044.67924055,96.6720458299,573.226600881,0.0,100.150657288,148.969399434,430.087886624,411.360913207,5.66466996096,13.0623034563
 06/08  05:00:00,1034.92454071,97.1625593188,570.456110403,0.0,100.150657288,149.894399434,581.653783608,554.40060602,14.1616749024,13.0915026862
 06/08  06:00:00,1263.18362159,101.31682268,569.21919637,0.0,176.471037341,302.612436532,451.143765092,405.390984158,28.3233498048,17.4294311297
 06/08  07:00:00,1340.45908019,104.469255691,514.147744126,0.0,243.2593065,310.10971186,415.95901391,347.068012012,42.4850247072,26.4059771902
 06/08  08:00:00,1346.36790314,105.514736294,474.41626035,0.0,243.2593065,310.10971186,407.782759185,315.745253731,56.6466996096,35.3908058445
 06/08  09:00:00,1375.38716901,106.42934515,468.75747205,0.0,243.2593065,302.612436532,380.284934613,302.263365968,42.4850247072,35.5365439379
 06/08  10:00:00,1402.59430841,107.45302915,490.110788928,0.0,243.2593065,310.10971186,413.540709754,298.01241216,70.808374512,44.7199230821
 06/08  11:00:00,1404.39934384,108.855654355,490.155456369,0.0,243.2593065,310.10971186,408.844897791,293.223990843,70.808374512,44.8125324359
 06/08  12:00:00,1364.40463632,110.295053032,490.875476619,0.0,243.2593065,310.10971186,395.960668237,289.519762978,70.808374512,35.6325307471
 06/08  13:00:00,1395.14977356,111.890401381,486.706016485,0.0,243.2593065,302.612436532,385.568819911,284.104303593,56.6466996096,44.817816708
 06/08  14:00:00,1392.78973122,113.736672991,482.358185193,0.0,243.2593065,302.612436532,364.770731896,277.565405373,42.4850247072,44.7203018162
 06/08  15:00:00,1389.41026284,116.28130311,476.11293864,0.0,243.2593065,302.612436532,356.277759696,263.931871835,56.6466996096,35.6991882511
 06/08  16:00:00,1396.26403513,118.680715013,473.847412603,0.0,243.2593065,310.10971186,374.029962283,253.560817043,84.9700494144,35.499095826
 06/08  17:00:00,1399.97173005,120.811869096,475.772114752,0.0,243.2593065,310.10971186,359.219561851,247.934459176,84.9700494144,26.3150532607
 06/08  18:00:00,1140.76666439,96.6720458299,507.510323093,0.0,166.938926447,199.110933808,353.145093644,250.688057292,84.9700494144,17.4869869369
 06/08  19:00:00,1139.98001162,96.6720458299,513.357679465,0.0,166.938926447,191.61365848,338.009335935,263.881422715,56.6466996096,17.481213611
 06/08  20:00:00,1021.25585884,96.6720458299,521.071542935,0.0,100.150657288,124.558693486,398.354493668,324.222593448,56.6466996096,17.4852006102
 06/08  21:00:00,1004.77321417,96.6720458299,536.803488565,0.0,100.150657288,124.558693486,411.562269682,351.641140154,42.4850247072,17.4361048209
 06/08  22:00:00,962.187313672,96.6720458299,563.437209309,0.0,46.0930336215,124.558693486,426.621530798,380.867928909,28.3233498048,17.4302520836
 06/08  23:00:00,981.068675492,96.6720458299,582.7193035,0.0,46.0930336215,124.558693486,425.498994221,393.907194829,14.1616749024,17.4301244888
 06/08  24:00:00,968.679482834,96.6720458299,584.338097666,0.0,46.0930336215,113.312780494,416.291296274,401.902694827,5.66466996096,8.72393148524
 06/09  01:00:00,967.141426387,96.6720458299,582.242695106,0.0,46.0930336215,113.312780494,429.135599061,406.039704604,5.66466996096,17.4312244957
 06/09  02:00:00,967.439054585,96.6720458299,582.850958482,0.0,46.0930336215,113.312780494,433.294072869,410.20165503,5.66466996096,17.4277478783
 06/09  03:00:00,965.196463619,96.6720458299,581.231267754,0.0,46.0930336215,113.312780494,436.477866012,413.38260347,5.66466996096,17.4305925813
 06/09  04:00:00,1055.15290573,96.6720458299,579.192879503,0.0,100.150657288,148.969399434,421.569015018,398.476941514,5.66466996096,17.4274035431
 06/09  05:00:00,1047.62289981,97.4917759199,577.64275955,0.0,100.150657288,149.894399434,541.550321986,518.663078066,14.1616749024,8.72556901796
 06/09  06:00:00,1242.03589722,102.01197979,542.995940687,0.0,176.471037341,302.612436532,422.415032042,376.663817095,28.3233498048,17.4278651423
 06/09  07:00:00,1328.42676941,105.777601465,500.295889619,0.0,243.2593065,310.10971186,392.738220566,323.849388811,42.4850247072,26.4038070473
 06/09  08:00:00,1359.57211424,107.49290739,488.314692101,0.0,243.2593065,310.10971186,392.785496769,300.751762053,56.6466996096,35.3870351056
 06/09  09:00:00,1385.0220854,108.959993358,478.457239527,0.0,243.2593065,302.612436532,361.741761876,283.724815305,42.4850247072,35.5319218642
 06/09  10:00:00,1384.1106342,110.372410559,467.791403244,0.0,243.2593065,310.10971186,381.985960256,271.837372762,70.808374512,39.3402129822
 06/09  11:00:00,1379.44732232,111.799836667,460.887456207,0.0,243.2593065,310.10971186,384.399551448,264.830740979,70.808374512,48.760435957
 06/09  12:00:00,1333.51122122,113.559572967,455.876021694,0.0,243.2593065,310.10971186,368.208704558,260.3507754,70.808374512,37.0495546462
 06/09  13:00:00,1366.67381019,115.526117494,453.967740243,0.0,243.2593065,302.612436532,355.141852659,253.685313319,56.6466996096,44.8098397303
 06/09  14:00:00,1362.63993953,117.410225712,448.42635335,0.0,243.2593065,302.612436532,329.854421436,242.655292424,42.4850247072,44.7141043048
 06/09  15:00:00,1360.61749341,119.207006057,445.200964207,0.0,243.2593065,302.612436532,328.936230103,236.598620788,56.6466996096,35.6909097052
 06/09  16:00:00,1373.53837228,121.146772578,449.068286132,0.0,243.2593065,310.10971186,354.573520806,234.111855198,84.9700494144,35.4916161927
 06/09  17:00:00,1378.72882619,121.391624846,453.414805495,0.0,243.2593065,310.10971186,352.719251778,241.433976679,84.9700494144,26.315225685
 06/09  18:00:00,1117.68551081,96.6720458299,482.555013452,0.0,166.938926447,199.110933808,363.887945708,261.433999832,84.9700494144,17.4838964612
 06/09  19:00:00,1120.80899651,96.6720458299,493.365501378,0.0,166.938926447,191.61365848,349.599503576,275.46695854,56.6466996096,17.4858454268
 06/09  20:00:00,999.016434158,96.6720458299,502.060781441,0.0,100.150657288,124.558693486,398.947904734,324.819093524,56.6466996096,17.4821116007
 06/09  21:00:00,975.379311503,96.6720458299,506.283329183,0.0,100.150657288,124.558693486,400.905349697,340.984076329,42.4850247072,17.4362486611
 06/09  22:00:00,911.378557169,96.6720458299,509.249311345,0.0,46.0930336215,124.558693486,408.108307695,362.354838178,28.3233498048,17.4301197121
 06/09  23:00:00,910.866553356,96.6720458299,508.126136807,0.0,46.0930336215,124.558693486,391.037600252,368.152049474,14.1616749024,8.72387587566
 06/09  24:00:00,893.259021301,96.6720458299,502.381998823,0.0,46.0930336215,113.312780494,396.134774721,373.038460112,5.66466996096,17.4316446481
 06/10  01:00:00,888.229460967,96.6720458299,496.224515287,0.0,46.0930336215,113.312780494,401.182418756,378.089872615,5.66466996096,17.4278761805
 06/10  02:00:00,890.441243102,96.6720458299,498.559852549,0.0,46.0930336215,113.312780494,405.644385618,382.549251416,5.66466996096,17.4304642408
 06/10  03:00:00,886.350239253,96.6720458299,494.130530168,0.0,46.0930336215,113.312780494,408.074679112,384.982898536,5.66466996096,17.4271106152
 06/10  04:00:00,893.528025257,96.6720458299,490.683177609,0.0,55.6251445156,113.312780494,389.989012069,375.598940004,5.66466996096,8.72540210339
 06/10  05:00:00,873.800816913,96.6720458299,477.554803876,0.0,55.6251445156,113.312780494,410.899916851,379.309969786,14.1616749024,17.4282721622
 06/10  06:00:00,958.356062815,96.6720458299,497.238636675,0.0,65.1572554096,176.889270242,368.144082786,322.392624216,28.3233498048,17.4281087653
 06/10  07:00:00,1074.97826597,97.2003036854,492.002792601,0.0,109.682768182,220.96816451,474.332599949,414.419711466,42.4850247072,17.4278637757
 06/10  08:00:00,1083.63014213,97.4289887339,491.662043785,0.0,109.682768182,220.96816451,437.043874853,362.870407036,56.6466996096,17.5267682079
 06/10  09:00:00,1178.2457754,99.1378339408,476.64639017,0.0,131.945524568,266.955817592,392.049915326,323.154522545,42.4850247072,26.4103680736
 06/10  10:00:00,1172.65268647,99.419849239,463.795156934,0.0,131.945524568,274.45309292,399.407112805,293.220684277,70.808374512,35.3780540159
 06/10  11:00:00,1158.57039921,99.5467874097,450.580554188,0.0,131.945524568,274.45309292,359.520397797,262.167825149,70.808374512,26.5441981355
 06/10  12:00:00,1127.2032004,99.779157556,449.987861479,0.0,131.945524568,274.45309292,331.44273734,225.261174532,70.808374512,35.3731882968
 06/10  13:00:00,1120.71364951,100.246144658,448.661462914,0.0,131.945524568,266.955817592,290.732907103,207.552544937,56.6466996096,26.5336625565
 06/10  14:00:00,1123.8016985,100.722983363,449.53814388,0.0,131.945524568,266.955817592,272.264527781,194.405275493,42.4850247072,35.3742275803
 06/10  15:00:00,1041.25744414,96.6720458299,449.856620917,0.0,109.682768182,212.545889182,210.911630088,127.72531479,56.6466996096,26.5396156889
 06/10  16:00:00,1049.05822017,96.6720458299,449.783172416,0.0,109.682768182,220.04316451,238.188960328,117.84225367,84.9700494144,35.3766572442
 06/10  17:00:00,1004.95654095,96.6720458299,448.856767715,0.0,109.682768182,220.04316451,235.063166621,123.699556806,84.9700494144,26.3935604004
 06/10  18:00:00,962.186603853,96.6720458299,447.012149099,0.0,100.150657288,199.110933808,271.371875453,168.973858264,84.9700494144,17.4279677744
 06/10  19:00:00,952.310206622,96.6720458299,445.422121132,0.0,100.150657288,191.61365848,277.936384768,212.5638177,56.6466996096,8.72586745812
 06/10  20:00:00,869.183469403,96.6720458299,467.978759302,0.0,55.6251445156,124.558693486,385.855408925,311.779481994,56.6466996096,17.4292273216
 06/10  21:00:00,912.540189352,96.6720458299,500.115689364,0.0,55.6251445156,124.558693486,401.828850195,341.914874024,42.4850247072,17.4289514647
 06/10  22:00:00,908.21938251,96.6720458299,506.266095253,0.0,46.0930336215,124.558693486,411.792732041,366.040720746,28.3233498048,17.4286614897
 06/10  23:00:00,890.616353086,96.6720458299,484.830023772,0.0,46.0930336215,124.558693486,400.324841902,377.440032628,14.1616749024,8.72313437146
 06/10  24:00:00,888.861130337,96.6720458299,495.411110247,0.0,46.0930336215,113.312780494,409.303845186,386.209162238,5.66466996096,17.4300129865
 06/11  01:00:00,896.827021415,96.6720458299,516.31944214,0.0,34.9616554283,113.312780494,419.226526379,396.135836463,5.66466996096,17.4260199553
 06/11  02:00:00,895.582946495,96.6720458299,515.142406893,0.0,34.9616554283,113.312780494,424.204616281,401.111292939,5.66466996096,17.4286533813
 06/11  03:00:00,893.147391238,96.6720458299,512.539231393,0.0,34.9616554283,113.312780494,419.456507694,405.06877301,5.66466996096,8.72306472219
 06/11  04:00:00,905.750016462,96.6720458299,515.113929362,0.0,44.4937663224,113.312780494,420.233027064,397.138621299,5.66466996096,17.4297358043
 06/11  05:00:00,902.796463172,96.6720458299,520.334738523,0.0,44.4937663224,113.312780494,428.885794207,397.29777472,14.1616749024,17.4263445849
 06/11  06:00:00,939.350686645,96.6720458299,489.175570485,0.0,54.0258772165,176.889270242,364.205725181,318.453279926,28.3233498048,17.4290954497
 06/11  07:00:00,945.501049103,96.6720458299,489.514531337,0.0,54.0258772165,184.38654557,341.791915446,287.053996939,42.4850247072,12.2528937997
 06/11  08:00:00,1016.36333185,96.6720458299,480.821736732,0.0,65.1572554096,220.04316451,339.578064823,260.223126011,56.6466996096,22.708239202
 06/11  09:00:00,997.809581953,96.6720458299,469.515003409,0.0,65.1572554096,212.545889182,310.398793817,241.534276595,42.4850247072,26.3794925147
 06/11  10:00:00,987.449518329,96.6720458299,453.588106907,0.0,65.1572554096,220.04316451,295.868999124,198.550082332,70.808374512,26.5105422796
 06/11  11:00:00,998.065770041,96.6720458299,457.367630368,0.0,65.1572554096,220.04316451,232.352425651,126.2061886,70.808374512,35.3378625396
 06/11  12:00:00,1002.5625247,96.6720458299,460.318878116,0.0,65.1572554096,220.04316451,168.159537928,70.8377444199,70.808374512,26.5134189966
 06/11  13:00:00,995.733658419,96.6720458299,460.834793524,0.0,65.1572554096,212.545889182,135.738358438,52.5868963815,56.6466996096,26.5047624474
 06/11  14:00:00,996.077237689,96.6720458299,461.161233163,0.0,65.1572554096,212.545889182,124.02147568,46.19370567,42.4850247072,35.3427453024
 06/11  15:00:00,996.121603626,96.6720458299,461.249662103,0.0,65.1572554096,212.545889182,131.607095058,48.4521553225,56.6466996096,26.5082401258
 06/11  16:00:00,970.72442373,96.6720458299,461.175670998,0.0,65.1572554096,220.04316451,171.429178707,51.1203356893,84.9700494144,35.3387936028
 06/11  17:00:00,923.833647874,96.6720458299,461.027612541,0.0,54.0258772165,184.38654557,166.704974066,55.3521118285,84.9700494144,26.3828128235
 06/11  18:00:00,893.692480552,96.6720458299,461.360785519,0.0,44.4937663224,163.454314868,164.872575261,71.1770479723,84.9700494144,8.72547787466
 06/11  19:00:00,886.794224658,96.6720458299,461.079677597,0.0,44.4937663224,155.95703954,157.398497988,83.3235269788,56.6466996096,17.4282713996
 06/11  20:00:00,858.982153342,96.6720458299,460.939793029,0.0,44.4937663224,124.558693486,180.831772378,106.757027064,56.6466996096,17.4280457044
 06/11  21:00:00,870.078603199,96.6720458299,461.009580648,0.0,44.4937663224,124.558693486,185.06639442,125.153696101,42.4850247072,17.4276736114
 06/11  22:00:00,859.773762767,96.6720458299,460.930399123,0.0,34.9616554283,124.558693486,186.220831868,149.174862797,28.3233498048,8.72261926641
 06/11  23:00:00,860.575764488,96.6720458299,460.836577497,0.0,34.9616554283,124.558693486,203.096966613,171.506530343,14.1616749024,17.4287613679
 06/11  24:00:00,839.24890353,96.6720458299,454.505411845,0.0,34.9616554283,113.312780494,271.423648195,248.328758713,5.66466996096,17.4302195211
 06/12  01:00:00,836.2302147,96.6720458299,446.441638121,0.0,46.0930336215,113.312780494,365.796345752,342.704055792,5.66466996096,17.4276199993
 06/12  02:00:00,844.28562215,96.6720458299,453.174179683,0.0,46.0930336215,113.312780494,384.695350277,370.308205972,5.66466996096,8.72247434393
 06/12  03:00:00,836.987749053,96.6720458299,446.274381139,0.0,46.0930336215,113.312780494,398.612029628,375.518978759,5.66466996096,17.4283809082
 06/12  04:00:00,926.910526519,96.6720458299,445.446465962,0.0,100.150657288,148.969399434,380.126864398,357.032843868,5.66466996096,17.4293505691
 06/12  05:00:00,913.097480978,96.6720458299,439.048200703,0.0,100.150657288,149.894399434,575.189626881,543.60038061,14.1616749024,17.4275713686
 06/12  06:00:00,1134.08142842,97.5870767221,438.074152592,0.0,176.471037341,302.612436532,377.533830901,340.48794803,28.3233498048,8.72253306623
 06/12  07:00:00,1264.72704383,99.8897516683,440.459783418,0.0,243.2593065,310.10971186,347.264154948,278.381245616,42.4850247072,26.3978846241
 06/12  08:00:00,1326.72852509,102.126008825,454.000911157,0.0,243.2593065,310.10971186,309.817348832,217.783860224,56.6466996096,35.3867889984
 06/12  09:00:00,1365.39893775,105.478694544,455.364714923,0.0,243.2593065,302.612436532,239.534268852,161.519845148,42.4850247072,35.5293989971
 06/12  10:00:00,1371.99964659,104.502747802,455.580654666,0.0,243.2593065,310.10971186,295.815713591,180.310544729,70.808374512,44.6967943503
 06/12  11:00:00,1363.0860108,104.063907447,449.134637646,0.0,243.2593065,310.10971186,331.291312344,215.688663853,70.808374512,44.7942739788
 06/12  12:00:00,1315.76549221,104.78774808,445.202755688,0.0,243.2593065,310.10971186,339.697542783,233.27009853,70.808374512,35.6190697413
 06/12  13:00:00,1361.36630889,107.995157256,450.815993454,0.0,243.2593065,302.612436532,296.606543254,195.172003175,56.6466996096,44.7878404703
 06/12  14:00:00,1373.20891425,112.81361359,455.77381435,0.0,243.2593065,302.612436532,235.689004642,148.506625292,42.4850247072,44.6973546427
 06/12  15:00:00,1373.48506666,115.881212093,453.00996502,0.0,243.2593065,302.612436532,220.057824743,127.731316641,56.6466996096,35.6798084921
 06/12  16:00:00,1378.70262154,116.022073816,451.409439504,0.0,243.2593065,310.10971186,258.585816185,138.134671599,84.9700494144,35.4810951721
 06/12  17:00:00,1373.57058027,110.798885198,452.244484444,0.0,243.2593065,310.10971186,297.127426988,185.847669945,84.9700494144,26.3097076283
 06/12  18:00:00,1075.04687232,96.6720458299,441.905383044,0.0,166.938926447,199.110933808,340.189994252,237.739417081,84.9700494144,17.4805277564
 06/12  19:00:00,1073.54184891,96.6720458299,446.637359182,0.0,166.938926447,191.61365848,341.497101211,267.368226055,56.6466996096,17.4821755462
 06/12  20:00:00,957.123307842,96.6720458299,458.813982934,0.0,100.150657288,124.558693486,403.51115622,329.384330263,56.6466996096,17.4801263469
 06/12  21:00:00,941.187987318,96.6720458299,469.494829781,0.0,100.150657288,124.558693486,407.931341815,348.011857566,42.4850247072,17.4344595422
 06/12  22:00:00,883.400784442,96.6720458299,479.188661531,0.0,46.0930336215,124.558693486,418.480272771,372.730630235,28.3233498048,17.426292732
 06/12  23:00:00,890.431179505,96.6720458299,485.677645192,0.0,46.0930336215,124.558693486,405.50527557,382.618624625,14.1616749024,8.72497604276
 06/12  24:00:00,865.527191937,96.6720458299,472.15422341,0.0,46.0930336215,113.312780494,406.783722234,383.691677985,5.66466996096,17.4273742874
 06/13  01:00:00,867.76664014,96.6720458299,474.62082787,0.0,46.0930336215,113.312780494,406.069035309,382.977888971,5.66466996096,17.426476377
 06/13  02:00:00,854.598835922,96.6720458299,462.798233268,0.0,46.0930336215,113.312780494,395.851247719,372.760861949,5.66466996096,17.4257158083
 06/13  03:00:00,843.917041996,96.6720458299,453.423674858,0.0,46.0930336215,113.312780494,386.213249088,371.823953572,5.66466996096,8.72462555472
 06/13  04:00:00,951.864934968,96.6720458299,466.136140407,0.0,100.150657288,148.969399434,387.693196217,364.602054691,5.66466996096,17.426471565
 06/13  05:00:00,949.493423988,96.8803753608,469.921118653,0.0,100.150657288,149.894399434,543.858260488,512.267618708,14.1616749024,17.4289668768
 06/13  06:00:00,1168.42671501,100.287180318,465.655070172,0.0,176.471037341,302.612436532,407.385691632,361.636773123,28.3233498048,17.4255687042
 06/13  07:00:00,1287.92195288,102.813326318,461.106347102,0.0,243.2593065,310.10971186,391.760514187,322.881824739,42.4850247072,26.3936647408
 06/13  08:00:00,1324.0218144,104.38903372,455.310758436,0.0,243.2593065,310.10971186,379.092975033,295.901609485,56.6466996096,26.5446659375
 06/13  09:00:00,1349.90549353,105.788203873,447.528140093,0.0,243.2593065,302.612436532,336.406049695,258.391301155,42.4850247072,35.5297238326
 06/13  10:00:00,1367.96328558,107.872562806,451.426391472,0.0,243.2593065,310.10971186,305.364870282,189.865500935,70.808374512,44.6909948349
 06/13  11:00:00,1385.58090448,113.588134126,458.660983294,0.0,243.2593065,310.10971186,244.003245438,128.411396117,70.808374512,44.7834748094
 06/13  12:00:00,1351.35853136,121.132227564,458.63598606,0.0,243.2593065,310.10971186,195.214494226,88.7878918283,70.808374512,35.6182278858
 06/13  13:00:00,1397.67254718,134.429678449,458.252928264,0.0,243.2593065,302.612436532,149.167626866,47.7360724144,56.6466996096,44.7848548415
 06/13  14:00:00,1411.08194421,148.311645712,457.713636117,0.0,243.2593065,302.612436532,109.559953105,22.3807239475,42.4850247072,44.6942044507
 06/13  15:00:00,1417.37391838,154.864923905,457.488395667,0.0,243.2593065,302.612436532,107.713251419,15.3890023117,56.6466996096,35.6775494978
 06/13  16:00:00,1428.54434229,160.036321979,456.822649416,0.0,243.2593065,310.10971186,132.686818662,12.2378877555,84.9700494144,35.4788814921
 06/13  17:00:00,1433.36507619,164.813707383,456.840985532,0.0,243.2593065,310.10971186,119.044440667,7.76568112212,84.9700494144,26.3087101308
 06/13  18:00:00,1102.80305547,96.6720458299,459.995199772,0.0,166.938926447,199.110933808,134.341792888,31.8917368864,84.9700494144,17.4800065869
 06/13  19:00:00,1096.53428068,96.6720458299,461.306054787,0.0,166.938926447,191.61365848,127.839678326,53.7114032488,56.6466996096,17.4815754681
 06/13  20:00:00,965.467223185,96.6720458299,460.284545294,0.0,100.150657288,124.558693486,177.843680388,103.717569504,56.6466996096,17.479411274
 06/13  21:00:00,938.197762215,96.6720458299,460.87943848,0.0,100.150657288,124.558693486,203.661545649,143.744755331,42.4850247072,17.4317656113
 06/13  22:00:00,870.766320185,96.6720458299,460.570566786,0.0,46.0930336215,124.558693486,235.99106925,190.242113884,28.3233498048,17.4256055607
 06/13  23:00:00,868.62779929,96.6720458299,458.535929324,0.0,46.0930336215,124.558693486,238.616502432,215.730230216,14.1616749024,8.72459731391
 06/13  24:00:00,844.590179167,96.6720458299,450.240976313,0.0,46.0930336215,113.312780494,260.839612517,237.748379759,5.66466996096,17.4265627975
 06/14  01:00:00,838.353258054,96.6720458299,446.43983901,0.0,46.0930336215,113.312780494,300.162269723,277.072018017,5.66466996096,17.425581745
 06/14  02:00:00,829.92519672,96.6720458299,438.876757926,0.0,46.0930336215,113.312780494,335.149638257,312.060216964,5.66466996096,17.4247513317
 06/14  03:00:00,828.082601751,96.6720458299,437.283714724,0.0,46.0930336215,113.312780494,335.904281594,321.515520554,5.66466996096,8.72409107951
 06/14  04:00:00,919.10414576,96.6720458299,437.500056277,0.0,100.150657288,148.969399434,323.386011877,300.295959373,5.66466996096,17.4253825431
 06/14  05:00:00,913.16213023,98.2140747446,437.224650674,0.0,100.150657288,149.894399434,453.937563983,422.34943813,14.1616749024,17.4264509508
 06/14  06:00:00,1141.90888429,102.67596437,438.25522989,0.0,176.471037341,302.612436532,341.146055273,295.398377159,28.3233498048,17.4243283098
 06/14  07:00:00,1272.21542249,107.10500005,440.299389285,0.0,243.2593065,310.10971186,334.593681728,274.506557021,42.4850247072,17.6021
 06/14  08:00:00,1313.75330307,108.497870325,439.2405705,0.0,243.2593065,310.10971186,361.21677673,269.186847669,56.6466996096,35.3832294514
 06/14  09:00:00,1349.49930802,109.440000362,440.607946805,0.0,243.2593065,302.612436532,341.948676085,263.939664772,42.4850247072,35.5239866051
 06/14  10:00:00,1360.10129064,110.391614901,442.05912189,0.0,243.2593065,310.10971186,369.234308725,253.738818363,70.808374512,44.6871158503
 06/14  11:00:00,1372.95962364,114.887065969,446.748168405,0.0,243.2593065,310.10971186,324.993578093,209.402535148,70.808374512,44.7826684326
 06/14  12:00:00,1340.58604403,120.968172675,448.317131628,0.0,243.2593065,310.10971186,259.230254888,152.811198866,70.808374512,35.6106815099
 06/14  13:00:00,1378.75016629,118.529315459,455.541784582,0.0,243.2593065,302.612436532,251.814067354,150.389866189,56.6466996096,44.7775015547
 06/14  14:00:00,1380.82298402,119.789741562,456.32683869,0.0,243.2593065,302.612436532,232.41493873,145.245149054,42.4850247072,44.6847649686
 06/14  15:00:00,1381.43266596,120.313672541,456.420612993,0.0,243.2593065,302.612436532,240.761952194,148.447057761,56.6466996096,35.6681948229
 06/14  16:00:00,1395.69451358,129.518052577,454.922127013,0.0,243.2593065,310.10971186,258.373205293,137.932726942,84.9700494144,35.4704289372
