Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/14  17:00:00,1400.01574452,139.856179027,448.986913423,0.0,243.2593065,310.10971186,214.211029897,102.937390462,84.9700494144,26.3035900206
 06/14  18:00:00,1091.45200552,96.6720458299,450.159051836,0.0,166.938926447,199.110933808,300.067725161,197.621160405,84.9700494144,17.4765153412
 06/14  19:00:00,1069.08525427,96.6720458299,439.678957322,0.0,166.938926447,191.61365848,313.994072074,239.869464015,56.6466996096,17.4779084491
 06/14  20:00:00,934.366151278,96.6720458299,436.570868055,0.0,100.150657288,124.558693486,369.754749238,295.628616474,56.6466996096,17.4794331547
 06/14  21:00:00,908.115943564,96.6720458299,437.603023155,0.0,100.150657288,124.558693486,358.928377342,299.011791839,42.4850247072,17.4315607951
 06/14  22:00:00,839.402539193,96.6720458299,437.000921489,0.0,46.0930336215,124.558693486,361.329698132,324.284835012,28.3233498048,8.72151331485
 06/14  23:00:00,836.851829272,96.6720458299,435.006944529,0.0,46.0930336215,124.558693486,385.179488086,353.591499842,14.1616749024,17.4263133422
 06/14  24:00:00,844.401138393,96.6720458299,453.081514654,0.0,46.0930336215,113.312780494,421.588839272,398.496676175,5.66466996096,17.4274931356
 06/15  01:00:00,880.897129886,96.6720458299,487.257560228,0.0,46.0930336215,113.312780494,434.189677449,411.100303693,5.66466996096,17.4247037949
 06/15  02:00:00,887.409428741,96.6720458299,493.870509209,0.0,46.0930336215,113.312780494,428.321356609,413.932698158,5.66466996096,8.72398848963
 06/15  03:00:00,906.739277754,96.6720458299,514.936780035,0.0,46.0930336215,113.312780494,442.73143325,419.641720002,5.66466996096,17.4250432865
 06/15  04:00:00,1030.39189995,96.6720458299,551.028870081,0.0,100.150657288,148.969399434,431.465635278,408.376503386,5.66466996096,17.424461931
 06/15  05:00:00,1055.85973764,97.5796035784,586.613304002,0.0,100.150657288,149.894399434,589.431100224,557.845607165,14.1616749024,17.4238181568
 06/15  06:00:00,1275.02774652,101.990956295,581.300777449,0.0,176.471037341,302.612436532,445.605962984,408.559015922,28.3233498048,8.72359725724
 06/15  07:00:00,1401.95627962,105.123137361,580.819936267,0.0,243.2593065,310.10971186,428.17717171,359.300383022,42.4850247072,26.3917639808
 06/15  08:00:00,1431.56459358,106.217247096,566.950891668,0.0,243.2593065,310.10971186,428.321449829,336.302880613,56.6466996096,35.3718696065
 06/15  09:00:00,1439.39743707,107.356541463,538.215182038,0.0,243.2593065,302.612436532,400.754751204,322.757331638,42.4850247072,35.512394859
 06/15  10:00:00,1429.52504832,108.508635307,517.976994266,0.0,243.2593065,310.10971186,420.005022771,313.450907887,70.808374512,35.7457403718
 06/15  11:00:00,1412.51481459,109.753093596,497.107187571,0.0,243.2593065,310.10971186,419.89367185,304.310037344,70.808374512,44.7752599946
 06/15  12:00:00,1358.9093288,110.945085907,483.012561049,0.0,243.2593065,310.10971186,413.330043709,298.007619141,70.808374512,44.514050056
 06/15  13:00:00,1393.9548088,112.000725756,483.896724742,0.0,243.2593065,302.612436532,396.381650824,294.960253701,56.6466996096,44.7746975129
 06/15  14:00:00,1398.94619675,113.213286505,488.655786266,0.0,243.2593065,302.612436532,365.659653782,287.433903056,42.4850247072,35.7407260187
 06/15  15:00:00,1396.68139867,115.176842582,484.888044804,0.0,243.2593065,302.612436532,375.988437108,274.756138417,56.6466996096,44.5855990822
 06/15  16:00:00,1405.54557719,117.433288683,485.152101759,0.0,243.2593065,310.10971186,383.786873527,263.360698234,84.9700494144,35.4561258789
 06/15  17:00:00,1407.96242671,119.124916294,486.361876821,0.0,243.2593065,310.10971186,361.831808623,259.320425097,84.9700494144,17.5413341124
 06/15  18:00:00,1150.26332712,96.6720458299,517.886720863,0.0,166.938926447,199.110933808,365.659711137,263.210352716,84.9700494144,17.4793090062
 06/15  19:00:00,1141.87961895,96.6720458299,515.403873536,0.0,166.938926447,191.61365848,347.499570475,273.374613586,56.6466996096,17.4782572787
 06/15  20:00:00,1009.82701713,96.6720458299,511.513523981,0.0,100.150657288,124.558693486,404.98828349,330.86173628,56.6466996096,17.4798476003
 06/15  21:00:00,995.308903008,96.6720458299,525.434533199,0.0,100.150657288,124.558693486,416.248310814,356.330304427,42.4850247072,17.4329816802
 06/15  22:00:00,948.256726375,96.6720458299,547.608103359,0.0,46.0930336215,124.558693486,429.80726814,384.060351798,28.3233498048,17.4235665372
 06/15  23:00:00,966.413707288,96.6720458299,566.376194674,0.0,46.0930336215,124.558693486,428.576171867,396.988529677,14.1616749024,17.4259672872
 06/15  24:00:00,970.751983191,96.6720458299,584.803899467,0.0,46.0930336215,113.312780494,421.416703985,407.030403885,5.66466996096,8.72163013896
 06/16  01:00:00,965.081762481,96.6720458299,581.899577637,0.0,46.0930336215,113.312780494,437.853279456,414.762422893,5.66466996096,17.4261866024
 06/16  02:00:00,961.184322173,96.6720458299,577.825083138,0.0,46.0930336215,113.312780494,441.366769259,418.279328423,5.66466996096,17.4227708752
 06/16  03:00:00,963.328692701,96.6720458299,579.192797995,0.0,46.0930336215,113.312780494,443.709024962,420.619976785,5.66466996096,17.4243782155
 06/16  04:00:00,1052.89163704,96.6720458299,577.542107291,0.0,100.150657288,148.969399434,419.758498786,405.372998252,5.66466996096,8.72083057243
 06/16  05:00:00,1044.81744192,97.5432494364,575.263470713,0.0,100.150657288,149.894399434,571.978253414,540.391045826,14.1616749024,17.4255326858
 06/16  06:00:00,1268.45030779,102.056034901,570.996112332,0.0,176.471037341,302.612436532,441.44480556,395.695627005,28.3233498048,17.4258287502
 06/16  07:00:00,1348.17491279,105.628710927,521.186092789,0.0,243.2593065,310.10971186,408.602824015,339.72742568,42.4850247072,26.3903736271
 06/16  08:00:00,1360.76764194,107.0940185,488.692383032,0.0,243.2593065,310.10971186,395.021691496,311.844930401,56.6466996096,26.5300614861
 06/16  09:00:00,1380.15624564,108.328268765,472.122026249,0.0,243.2593065,302.612436532,375.795206423,297.785859348,42.4850247072,35.5243223673
 06/16  10:00:00,1399.99445341,109.577281089,485.281275394,0.0,243.2593065,310.10971186,404.171111181,288.688131327,70.808374512,44.6746053421
 06/16  11:00:00,1399.28528102,110.803380618,482.606621997,0.0,243.2593065,310.10971186,402.190522407,286.61220912,70.808374512,44.7699387748
 06/16  12:00:00,1359.53664233,112.168472356,483.70989574,0.0,243.2593065,310.10971186,391.560454218,285.143556104,70.808374512,35.608523602
 06/16  13:00:00,1391.70541124,113.676735233,481.260360955,0.0,243.2593065,302.612436532,382.224704761,280.809747416,56.6466996096,44.7682577348
 06/16  14:00:00,1391.26118753,115.287514479,479.353171709,0.0,243.2593065,302.612436532,362.959398647,275.797230179,42.4850247072,44.6771437613
 06/16  15:00:00,1390.68805415,117.830241168,476.320133015,0.0,243.2593065,302.612436532,354.341742457,262.031922573,56.6466996096,35.663120274
 06/16  16:00:00,1397.03089499,120.297423662,473.615151939,0.0,243.2593065,310.10971186,369.619771485,249.184142682,84.9700494144,35.4655793883
 06/16  17:00:00,1400.55747092,122.031980773,475.804770781,0.0,243.2593065,310.10971186,356.004000226,244.732684807,84.9700494144,26.3012660043
 06/16  18:00:00,1142.31260202,96.6720458299,509.912759618,0.0,166.938926447,199.110933808,352.46295931,250.017670775,84.9700494144,17.4752391198
 06/16  19:00:00,1141.29437241,96.6720458299,516.302406627,0.0,166.938926447,191.61365848,337.348286595,263.225116122,56.6466996096,17.4764708628
 06/16  20:00:00,1020.20683879,96.6720458299,525.343073468,0.0,100.150657288,124.558693486,394.906239135,320.78172973,56.6466996096,17.4778097954
 06/16  21:00:00,1001.53483652,96.6720458299,534.521768266,0.0,100.150657288,124.558693486,408.307440628,348.392357929,42.4850247072,17.4300579923
 06/16  22:00:00,952.172268565,96.6720458299,552.678362579,0.0,46.0930336215,124.558693486,414.465072207,377.420991671,28.3233498048,8.72073073075
 06/16  23:00:00,954.441561131,96.6720458299,553.961767159,0.0,46.0930336215,124.558693486,418.386581174,386.800312735,14.1616749024,17.4245935364
 06/16  24:00:00,952.055331031,96.6720458299,564.810559866,0.0,46.0930336215,113.312780494,417.609775346,394.51950755,5.66466996096,17.4255978348
 06/17  01:00:00,971.266658727,96.6720458299,585.90866293,0.0,46.0930336215,113.312780494,425.166475026,402.079110712,5.66466996096,17.4226943533
 06/17  02:00:00,968.682021889,96.6720458299,584.464201414,0.0,46.0930336215,113.312780494,422.232171342,407.844625963,5.66466996096,8.72287541816
 06/17  03:00:00,965.064953316,96.6720458299,581.311504515,0.0,46.0930336215,113.312780494,436.675578724,413.588114832,5.66466996096,17.4227939312
 06/17  04:00:00,970.881103238,96.6720458299,578.266736689,0.0,55.6251445156,113.312780494,430.012455571,406.922744328,5.66466996096,17.4250412823
 06/17  05:00:00,958.711733613,96.6720458299,574.67975296,0.0,55.6251445156,113.312780494,429.828059361,406.945306777,14.1616749024,8.721077682
 06/17  06:00:00,1018.65944431,96.6720458299,565.499225818,0.0,65.1572554096,176.889270242,377.634546433,331.885819856,28.3233498048,17.4253767728
 06/17  07:00:00,1098.65761674,97.2658711463,518.621012816,0.0,109.682768182,220.96816451,490.531408614,430.622807501,42.4850247072,17.4235764058
 06/17  08:00:00,1094.598457,97.443018706,503.29469097,0.0,109.682768182,220.96816451,447.922128918,373.760132583,56.6466996096,17.5152967252
 06/17  09:00:00,1197.14168486,99.0896800407,497.612528176,0.0,131.945524568,266.955817592,406.291207392,337.409355438,42.4850247072,26.3968272465
 06/17  10:00:00,1182.33361155,99.3720645025,473.386397229,0.0,131.945524568,274.45309292,414.838902834,308.669967486,70.808374512,35.3605608358
 06/17  11:00:00,1167.35886396,99.484413496,458.258384524,0.0,131.945524568,274.45309292,377.978196127,280.646714743,70.808374512,26.5231068717
 06/17  12:00:00,1126.02592643,99.517166297,450.269170647,0.0,131.945524568,274.45309292,380.276301163,274.116030736,70.808374512,35.3518959159
 06/17  13:00:00,1116.12050278,99.5814476876,448.138079285,0.0,131.945524568,266.955817592,351.855310968,268.686388333,56.6466996096,26.5222230254
 06/17  14:00:00,1116.63338473,99.9330262371,448.476984713,0.0,131.945524568,266.955817592,323.173067707,245.338858895,42.4850247072,35.3491841047
 06/17  15:00:00,1034.89954671,96.6720458299,447.686053446,0.0,109.682768182,212.545889182,274.484579694,191.312151221,56.6466996096,26.5257288629
 06/17  16:00:00,1042.37213563,96.6720458299,447.311674125,0.0,109.682768182,220.04316451,328.293977626,207.976151954,84.9700494144,35.3477762581
 06/17  17:00:00,1006.12998967,96.6720458299,452.464692263,0.0,109.682768182,220.04316451,308.215077507,201.184751051,84.9700494144,22.0602770416
 06/17  18:00:00,968.677123638,96.6720458299,453.722743139,0.0,100.150657288,199.110933808,328.105011021,230.136697629,84.9700494144,12.9982639778
 06/17  19:00:00,967.504862467,96.6720458299,458.779405147,0.0,100.150657288,191.61365848,320.717623539,246.649177556,56.6466996096,17.4217463733
 06/17  20:00:00,873.975049848,96.6720458299,471.157283301,0.0,55.6251445156,124.558693486,390.048069901,315.977412054,56.6466996096,17.4239582379
 06/17  21:00:00,895.919764333,96.6720458299,481.969170705,0.0,55.6251445156,124.558693486,390.37274011,339.167133486,42.4850247072,8.72058191667
 06/17  22:00:00,886.445250711,96.6720458299,482.666556911,0.0,46.0930336215,124.558693486,404.925549807,359.177914977,28.3233498048,17.4242850248
 06/17  23:00:00,885.90446032,96.6720458299,480.981633845,0.0,46.0930336215,124.558693486,396.75083921,365.165619993,14.1616749024,17.423544314
 06/17  24:00:00,874.35442172,96.6720458299,481.805382655,0.0,46.0930336215,113.312780494,393.965258667,370.877866881,5.66466996096,17.422721825
 06/18  01:00:00,863.635632704,96.6720458299,482.363871971,0.0,34.9616554283,113.312780494,393.088753763,378.701350576,5.66466996096,8.72273322619
 06/18  02:00:00,846.9091642,96.6720458299,465.793890583,0.0,34.9616554283,113.312780494,399.344886269,376.257893466,5.66466996096,17.4223228425
 06/18  03:00:00,820.101826969,96.6720458299,441.036193268,0.0,34.9616554283,113.312780494,389.499705489,366.410595649,5.66466996096,17.4244398788
 06/18  04:00:00,827.017287456,96.6720458299,438.11249963,0.0,44.4937663224,113.312780494,374.798140399,360.412728,5.66466996096,8.72074243729
 06/18  05:00:00,824.686674514,96.6720458299,442.968091726,0.0,44.4937663224,113.312780494,396.837920913,365.251609394,14.1616749024,17.4246366171
 06/18  06:00:00,921.076263522,96.6720458299,472.376781306,0.0,54.0258772165,176.889270242,359.465261488,313.721667103,28.3233498048,17.4202445793
 06/18  07:00:00,949.563691609,96.6720458299,493.509754777,0.0,54.0258772165,184.38654557,361.117127523,301.209271502,42.4850247072,17.4228313143
 06/18  08:00:00,1019.99872508,96.6720458299,484.417660151,0.0,65.1572554096,220.04316451,356.978549726,282.826891371,56.6466996096,17.5049587448
 06/18  09:00:00,1003.50726352,96.6720458299,474.750789279,0.0,65.1572554096,212.545889182,330.375054041,261.522229187,42.4850247072,26.3678001468
 06/18  10:00:00,1006.09851285,96.6720458299,470.254831981,0.0,65.1572554096,220.04316451,344.098739878,246.795699862,70.808374512,26.494665504
 06/18  11:00:00,996.372799009,96.6720458299,460.68330864,0.0,65.1572554096,220.04316451,327.992484509,230.693888761,70.808374512,26.4902212354
 06/18  12:00:00,984.593568722,96.6720458299,451.317679207,0.0,65.1572554096,220.04316451,324.125204283,217.995178121,70.808374512,35.3216516496
 06/18  13:00:00,976.024599662,96.6720458299,450.751036257,0.0,65.1572554096,212.545889182,281.178695214,198.041188333,56.6466996096,26.4908072706
 06/18  14:00:00,982.016103713,96.6720458299,452.526848902,0.0,65.1572554096,212.545889182,226.995444982,149.196472679,42.4850247072,35.3139475958
 06/18  15:00:00,995.087025932,96.6720458299,460.416319619,0.0,65.1572554096,212.545889182,196.525717724,113.382724889,56.6466996096,26.4962932255
 06/18  16:00:00,970.303926894,96.6720458299,460.822550988,0.0,65.1572554096,220.04316451,213.556841297,102.090871748,84.9700494144,26.4959201342
 06/18  17:00:00,923.805538317,96.6720458299,461.113680098,0.0,54.0258772165,184.38654557,213.906008789,102.565547552,84.9700494144,26.3704118225
 06/18  18:00:00,893.305070798,96.6720458299,461.103234472,0.0,44.4937663224,163.454314868,220.523874133,118.131394509,84.9700494144,17.4224302096
 06/18  19:00:00,886.703662115,96.6720458299,461.124400947,0.0,44.4937663224,155.95703954,202.475872425,128.407595805,56.6466996096,17.4215770103
 06/18  20:00:00,858.264299909,96.6720458299,460.326687829,0.0,44.4937663224,124.558693486,243.351762081,177.982688395,56.6466996096,8.72237407606
 06/18  21:00:00,867.843527804,96.6720458299,459.508651066,0.0,44.4937663224,124.558693486,272.276997687,212.370181708,42.4850247072,17.4217912723
 06/18  22:00:00,843.123979555,96.6720458299,449.799488418,0.0,34.9616554283,124.558693486,309.122944921,263.3756525,28.3233498048,17.4239426165
 06/18  23:00:00,838.074362121,96.6720458299,447.296596517,0.0,34.9616554283,124.558693486,353.900784973,331.018589367,14.1616749024,8.7205207041
 06/18  24:00:00,864.936235142,96.6720458299,483.830117165,0.0,34.9616554283,113.312780494,418.998867522,395.909933474,5.66466996096,17.4242640863
 06/19  01:00:00,960.698452002,96.6720458299,573.72665972,0.0,46.0930336215,113.312780494,439.404273975,416.316704672,5.66466996096,17.4228993422
 06/19  02:00:00,970.371339415,96.6720458299,586.993120491,0.0,46.0930336215,113.312780494,448.331284224,425.24496833,5.66466996096,17.4216459335
 06/19  03:00:00,961.730818599,96.6720458299,579.446823088,0.0,46.0930336215,113.312780494,444.336532607,429.94948336,5.66466996096,8.72237928622
 06/19  04:00:00,1046.44095701,96.6720458299,574.599898193,0.0,100.150657288,148.969399434,435.711530808,412.625052733,5.66466996096,17.4218081141
 06/19  05:00:00,1036.08021066,96.6720458299,571.01544237,0.0,100.150657288,149.894399434,679.038973465,647.453511191,14.1616749024,17.423787371
 06/19  06:00:00,1255.60291961,97.1637962968,568.938995152,0.0,176.471037341,302.612436532,478.872428696,441.828678901,28.3233498048,8.72039998964
 06/19  07:00:00,1380.73960617,98.7528815696,568.857455725,0.0,243.2593065,310.10971186,467.167013593,398.297255546,42.4850247072,26.3847333403
 06/19  08:00:00,1425.08581084,99.6061437172,570.660057734,0.0,243.2593065,310.10971186,470.302956925,378.293345132,56.6466996096,35.3629121833
 06/19  09:00:00,1461.32610413,100.424478753,570.605994506,0.0,243.2593065,302.612436532,432.959936505,354.974793327,42.4850247072,35.5001184699
 06/19  10:00:00,1475.3967953,101.024554914,575.92748168,0.0,243.2593065,310.10971186,451.922364034,345.38458599,70.808374512,35.7294035319
 06/19  11:00:00,1476.40741148,101.769033835,575.14370457,0.0,243.2593065,310.10971186,458.009933155,342.450270187,70.808374512,44.7512884562
 06/19  12:00:00,1433.13067443,102.7712413,572.810283346,0.0,243.2593065,310.10971186,450.890089323,335.580261584,70.808374512,44.5014532268
 06/19  13:00:00,1445.83605366,103.667967122,550.43375906,0.0,243.2593065,302.612436532,422.434886212,329.571638248,56.6466996096,36.2165483546
 06/19  14:00:00,1431.52059306,104.760541553,534.185147317,0.0,243.2593065,302.612436532,406.921903266,320.199175788,42.4850247072,44.2377027704
 06/19  15:00:00,1418.35574318,106.607151728,518.356432966,0.0,243.2593065,302.612436532,406.136106868,304.915696982,56.6466996096,44.5737102768
 06/19  16:00:00,1415.67360841,108.91870309,505.942723912,0.0,243.2593065,310.10971186,399.988132993,288.42127175,84.9700494144,26.5968118295
 06/19  17:00:00,1415.34517436,110.80428425,503.400624287,0.0,243.2593065,310.10971186,392.40879701,281.142126085,84.9700494144,26.2966215107
 06/19  18:00:00,1160.27533486,96.6720458299,528.958386128,0.0,166.938926447,199.110933808,374.025593166,271.57967083,84.9700494144,17.475872922
 06/19  19:00:00,1163.47324219,96.6720458299,539.358918305,0.0,166.938926447,191.61365848,359.674900814,285.55130198,56.6466996096,17.4768992248
 06/19  20:00:00,1046.24057618,96.6720458299,553.149380998,0.0,100.150657288,124.558693486,417.878466356,343.760043998,56.6466996096,17.4717227484
 06/19  21:00:00,1035.83221443,96.6720458299,571.650681872,0.0,100.150657288,124.558693486,428.525201492,368.613177528,42.4850247072,17.4269992567
 06/19  22:00:00,980.542054172,96.6720458299,584.599957225,0.0,46.0930336215,124.558693486,441.110471881,395.366614156,28.3233498048,17.4205079202
 06/19  23:00:00,976.981066822,96.6720458299,581.457955671,0.0,46.0930336215,124.558693486,429.058942656,406.175491832,14.1616749024,8.72177592234
 06/19  24:00:00,959.541368047,96.6720458299,577.067400812,0.0,46.0930336215,113.312780494,434.508986418,411.422069886,5.66466996096,17.4222465715
 06/20  01:00:00,957.751689396,96.6720458299,575.377487639,0.0,46.0930336215,113.312780494,438.600471525,415.513661432,5.66466996096,17.4221401321
 06/20  02:00:00,955.126565494,96.6720458299,573.782542111,0.0,46.0930336215,113.312780494,436.113892256,421.729697265,5.66466996096,8.71952502965
 06/20  03:00:00,952.335952523,96.6720458299,571.186845533,0.0,46.0930336215,113.312780494,448.450353781,425.363778659,5.66466996096,17.4219051611
 06/20  04:00:00,1048.33288943,96.6720458299,573.079596323,0.0,100.150657288,148.969399434,430.114316462,407.028735516,5.66466996096,17.4209109845
 06/20  05:00:00,1043.84108931,96.8436040856,575.155446783,0.0,100.150657288,149.894399434,595.675206016,564.093640211,14.1616749024,17.4198909028
 06/20  06:00:00,1266.61060044,99.7283589232,572.694148327,0.0,176.471037341,302.612436532,440.970155082,403.925379588,28.3233498048,8.72142568915
 06/20  07:00:00,1357.24730618,102.290851138,534.874328261,0.0,243.2593065,310.10971186,419.671666818,350.803522445,42.4850247072,26.3831196657
 06/20  08:00:00,1376.69139856,103.381976038,510.248397233,0.0,243.2593065,310.10971186,416.02509117,324.025399867,56.6466996096,35.3529916931
 06/20  09:00:00,1403.62365041,104.62628193,502.595972124,0.0,243.2593065,302.612436532,387.445128501,309.470484458,42.4850247072,35.4896193355
 06/20  10:00:00,1417.51793512,106.065550561,508.891113797,0.0,243.2593065,310.10971186,411.239504381,304.715579565,70.808374512,35.7155503044
 06/20  11:00:00,1414.34804666,107.568051265,503.522215193,0.0,243.2593065,310.10971186,417.481210158,301.92755068,70.808374512,44.7452849659
 06/20  12:00:00,1366.44081465,109.303433705,495.314162361,0.0,243.2593065,310.10971186,402.316698343,295.91043756,70.808374512,35.5978862707
 06/20  13:00:00,1399.82102446,111.166547595,493.522625784,0.0,243.2593065,302.612436532,391.679912042,290.293506842,56.6466996096,44.7397055906
 06/20  14:00:00,1398.12432533,113.234367538,489.792045606,0.0,243.2593065,302.612436532,369.650719973,282.511779816,42.4850247072,44.6539154496
 06/20  15:00:00,1396.03383179,115.466479232,485.593441583,0.0,243.2593065,302.612436532,365.742111674,273.449045382,56.6466996096,35.6463666821
 06/20  16:00:00,1401.1688571,116.728515958,482.639310807,0.0,243.2593065,310.10971186,393.602056065,273.181946153,84.9700494144,35.4500604973
 06/20  17:00:00,1401.50606797,117.100593545,481.985053886,0.0,243.2593065,310.10971186,384.463808013,281.073771192,84.9700494144,18.4199874067
 06/20  18:00:00,1150.13149998,96.6720458299,517.658669096,0.0,166.938926447,199.110933808,403.29262206,293.005616562,84.9700494144,25.3169560838
 06/20  19:00:00,1148.58772784,96.6720458299,523.911146714,0.0,166.938926447,191.61365848,376.47962308,302.362155246,56.6466996096,17.4707682247
 06/20  20:00:00,1011.76675627,96.6720458299,516.268927162,0.0,100.150657288,124.558693486,416.110612421,341.992174744,56.6466996096,17.4717380676
 06/20  21:00:00,978.172392062,96.6720458299,508.402554537,0.0,100.150657288,124.558693486,407.127719521,355.920070763,42.4850247072,8.72262405111
 06/20  22:00:00,919.166067113,96.6720458299,516.376143619,0.0,46.0930336215,124.558693486,423.84077132,378.094897224,28.3233498048,17.4225242915
 06/20  23:00:00,916.509186397,96.6720458299,512.466620159,0.0,46.0930336215,124.558693486,416.594873718,385.011668724,14.1616749024,17.4215300921
 06/20  24:00:00,923.746395932,96.6720458299,533.605044828,0.0,46.0930336215,113.312780494,417.187376723,394.102228145,5.66466996096,17.4204786167
 06/21  01:00:00,938.413278608,96.6720458299,549.6334452,0.0,46.0930336215,113.312780494,416.564447181,402.178275627,5.66466996096,8.72150159267
 06/21  02:00:00,939.190740587,96.6720458299,550.592972277,0.0,46.0930336215,113.312780494,429.053930762,405.969512853,5.66466996096,17.4197479489
 06/21  03:00:00,930.559201164,96.6720458299,541.347534937,0.0,46.0930336215,113.312780494,430.456480205,407.37023892,5.66466996096,17.4215713244
 06/21  04:00:00,1027.55121483,96.6720458299,548.460624664,0.0,100.150657288,148.969399434,405.047780518,390.663842964,5.66466996096,8.71926759383
 06/21  05:00:00,1022.4990222,97.2869533817,549.588541317,0.0,100.150657288,149.894399434,549.482028951,517.898268263,14.1616749024,17.4220857859
 06/21  06:00:00,1237.4597207,101.330350015,538.604898394,0.0,176.471037341,302.612436532,428.378507344,382.633197474,28.3233498048,17.4219600647
 06/21  07:00:00,1347.29736172,104.685153417,520.740414002,0.0,243.2593065,310.10971186,419.189496286,350.324635459,42.4850247072,26.3798361192
 06/21  08:00:00,1379.08880764,106.282075817,509.067504098,0.0,243.2593065,310.10971186,410.55949927,327.390379941,56.6466996096,26.5224197195
 06/21  09:00:00,1389.90787601,107.752672246,483.283992579,0.0,243.2593065,302.612436532,384.599077527,306.612249835,42.4850247072,35.5018029855
 06/21  10:00:00,1389.02969239,109.014946805,472.762096357,0.0,243.2593065,310.10971186,411.263402346,295.804987342,70.808374512,44.6500404917
 06/21  11:00:00,1386.98766492,110.174173739,468.24878043,0.0,243.2593065,310.10971186,409.277121853,293.728301643,70.808374512,44.7404456973
 06/21  12:00:00,1358.99598091,111.482535245,482.980826173,0.0,243.2593065,310.10971186,396.442565345,290.055373955,70.808374512,35.5788168773
 06/21  13:00:00,1393.71825852,113.159761726,483.345710359,0.0,243.2593065,302.612436532,384.758067575,283.36779813,56.6466996096,44.743569835
 06/21  14:00:00,1394.2735622,114.919402476,482.2838921,0.0,243.2593065,302.612436532,353.75701201,275.557618527,42.4850247072,35.7143687758
 06/21  15:00:00,1394.92057956,116.86172702,481.30632925,0.0,243.2593065,302.612436532,367.331014287,266.127269609,56.6466996096,44.5570450682
 06/21  16:00:00,1412.95590265,118.647402248,492.10086197,0.0,243.2593065,310.10971186,374.254529977,262.705531249,84.9700494144,26.5789493134
 06/21  17:00:00,1414.76895479,120.003044618,493.147413608,0.0,243.2593065,310.10971186,372.304639968,261.038880197,84.9700494144,26.2957103564
 06/21  18:00:00,1155.83295636,96.6720458299,524.09118421,0.0,166.938926447,199.110933808,368.27418937,265.830867108,84.9700494144,17.4732728477
 06/21  19:00:00,1158.97858503,96.6720458299,534.049702851,0.0,166.938926447,191.61365848,365.066753303,290.951065741,56.6466996096,17.4689879526
 06/21  20:00:00,1044.29532538,96.6720458299,550.36526382,0.0,100.150657288,124.558693486,416.866244436,342.747765358,56.6466996096,17.4717794676
 06/21  21:00:00,1029.80932245,96.6720458299,564.620728846,0.0,100.150657288,124.558693486,421.688121813,361.776425068,42.4850247072,17.426672038
 06/21  22:00:00,980.567886324,96.6720458299,584.449318784,0.0,46.0930336215,124.558693486,433.839021276,388.095829298,28.3233498048,17.419842173
 06/21  23:00:00,975.051242577,96.6720458299,580.254904142,0.0,46.0930336215,124.558693486,422.778065536,399.894980112,14.1616749024,8.7214105218
 06/21  24:00:00,953.835078035,96.6720458299,572.773245865,0.0,46.0930336215,113.312780494,430.495243743,407.410728157,5.66466996096,17.4198456249
 06/22  01:00:00,947.947172534,96.6720458299,567.643626789,0.0,46.0930336215,113.312780494,436.424629967,413.338856228,5.66466996096,17.4211037779
 06/22  02:00:00,926.179830487,96.6720458299,546.857654492,0.0,46.0930336215,113.312780494,433.538316414,419.154703275,5.66466996096,8.71894317791
 06/22  03:00:00,851.606493116,96.6720458299,473.245177083,0.0,46.0930336215,113.312780494,447.5512125,424.465913447,5.66466996096,17.4206290919
 06/22  04:00:00,986.874861676,96.6720458299,517.98362333,0.0,100.150657288,148.969399434,431.112882912,408.028739063,5.66466996096,17.4194738883
 06/22  05:00:00,967.198580183,97.4333678071,504.234431038,0.0,100.150657288,149.894399434,572.708125754,541.128138219,14.1616749024,17.4183126333
 06/22  06:00:00,1247.88162696,101.841292061,557.893843031,0.0,176.471037341,302.612436532,434.658342352,397.614439321,28.3233498048,8.72055322659
 06/22  07:00:00,1385.41213942,105.10407688,566.652532184,0.0,243.2593065,310.10971186,417.279322168,348.415600395,42.4850247072,26.3786970656
 06/22  08:00:00,1432.14142987,106.642754618,568.793155707,0.0,243.2593065,310.10971186,418.719849637,326.727523482,56.6466996096,35.3456265447
 06/22  09:00:00,1441.95448934,107.980629721,542.447518924,0.0,243.2593065,302.612436532,384.70516557,313.654889594,42.4850247072,28.5652512694
 06/22  10:00:00,1433.16872908,109.203250602,524.11355223,0.0,243.2593065,310.10971186,418.981242398,305.499565962,70.808374512,42.6733019245
 06/22  11:00:00,1427.91486608,110.361645601,516.177880915,0.0,243.2593065,310.10971186,418.486209887,302.947442728,70.808374512,44.7303926469
 06/22  12:00:00,1384.63709537,111.634739742,513.277199554,0.0,243.2593065,310.10971186,406.585686849,300.192144322,70.808374512,35.5851680154
 06/22  13:00:00,1407.48793715,112.950801551,500.876720353,0.0,243.2593065,302.612436532,396.730788412,295.352324721,56.6466996096,44.7317640816
 06/22  14:00:00,1403.35003052,114.495409598,494.904201218,0.0,243.2593065,302.612436532,377.545740134,290.412860568,42.4850247072,44.6478548587
 06/22  15:00:00,1401.94394961,117.007713246,490.85662252,0.0,243.2593065,302.612436532,369.542889957,277.264959407,56.6466996096,35.6312309404
 06/22  16:00:00,1406.48731197,119.63938346,485.892815922,0.0,243.2593065,310.10971186,383.76680249,263.357274088,84.9700494144,35.4394789878
 06/22  17:00:00,1407.95113631,121.529614534,485.409849143,0.0,243.2593065,310.10971186,359.512546154,257.00783008,84.9700494144,17.5346666592
 06/22  18:00:00,1151.66511056,96.6720458299,520.481477929,0.0,166.938926447,199.110933808,365.269723387,262.827618619,84.9700494144,17.4720553539
 06/22  19:00:00,1155.05595403,96.6720458299,530.831409912,0.0,166.938926447,191.61365848,349.581572845,275.463153853,56.6466996096,17.4717193831
 06/22  20:00:00,1046.37955954,96.6720458299,553.490235377,0.0,100.150657288,124.558693486,405.665830269,331.546430186,56.6466996096,17.4727004732
 06/22  21:00:00,1043.03330741,96.6720458299,579.708209513,0.0,100.150657288,124.558693486,418.280300042,358.368992356,42.4850247072,17.4262829796
 06/22  22:00:00,972.007921301,96.6720458299,577.859807174,0.0,46.0930336215,124.558693486,432.077826657,386.334948289,28.3233498048,17.419528563
 06/22  23:00:00,965.668956899,96.6720458299,571.595971121,0.0,46.0930336215,124.558693486,428.766414728,397.186397386,14.1616749024,17.4183424396
 06/22  24:00:00,949.601732199,96.6720458299,568.191628791,0.0,46.0930336215,113.312780494,418.051143799,403.665894041,5.66466996096,8.72057979715
 06/23  01:00:00,945.888437451,96.6720458299,565.136069759,0.0,46.0930336215,113.312780494,432.533221849,409.451407603,5.66466996096,17.4171442853
 06/23  02:00:00,922.54828192,96.6720458299,543.164357267,0.0,46.0930336215,113.312780494,439.30886081,416.225075305,5.66466996096,17.4191155441
 06/23  03:00:00,844.20241592,96.6720458299,465.891374141,0.0,46.0930336215,113.312780494,436.06783974,421.682186109,5.66466996096,8.72098366998
 06/23  04:00:00,974.248135643,96.6720458299,502.857878052,0.0,100.150657288,148.969399434,428.696705512,405.613356028,5.66466996096,17.4186795234
 06/23  05:00:00,1020.37423792,97.540102278,554.569411437,0.0,100.150657288,149.894399434,562.650688135,531.068567061,14.1616749024,17.4204461715
 06/23  06:00:00,1252.83551873,102.055438523,561.046444186,0.0,176.471037341,302.612436532,428.780173646,391.738170155,28.3233498048,8.71865368696
 06/23  07:00:00,1386.11222442,105.852932535,564.437801957,0.0,243.2593065,310.10971186,411.075727289,342.214745845,42.4850247072,26.3759567367
 06/23  08:00:00,1400.66405733,107.50139651,533.308879954,0.0,243.2593065,310.10971186,409.879610491,317.885463276,56.6466996096,35.3474476052
 06/23  09:00:00,1414.24528713,108.828373878,511.148215388,0.0,243.2593065,302.612436532,381.650751302,303.683749056,42.4850247072,35.481977539
 06/23  10:00:00,1415.70654071,110.038413196,503.54549214,0.0,243.2593065,310.10971186,402.687980528,296.174176827,70.808374512,35.7054291885
 06/23  11:00:00,1414.03132347,111.198587628,499.616946836,0.0,243.2593065,310.10971186,409.996965616,294.459004066,70.808374512,44.7295870378
 06/23  12:00:00,1366.80864521,112.535175195,492.607869687,0.0,243.2593065,310.10971186,396.58081347,290.186389313,70.808374512,35.5860496454
 06/23  13:00:00,1397.16437144,114.05107929,487.845095417,0.0,243.2593065,302.612436532,386.3733192,284.99641279,56.6466996096,44.7302068001
 06/23  14:00:00,1394.75514798,115.817056724,483.436222204,0.0,243.2593065,302.612436532,365.242825565,278.119509273,42.4850247072,44.6382915852
 06/23  15:00:00,1392.60621858,118.441903524,478.350890336,0.0,243.2593065,302.612436532,355.722863427,263.445926806,56.6466996096,35.6302370118
 06/23  16:00:00,1399.54147023,121.013423854,475.913315722,0.0,243.2593065,310.10971186,371.310483574,250.905011515,84.9700494144,35.4354226443
 06/23  17:00:00,1397.04682892,122.909871332,471.16495431,0.0,243.2593065,310.10971186,345.919051477,243.414235,84.9700494144,17.5347670631
 06/23  18:00:00,1139.33557785,96.6720458299,506.321386631,0.0,166.938926447,199.110933808,350.022528627,247.580571711,84.9700494144,17.4719075017
 06/23  19:00:00,1141.95222063,96.6720458299,516.672183041,0.0,166.938926447,191.61365848,335.28674022,261.168194751,56.6466996096,17.4718458591
 06/23  20:00:00,1020.08723405,96.6720458299,525.215940689,0.0,100.150657288,124.558693486,392.16667132,318.047258408,56.6466996096,17.4727133019
 06/23  21:00:00,1002.0810898,96.6720458299,535.237658977,0.0,100.150657288,124.558693486,406.252212168,346.340845962,42.4850247072,17.4263414986
 06/23  22:00:00,952.556266944,96.6720458299,553.611828333,0.0,46.0930336215,124.558693486,420.566656606,374.823772692,28.3233498048,17.4195341089
 06/23  23:00:00,964.094126589,96.6720458299,564.99365948,0.0,46.0930336215,124.558693486,418.518300765,386.93838045,14.1616749024,17.4182454129
 06/23  24:00:00,963.35663686,96.6720458299,577.398690067,0.0,46.0930336215,113.312780494,409.878117366,395.492915446,5.66466996096,8.72053195915
 06/24  01:00:00,960.131763963,96.6720458299,573.916234371,0.0,46.0930336215,113.312780494,424.056450222,400.974261557,5.66466996096,17.4175187042
 06/24  02:00:00,957.743102435,96.6720458299,571.169913686,0.0,46.0930336215,113.312780494,428.123998792,405.040464306,5.66466996096,17.4188645246
 06/24  03:00:00,958.299654545,96.6720458299,571.74469015,0.0,46.0930336215,113.312780494,423.500140675,409.118242273,5.66466996096,8.71722844039
 06/24  04:00:00,968.393382177,96.6720458299,571.604520569,0.0,55.6251445156,113.312780494,424.042257793,400.959293315,5.66466996096,17.4182945164
 06/24  05:00:00,955.864022919,96.6720458299,566.439428407,0.0,55.6251445156,113.312780494,431.864910685,400.28326325,14.1616749024,17.4199725322
 06/24  06:00:00,1011.30738835,96.6720458299,555.723073273,0.0,65.1572554096,176.889270242,363.623753666,326.582025366,28.3233498048,8.71837849501
 06/24  07:00:00,1103.2057435,97.2619158368,523.434317463,0.0,109.682768182,220.96816451,480.354708237,420.449552556,42.4850247072,17.4201309741
 06/24  08:00:00,1091.64897203,97.4043546243,499.745270647,0.0,109.682768182,220.96816451,444.63549664,370.478049498,56.6466996096,17.510747532
 06/24  09:00:00,1197.06024775,99.045713255,497.227282882,0.0,131.945524568,266.955817592,404.206790159,335.335762798,42.4850247072,26.386002654
 06/24  10:00:00,1186.53232441,99.3517965378,477.608923086,0.0,131.945524568,274.45309292,417.517605741,311.368562986,70.808374512,35.3406682427
 06/24  11:00:00,1177.70289026,99.4530158039,467.613322673,0.0,131.945524568,274.45309292,394.380349618,297.060555958,70.808374512,26.5114191473
 06/24  12:00:00,1131.99112815,99.5740342818,455.295164164,0.0,131.945524568,274.45309292,381.154297669,275.017553279,70.808374512,35.3283698781
 06/24  13:00:00,1117.05026009,99.7791965251,448.980118929,0.0,131.945524568,266.955817592,332.900733121,249.745615133,56.6466996096,26.5084183793
 06/24  14:00:00,1123.08087979,100.502599143,450.734785456,0.0,131.945524568,266.955817592,270.335405388,201.352192273,42.4850247072,26.4981884077
 06/24  15:00:00,1045.15333761,96.6720458299,451.878629555,0.0,109.682768182,212.545889182,211.413620005,119.433391995,56.6466996096,35.3335284004
 06/24  16:00:00,1059.48823278,96.6720458299,456.4519253,0.0,109.682768182,220.04316451,221.469910489,109.999482937,84.9700494144,26.500378138
 06/24  17:00:00,1023.81532993,96.6720458299,461.347163363,0.0,109.682768182,220.04316451,210.558535639,99.221165904,84.9700494144,26.3673203209
 06/24  18:00:00,984.883652191,96.6720458299,461.357473974,0.0,100.150657288,199.110933808,223.453603889,121.063548383,84.9700494144,17.4200060917
 06/24  19:00:00,977.924804233,96.6720458299,461.171066019,0.0,100.150657288,191.61365848,197.237678947,131.872583567,56.6466996096,8.71839577056
 06/24  20:00:00,857.1623084,96.6720458299,451.842851539,0.0,55.6251445156,124.558693486,273.431832674,199.365527052,56.6466996096,17.4196060127
 06/24  21:00:00,864.371641317,96.6720458299,449.768471065,0.0,55.6251445156,124.558693486,290.984336999,231.081122614,42.4850247072,17.4181896778
 06/24  22:00:00,851.771481558,96.6720458299,448.770450152,0.0,46.0930336215,124.558693486,311.171896285,265.431676888,28.3233498048,17.4168695919
 06/24  23:00:00,850.559007652,96.6720458299,447.759059292,0.0,46.0930336215,124.558693486,311.491835967,288.610401561,14.1616749024,8.71975950349
 06/24  24:00:00,835.072495776,96.6720458299,446.184034509,0.0,46.0930336215,113.312780494,353.516548507,330.430916474,5.66466996096,17.4209620727
 06/25  01:00:00,837.183643707,96.6720458299,457.61678166,0.0,34.9616554283,113.312780494,387.342460287,364.26030635,5.66466996096,17.4174839754
 06/25  02:00:00,842.753781664,96.6720458299,462.314780751,0.0,34.9616554283,113.312780494,384.580873157,370.19618729,5.66466996096,8.72001590674
 06/25  03:00:00,831.091657785,96.6720458299,451.798745482,0.0,34.9616554283,113.312780494,390.807039816,367.725673199,5.66466996096,17.4166966562
 06/25  04:00:00,835.879872555,96.6720458299,446.539598511,0.0,44.4937663224,113.312780494,378.498007761,355.415117844,5.66466996096,17.4182199565
 06/25  05:00:00,822.822909394,96.6720458299,440.317300916,0.0,44.4937663224,113.312780494,348.236807049,325.358085326,14.1616749024,8.71704682074
 06/25  06:00:00,889.454402715,96.6720458299,442.246866658,0.0,54.0258772165,176.889270242,292.518246936,246.777314081,28.3233498048,17.4175830505
 06/25  07:00:00,896.405466618,96.6720458299,443.493555547,0.0,54.0258772165,184.38654557,303.574522825,243.670319159,42.4850247072,17.4191789587
 06/25  08:00:00,979.364093816,96.6720458299,446.82286277,0.0,65.1572554096,220.04316451,306.022272476,231.876539187,56.6466996096,17.4990336797
 06/25  09:00:00,974.193275858,96.6720458299,449.295008169,0.0,65.1572554096,212.545889182,282.099380314,213.259094243,42.4850247072,26.3552613643
 06/25  10:00:00,984.743402846,96.6720458299,451.01793467,0.0,65.1572554096,220.04316451,280.703267683,183.416809479,70.808374512,26.478083692
 06/25  11:00:00,989.807170352,96.6720458299,451.814165507,0.0,65.1572554096,220.04316451,249.901106092,152.618292108,70.808374512,26.4744394723
 06/25  12:00:00,997.944613792,96.6720458299,457.156860089,0.0,65.1572554096,220.04316451,241.071344438,134.967008695,70.808374512,35.2959612311
 06/25  13:00:00,996.39210187,96.6720458299,461.566145326,0.0,65.1572554096,212.545889182,209.638073186,126.509890447,56.6466996096,26.4814831298
 06/25  14:00:00,996.427135923,96.6720458299,461.641317772,0.0,65.1572554096,212.545889182,195.92798903,126.966398005,42.4850247072,26.4765663175
 06/25  15:00:00,992.430051481,96.6720458299,458.818206899,0.0,65.1572554096,212.545889182,214.113972938,122.47211095,56.6466996096,34.9951623787
 06/25  16:00:00,963.418359528,96.6720458299,456.190366601,0.0,65.1572554096,220.04316451,230.148896157,118.401839302,84.9700494144,26.7770074412
 06/25  17:00:00,911.49775326,96.6720458299,452.373469845,0.0,54.0258772165,184.38654557,240.661702225,129.338818038,84.9700494144,26.3528347722
 06/25  18:00:00,881.825125037,96.6720458299,452.809393124,0.0,44.4937663224,163.454314868,247.594360392,153.904487281,84.9700494144,8.71982369659
 06/25  19:00:00,876.761799936,96.6720458299,454.118760158,0.0,44.4937663224,155.95703954,236.084382811,162.021298785,56.6466996096,17.4163844159
 06/25  20:00:00,841.743035129,96.6720458299,449.918914012,0.0,44.4937663224,124.558693486,293.241613426,219.176993049,56.6466996096,17.4179207673
 06/25  21:00:00,852.154486997,96.6720458299,449.713127214,0.0,44.4937663224,124.558693486,294.384034389,243.178674831,42.4850247072,8.72033485139
 06/25  22:00:00,842.734894556,96.6720458299,450.151368869,0.0,34.9616554283,124.558693486,307.518014459,261.777381836,28.3233498048,17.417282818
 06/25  23:00:00,842.796981975,96.6720458299,449.639777076,0.0,34.9616554283,124.558693486,307.537556331,275.957019264,14.1616749024,17.4188621646
 06/25  24:00:00,827.511320295,96.6720458299,448.411026509,0.0,34.9616554283,113.312780494,316.569782418,302.187280166,5.66466996096,8.71783229171
 06/26  01:00:00,837.178340865,96.6720458299,447.860153531,0.0,46.0930336215,113.312780494,344.915410306,321.832858534,5.66466996096,17.417881811
 06/26  02:00:00,836.349971437,96.6720458299,447.645700855,0.0,46.0930336215,113.312780494,361.27687273,338.196606921,5.66466996096,17.4155958483
 06/26  03:00:00,836.764019286,96.6720458299,447.699059133,0.0,46.0930336215,113.312780494,372.721787855,358.339238479,5.66466996096,8.71787941484
 06/26  04:00:00,939.074291288,96.6720458299,457.657510578,0.0,100.150657288,148.969399434,378.702944453,355.619823202,5.66466996096,17.4184512904
 06/26  05:00:00,925.195681839,96.6720458299,450.502442939,0.0,100.150657288,149.894399434,588.861348785,557.280990709,14.1616749024,17.4186831732
 06/26  06:00:00,1140.47135359,97.2460023719,445.693016446,0.0,176.471037341,302.612436532,399.760945157,356.419850422,28.3233498048,15.0177449293
 06/26  07:00:00,1268.17677067,99.4170527749,447.760019668,0.0,243.2593065,310.10971186,354.57724327,292.085102362,42.4850247072,20.0071162011
 06/26  08:00:00,1316.73567049,100.618666296,450.405231974,0.0,243.2593065,310.10971186,319.633532451,227.646619508,56.6466996096,35.3402133334
 06/26  09:00:00,1362.39190298,102.348883183,456.472034298,0.0,243.2593065,302.612436532,264.281080679,186.323519804,42.4850247072,35.4725361676
 06/26  10:00:00,1376.1107927,104.00245865,459.767656936,0.0,243.2593065,310.10971186,279.795547927,173.294205578,70.808374512,35.692967837
 06/26  11:00:00,1378.72865525,105.801879535,459.464984393,0.0,243.2593065,310.10971186,281.078926857,165.558534884,70.808374512,44.7120174613
 06/26  12:00:00,1339.13989147,108.311072684,459.086401932,0.0,243.2593065,310.10971186,255.995923926,149.615353237,70.808374512,35.5721961768
 06/26  13:00:00,1375.02152103,111.085115685,458.841748832,0.0,243.2593065,302.612436532,236.198594444,134.841484441,56.6466996096,44.7104103941
 06/26  14:00:00,1377.65829825,114.209005387,458.321008736,0.0,243.2593065,302.612436532,207.23224318,122.081343391,42.4850247072,42.6658750814
 06/26  15:00:00,1381.76232532,118.150727184,458.503200123,0.0,243.2593065,302.612436532,200.445576485,106.229436597,56.6466996096,37.5694402783
 06/26  16:00:00,1391.61977837,122.612063365,457.26201807,0.0,243.2593065,310.10971186,214.316358075,93.9236723417,84.9700494144,35.4226363186
 06/26  17:00:00,1395.22951766,126.260113905,457.248268035,0.0,243.2593065,310.10971186,191.512755317,89.0106106478,84.9700494144,17.5320952552
 06/26  18:00:00,1100.82870837,96.6720458299,458.264549069,0.0,166.938926447,199.110933808,211.173610001,108.735336873,84.9700494144,17.468223714
 06/26  19:00:00,1086.92314958,96.6720458299,453.818921498,0.0,166.938926447,191.61365848,205.938410355,131.826540114,56.6466996096,17.4651706317
 06/26  20:00:00,951.689374223,96.6720458299,450.209217282,0.0,100.150657288,124.558693486,260.060689485,185.946422686,56.6466996096,17.4675671893
 06/26  21:00:00,922.397216309,96.6720458299,449.702255288,0.0,100.150657288,124.558693486,272.507344193,212.599622259,42.4850247072,17.4226972271
 06/26  22:00:00,851.514701718,96.6720458299,448.384912342,0.0,46.0930336215,124.558693486,298.567652648,252.828674647,28.3233498048,17.4156281961
 06/26  23:00:00,850.610524111,96.6720458299,447.727828246,0.0,46.0930336215,124.558693486,298.67559862,275.79484337,14.1616749024,8.71908034769
 06/26  24:00:00,835.51881306,96.6720458299,446.656826845,0.0,46.0930336215,113.312780494,334.785450319,311.701304431,5.66466996096,17.4194759268
 06/27  01:00:00,839.390045338,96.6720458299,449.719231488,0.0,46.0930336215,113.312780494,363.429573457,340.349013966,5.66466996096,17.4158895302
 06/27  02:00:00,856.774429084,96.6720458299,465.057141958,0.0,46.0930336215,113.312780494,376.89226874,362.508461662,5.66466996096,8.71913711691
 06/27  03:00:00,851.502186207,96.6720458299,460.061424432,0.0,46.0930336215,113.312780494,384.68277705,361.603209522,5.66466996096,17.414897567
 06/27  04:00:00,937.21574481,96.6720458299,452.912392376,0.0,100.150657288,148.969399434,365.169723785,342.088827236,5.66466996096,17.416226588
 06/27  05:00:00,918.988259791,96.9731350573,441.948741655,0.0,100.150657288,149.894399434,473.779490762,450.898395178,14.1616749024,8.71942068157
 06/27  06:00:00,1155.92313327,101.959799383,448.907602829,0.0,176.471037341,302.612436532,309.339389895,263.601550368,28.3233498048,17.4144897221
 06/27  07:00:00,1292.1753197,108.684891265,453.373490568,0.0,243.2593065,310.10971186,250.031852194,181.175400046,42.4850247072,26.3714274403
 06/27  08:00:00,1333.14033096,108.94404937,453.987336472,0.0,243.2593065,310.10971186,261.90541201,178.754137319,56.6466996096,26.5045750815
 06/27  09:00:00,1374.25651101,111.960956897,457.72043301,0.0,243.2593065,302.612436532,232.621832534,154.655353944,42.4850247072,35.4814538825
 06/27  10:00:00,1386.92704053,116.589670987,457.99772875,0.0,243.2593065,310.10971186,239.416208278,123.988667491,70.808374512,44.6191662746
 06/27  11:00:00,1394.9715097,123.034948163,458.52688282,0.0,243.2593065,310.10971186,199.377752643,92.8057915907,70.808374512,35.7635865401
 06/27  12:00:00,1359.29187816,129.298691298,458.298758804,0.0,243.2593065,310.10971186,187.674901685,72.4054143885,70.808374512,44.4611127844
 06/27  13:00:00,1396.30041129,133.45560822,457.803613032,0.0,243.2593065,302.612436532,156.897056004,64.4892982604,56.6466996096,35.7610581335
 06/27  14:00:00,1397.96805541,135.678107605,457.214193259,0.0,243.2593065,302.612436532,150.714285576,63.6121361009,42.4850247072,44.6171247683
 06/27  15:00:00,1398.23959268,136.860785614,456.301160433,0.0,243.2593065,302.612436532,158.1414679,65.8735846199,56.6466996096,35.6211836705
 06/27  16:00:00,1405.12117794,138.128853776,455.269593267,0.0,243.2593065,310.10971186,190.604965982,70.2085315337,84.9700494144,35.4263850343
 06/27  17:00:00,1405.61382165,139.061113352,454.828030285,0.0,243.2593065,310.10971186,175.405220231,72.9072675036,84.9700494144,17.5279033129
 06/27  18:00:00,1098.03234181,96.6720458299,456.230432973,0.0,166.938926447,199.110933808,217.335974736,114.896037784,84.9700494144,17.4698875379
 06/27  19:00:00,1074.44213866,96.6720458299,446.444388907,0.0,166.938926447,191.61365848,238.489065578,164.37298404,56.6466996096,17.4693819283
 06/27  20:00:00,943.92920693,96.6720458299,448.068794853,0.0,100.150657288,124.558693486,342.640311432,268.523719916,56.6466996096,17.4698919068
 06/27  21:00:00,943.752665321,96.6720458299,473.443728154,0.0,100.150657288,124.558693486,372.91572353,313.006949163,42.4850247072,17.4237496597
 06/27  22:00:00,899.921931532,96.6720458299,496.976000583,0.0,46.0930336215,124.558693486,388.841990478,343.101925266,28.3233498048,17.4167154075
 06/27  23:00:00,896.565153553,96.6720458299,491.844216675,0.0,46.0930336215,124.558693486,389.442749517,357.865908095,14.1616749024,17.4151665198
 06/27  24:00:00,890.828379404,96.6720458299,497.621977967,0.0,46.0930336215,113.312780494,384.913042285,370.52954071,5.66466996096,8.71883161374
 06/28  01:00:00,896.119897482,96.6720458299,503.373735965,0.0,46.0930336215,113.312780494,401.711510634,378.629933405,5.66466996096,17.4169072687
 06/28  02:00:00,900.502552855,96.6720458299,508.210257384,0.0,46.0930336215,113.312780494,407.510046263,384.430343656,5.66466996096,17.4150326462
 06/28  03:00:00,905.642681462,96.6720458299,513.877005309,0.0,46.0930336215,113.312780494,404.492860471,390.109460054,5.66466996096,8.7187304555
 06/28  04:00:00,1000.47428937,96.6720458299,518.692965257,0.0,100.150657288,148.969399434,397.941976939,374.862495821,5.66466996096,17.4148111575
 06/28  05:00:00,1001.94313853,97.9055421391,526.352603071,0.0,100.150657288,149.894399434,515.529509331,483.952487634,14.1616749024,17.415346794
 06/28  06:00:00,1195.41182864,102.954852496,491.31771433,0.0,176.471037341,302.612436532,387.623382361,350.581105017,28.3233498048,8.71892753872
 06/28  07:00:00,1281.19908049,108.081588076,448.809496333,0.0,243.2593065,310.10971186,366.968245523,298.114845061,42.4850247072,26.3683757543
