Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/28  08:00:00,1323.51131022,109.843909993,449.639914205,0.0,243.2593065,310.10971186,357.496248687,271.883846029,56.6466996096,28.9657030481
 06/28  09:00:00,1355.32523013,111.343082474,447.088638938,0.0,243.2593065,302.612436532,324.329412252,248.834089442,42.4850247072,33.0102981028
 06/28  10:00:00,1360.52881694,112.966519948,444.301149558,0.0,243.2593065,310.10971186,351.745949427,236.329172777,70.808374512,44.608402138
 06/28  11:00:00,1363.55122724,114.581136213,444.052639387,0.0,243.2593065,310.10971186,341.351534166,225.835882993,70.808374512,44.7072766606
 06/28  12:00:00,1326.87460426,116.356582914,444.925480399,0.0,243.2593065,310.10971186,306.959713094,200.597535572,70.808374512,35.553803011
 06/28  13:00:00,1366.77152633,118.841387685,446.1934485,0.0,243.2593065,302.612436532,276.183861789,174.833290531,56.6466996096,44.7038716484
 06/28  14:00:00,1370.95262552,120.575372666,448.625501656,0.0,243.2593065,302.612436532,247.787916141,169.621601164,42.4850247072,35.6812902705
 06/28  15:00:00,1376.9769078,124.024814431,450.258904307,0.0,243.2593065,302.612436532,243.28309189,151.012165351,56.6466996096,35.6242269286
 06/28  16:00:00,1390.13141297,127.451763953,452.094492113,0.0,243.2593065,310.10971186,256.315470616,135.917029694,84.9700494144,35.4283915073
 06/28  17:00:00,1394.52176748,129.578145114,453.525148986,0.0,243.2593065,310.10971186,241.427195125,130.175136858,84.9700494144,26.2820088532
 06/28  18:00:00,1077.34208104,96.6720458299,444.132180726,0.0,166.938926447,199.110933808,274.377129552,171.943471263,84.9700494144,17.4636088749
 06/28  19:00:00,1080.46319024,96.6720458299,453.228465386,0.0,166.938926447,191.61365848,293.944315332,219.833794508,56.6466996096,17.4638212138
 06/28  20:00:00,986.34385762,96.6720458299,487.770759028,0.0,100.150657288,124.558693486,368.504873679,294.394039708,56.6466996096,17.4641343615
 06/28  21:00:00,976.285267533,96.6720458299,506.448010891,0.0,100.150657288,124.558693486,375.012037375,323.804884103,42.4850247072,8.72212856538
 06/28  22:00:00,896.617143056,96.6720458299,492.116587105,0.0,46.0930336215,124.558693486,399.26937738,353.530914771,28.3233498048,17.4151128043
 06/28  23:00:00,901.952977132,96.6720458299,496.202692017,0.0,46.0930336215,124.558693486,396.874972291,365.296858008,14.1616749024,17.41643938
 06/28  24:00:00,882.979448229,96.6720458299,489.019350632,0.0,46.0930336215,113.312780494,384.476064401,370.094898461,5.66466996096,8.71649597864
 06/29  01:00:00,887.376519857,96.6720458299,493.821114419,0.0,46.0930336215,113.312780494,399.489198548,376.409390933,5.66466996096,17.4151376546
 06/29  02:00:00,896.014183823,96.6720458299,503.270041867,0.0,46.0930336215,113.312780494,407.097545781,384.016717884,5.66466996096,17.4161579365
 06/29  03:00:00,900.952987185,96.6720458299,508.712704672,0.0,46.0930336215,113.312780494,404.398551991,390.017512496,5.66466996096,8.71636953418
 06/29  04:00:00,1003.96102423,96.6720458299,522.424006533,0.0,100.150657288,148.969399434,400.024162786,376.944464802,5.66466996096,17.4150280234
 06/29  05:00:00,1007.38791871,98.1198924398,532.016722098,0.0,100.150657288,149.894399434,515.540266454,483.962280516,14.1616749024,17.4163110355
 06/29  06:00:00,1193.29188936,103.598416348,488.440909501,0.0,176.471037341,302.612436532,387.488410147,350.448602692,28.3233498048,8.71645764988
 06/29  07:00:00,1275.31285235,108.79765186,442.242833322,0.0,243.2593065,310.10971186,353.34712177,284.493104107,42.4850247072,26.3689929559
 06/29  08:00:00,1315.2519918,110.56796609,440.95673754,0.0,243.2593065,310.10971186,324.169905038,232.19624066,56.6466996096,35.3269647687
 06/29  09:00:00,1357.5799182,112.090199351,445.864287427,0.0,243.2593065,302.612436532,267.568799695,198.478116332,42.4850247072,26.6056586567
 06/29  10:00:00,1370.31457177,113.866459559,448.157419132,0.0,243.2593065,310.10971186,297.658174711,182.24907857,70.808374512,44.6007216293
 06/29  11:00:00,1373.82960297,115.518647724,448.88672696,0.0,243.2593065,310.10971186,295.070084007,179.56551574,70.808374512,44.6961937548
 06/29  12:00:00,1335.22360949,117.669109702,449.472045757,0.0,243.2593065,310.10971186,280.195026936,173.834787446,70.808374512,35.5518649782
 06/29  13:00:00,1371.82626398,119.943135467,449.912784691,0.0,243.2593065,302.612436532,266.688821204,165.341633945,56.6466996096,44.70048765
 06/29  14:00:00,1383.18565743,124.257227378,454.522496518,0.0,243.2593065,302.612436532,217.146582782,138.983184282,42.4850247072,35.6783737924
 06/29  15:00:00,1389.74960174,128.955950333,455.787773994,0.0,243.2593065,302.612436532,210.727830701,118.459857617,56.6466996096,35.6212734742
 06/29  16:00:00,1396.46934591,130.859795968,453.944305031,0.0,243.2593065,310.10971186,237.293948408,116.898348149,84.9700494144,35.4255508441
 06/29  17:00:00,1400.41098858,134.468983501,454.263794183,0.0,243.2593065,310.10971186,217.501647001,106.251045348,84.9700494144,26.2805522393
 06/29  18:00:00,1083.01323902,96.6720458299,446.733786224,0.0,166.938926447,199.110933808,241.7472488,139.314463611,84.9700494144,17.4627357749
 06/29  19:00:00,1073.91690023,96.6721054638,446.239896895,0.0,166.938926447,191.61365848,242.443548304,168.333975994,56.6466996096,17.4628727008
 06/29  20:00:00,942.826988221,96.6720458299,446.468969893,0.0,100.150657288,124.558693486,334.508867765,260.399058882,56.6466996096,17.4631092732
 06/29  21:00:00,938.068995166,96.6720458299,467.25906292,0.0,100.150657288,124.558693486,362.199346252,310.992694046,42.4850247072,8.72162749909
 06/29  22:00:00,885.239055846,96.6720458299,481.025445347,0.0,46.0930336215,124.558693486,382.877496811,337.140020157,28.3233498048,17.4141268491
 06/29  23:00:00,884.752641492,96.6720458299,479.610879874,0.0,46.0930336215,124.558693486,375.876765161,344.299733917,14.1616749024,17.4153563421
 06/29  24:00:00,871.358366897,96.6720458299,478.473718824,0.0,46.0930336215,113.312780494,364.156756057,349.773157095,5.66466996096,8.71892900114
 06/30  01:00:00,871.782288535,96.6720458299,478.959816893,0.0,46.0930336215,113.312780494,378.042475663,354.96383259,5.66466996096,17.4139731124
 06/30  02:00:00,871.608859198,96.6720458299,478.790982041,0.0,46.0930336215,113.312780494,382.143512641,359.063951161,5.66466996096,17.4148915187
 06/30  03:00:00,873.08575406,96.6720458299,480.412007382,0.0,46.0930336215,113.312780494,378.72354936,364.3402408,5.66466996096,8.71863859882
 06/30  04:00:00,968.085535333,96.6720458299,481.708706725,0.0,100.150657288,148.969399434,372.025237932,348.946892711,5.66466996096,17.4136752603
 06/30  05:00:00,954.031177399,99.0744709686,472.181864511,0.0,100.150657288,149.894399434,472.174167211,440.597638486,14.1616749024,17.4148538224
 06/30  06:00:00,1169.90554343,105.243251442,462.29448836,0.0,176.471037341,302.612436532,350.868415314,313.82642685,28.3233498048,8.71863865873
 06/30  07:00:00,1284.20466813,110.618378071,450.433396764,0.0,243.2593065,310.10971186,337.455684297,268.604701276,42.4850247072,26.3659583133
 06/30  08:00:00,1325.02590276,112.604832431,447.580903871,0.0,243.2593065,310.10971186,306.169772967,217.583616446,56.6466996096,31.9394569106
 06/30  09:00:00,1368.46932548,115.389519246,451.263546326,0.0,243.2593065,302.612436532,243.421385643,170.924086382,42.4850247072,30.0122745534
 06/30  10:00:00,1389.92270665,120.902328456,456.86896735,0.0,243.2593065,310.10971186,247.34862743,131.938513767,70.808374512,44.6017391511
 06/30  11:00:00,1400.50284408,129.611239799,457.428169488,0.0,243.2593065,310.10971186,206.496640287,90.9926544999,70.808374512,44.6956112749
 06/30  12:00:00,1372.08972232,143.182497859,457.19531167,0.0,243.2593065,310.10971186,162.876041291,56.5224180254,70.808374512,35.5452487539
 06/30  13:00:00,1414.99056712,153.216349083,456.679073887,0.0,243.2593065,302.612436532,129.429173277,37.0285448007,56.6466996096,35.7539288667
 06/30  14:00:00,1420.24937744,158.571966519,456.502604301,0.0,243.2593065,302.612436532,112.780978569,25.6984712105,42.4850247072,44.5974826515
 06/30  15:00:00,1423.72448085,162.367815772,456.214737205,0.0,243.2593065,302.612436532,113.509858066,21.250785538,56.6466996096,35.6123729187
 06/30  16:00:00,1427.82028859,160.636037174,455.588161612,0.0,243.2593065,310.10971186,145.109808734,24.7217929894,84.9700494144,35.4179663298
 06/30  17:00:00,1421.66129506,155.90074156,454.270108402,0.0,243.2593065,310.10971186,145.095241594,42.6001439529,84.9700494144,17.5250482265
 06/30  18:00:00,1100.50663613,96.6720458299,457.87428901,0.0,166.938926447,199.110933808,209.678143641,107.240722389,84.9700494144,17.4673718371
 06/30  19:00:00,1094.09612159,96.6720458299,459.111908991,0.0,166.938926447,191.61365848,214.883762051,140.770343424,56.6466996096,17.4667190172
 06/30  20:00:00,949.791847953,96.6720458299,449.468110299,0.0,100.150657288,124.558693486,280.113481097,205.999924465,56.6466996096,17.4668570225
 06/30  21:00:00,915.128636008,96.6720458299,445.858968028,0.0,100.150657288,124.558693486,310.605671067,250.699738467,42.4850247072,17.4209078928
 06/30  22:00:00,843.824982272,96.6720458299,442.672656992,0.0,46.0930336215,124.558693486,342.036603929,296.299547634,28.3233498048,17.4137064894
 06/30  23:00:00,842.63114493,96.6720458299,441.371420842,0.0,46.0930336215,124.558693486,343.622249783,320.744023389,14.1616749024,8.71655149214
 06/30  24:00:00,836.821887148,96.6720458299,446.710300141,0.0,46.0930336215,113.312780494,370.89876356,347.818541533,5.66466996096,17.4155520663
 07/01  01:00:00,840.175031581,96.6720458299,449.299820206,0.0,46.0930336215,113.312780494,384.284886107,361.206877757,5.66466996096,17.4133383891
 07/01  02:00:00,871.653773345,96.6720458299,478.890105567,0.0,46.0930336215,113.312780494,396.82942527,382.448505804,5.66466996096,8.71624950515
 07/01  03:00:00,920.806866839,96.6720458299,530.607404034,0.0,46.0930336215,113.312780494,416.398640494,393.319253272,5.66466996096,17.4147172611
 07/01  04:00:00,949.705463897,96.6720458299,551.772124173,0.0,55.6251445156,113.312780494,411.859028684,388.781628797,5.66466996096,17.4127299257
 07/01  05:00:00,949.119301419,96.6720458299,559.644121276,0.0,55.6251445156,113.312780494,416.460131406,393.58232856,14.1616749024,8.71612794336
 07/01  06:00:00,1038.51974857,96.6720458299,585.829818909,0.0,65.1572554096,176.889270242,380.634631709,334.896769826,28.3233498048,17.414512078
 07/01  07:00:00,1150.8456043,97.703488081,577.97333058,0.0,109.682768182,220.96816451,478.326493102,418.425820801,42.4850247072,17.4156475933
 07/01  08:00:00,1155.50162883,97.8130006842,567.040639241,0.0,109.682768182,220.96816451,450.222678605,376.0691035,56.6466996096,17.5068754952
 07/01  09:00:00,1271.80113153,100.095348209,564.0173836,0.0,131.945524568,266.955817592,417.378868713,348.51964977,42.4850247072,26.3741942361
 07/01  10:00:00,1280.7401398,100.324279382,550.959126854,0.0,131.945524568,274.45309292,434.503366697,337.201934675,70.808374512,26.49305751
 07/01  11:00:00,1269.82570336,100.42129592,535.202997634,0.0,131.945524568,274.45309292,439.708001859,333.58236265,70.808374512,35.3172646968
 07/01  12:00:00,1226.95383152,100.529434626,523.406750128,0.0,131.945524568,274.45309292,428.285733188,330.984599404,70.808374512,26.4927592722
 07/01  13:00:00,1208.21131218,100.706722786,512.583609581,0.0,131.945524568,266.955817592,409.074932705,325.939431185,56.6466996096,26.4888019108
 07/01  14:00:00,1201.8742279,101.041355397,507.212821269,0.0,131.945524568,266.955817592,396.629774633,318.835623779,42.4850247072,35.3091261471
 07/01  15:00:00,1138.48616843,96.6720458299,517.449502535,0.0,109.682768182,212.545889182,338.79649237,255.657013433,56.6466996096,26.492779328
 07/01  16:00:00,1145.62082431,96.6720458299,519.849874381,0.0,109.682768182,220.04316451,360.115144233,248.656744996,84.9700494144,26.4883498226
 07/01  17:00:00,1102.06242571,96.6720458299,526.570510863,0.0,109.682768182,220.04316451,369.236350119,257.909527358,84.9700494144,26.3567733468
 07/01  18:00:00,1061.50243784,96.6720458299,531.883260501,0.0,100.150657288,199.110933808,404.003776592,301.619366253,84.9700494144,17.4143609254
 07/01  19:00:00,1057.50559694,96.6720458299,541.448640837,0.0,100.150657288,191.61365848,381.441335126,316.078591673,56.6466996096,8.71604384334
 07/01  20:00:00,963.848268115,96.6720458299,563.460318802,0.0,55.6251445156,124.558693486,439.962166795,365.901003625,56.6466996096,17.4144635597
 07/01  21:00:00,976.40895677,96.6720458299,568.690778536,0.0,55.6251445156,124.558693486,442.643309793,382.742830602,42.4850247072,17.4154544845
 07/01  22:00:00,959.304681077,96.6720458299,561.501767559,0.0,46.0930336215,124.558693486,442.952843867,405.91353119,28.3233498048,8.71596287191
 07/01  23:00:00,956.490508723,96.6720458299,557.429958366,0.0,46.0930336215,124.558693486,444.189841294,412.614011056,14.1616749024,17.4141553356
 07/01  24:00:00,940.857584803,96.6720458299,556.984842064,0.0,46.0930336215,113.312780494,441.342773663,418.262819192,5.66466996096,17.4152845097
 07/02  01:00:00,903.88920056,96.6720458299,534.251383626,0.0,34.9616554283,113.312780494,439.825280356,425.44489861,5.66466996096,8.71571178506
 07/02  02:00:00,921.538746478,96.6720458299,551.26740727,0.0,34.9616554283,113.312780494,451.644632582,428.56658574,5.66466996096,17.4133768817
 07/02  03:00:00,923.578126155,96.6720458299,554.221306406,0.0,34.9616554283,113.312780494,454.199785448,431.120763753,5.66466996096,17.4143517345
 07/02  04:00:00,933.888365162,96.6720458299,555.258526657,0.0,44.4937663224,113.312780494,439.232612346,424.852531487,5.66466996096,8.71541089768
 07/02  05:00:00,926.46188091,96.6720458299,555.312136105,0.0,44.4937663224,113.312780494,456.625033442,425.050419437,14.1616749024,17.4129391028
 07/02  06:00:00,997.534484542,96.6720458299,560.02116838,0.0,54.0258772165,176.889270242,401.263091001,355.525772187,28.3233498048,17.4139690089
 07/02  07:00:00,1012.83199657,96.6720458299,567.032458474,0.0,54.0258772165,184.38654557,397.134625096,345.932331113,42.4850247072,8.71726927625
 07/02  08:00:00,1097.6307224,96.6720458299,571.899798151,0.0,65.1572554096,220.04316451,422.459433883,339.585611077,56.6466996096,26.2271231969
 07/02  09:00:00,1093.71621469,96.6720458299,574.937584276,0.0,65.1572554096,212.545889182,396.516714678,336.463702057,42.4850247072,17.5679879137
 07/02  10:00:00,1101.32028339,96.6720458299,573.441396309,0.0,65.1572554096,220.04316451,416.997962337,319.72705356,70.808374512,26.4625342657
 07/02  11:00:00,1078.86869358,96.6720458299,548.320817722,0.0,65.1572554096,220.04316451,415.300483364,309.211214579,70.808374512,35.2808942732
 07/02  12:00:00,1080.45410095,96.6720458299,550.425446093,0.0,65.1572554096,220.04316451,412.11494192,314.843567376,70.808374512,26.4630000323
 07/02  13:00:00,1070.73093842,96.6720458299,547.654092869,0.0,65.1572554096,212.545889182,389.318408719,306.20916667,56.6466996096,26.4625424394
 07/02  14:00:00,1056.67702036,96.6720458299,533.15765475,0.0,65.1572554096,212.545889182,363.76995591,294.82339464,42.4850247072,26.4615365636
 07/02  15:00:00,1044.3900392,96.6720458299,519.953345614,0.0,65.1572554096,212.545889182,371.821099966,279.89493773,56.6466996096,35.279462626
 07/02  16:00:00,1012.01012652,96.6720458299,512.098204322,0.0,65.1572554096,220.04316451,378.381913345,266.944284474,84.9700494144,26.4675794575
 07/02  17:00:00,962.985227564,96.6720458299,509.427021604,0.0,54.0258772165,184.38654557,384.141690654,272.829639809,84.9700494144,26.3420014303
 07/02  18:00:00,928.63143152,96.6720458299,504.977375336,0.0,44.4937663224,163.454314868,415.637501862,321.949777084,84.9700494144,8.71767536357
 07/02  19:00:00,920.092372742,96.6720458299,502.80919974,0.0,44.4937663224,155.95703954,409.993573191,335.935686443,56.6466996096,17.4111871386
 07/02  20:00:00,893.643390238,96.6720458299,503.941278031,0.0,44.4937663224,124.558693486,448.844074479,374.784662611,56.6466996096,17.4127122588
 07/02  21:00:00,902.051950213,96.6720458299,500.910270658,0.0,44.4937663224,124.558693486,434.11773374,382.915232856,42.4850247072,8.7174761769
 07/02  22:00:00,876.091468097,96.6720458299,482.928541418,0.0,34.9616554283,124.558693486,445.769207129,400.031571423,28.3233498048,17.414285901
 07/02  23:00:00,890.549482438,96.6720458299,497.733890952,0.0,34.9616554283,124.558693486,435.099627938,403.525591376,14.1616749024,17.4123616601
 07/02  24:00:00,866.253595285,96.6720458299,484.71412198,0.0,34.9616554283,113.312780494,422.331052797,407.949093034,5.66466996096,8.71728980175
 07/03  01:00:00,875.997669512,96.6720458299,482.734407393,0.0,46.0930336215,113.312780494,434.299529344,411.221293524,5.66466996096,17.4135658593
 07/03  02:00:00,873.585160816,96.6720458299,480.435118607,0.0,46.0930336215,113.312780494,436.254516413,413.178441352,5.66466996096,17.4114051009
 07/03  03:00:00,859.397322507,96.6720458299,466.843960828,0.0,46.0930336215,113.312780494,427.542872337,413.161472412,5.66466996096,8.71672996361
 07/03  04:00:00,964.537299988,96.6720458299,480.777213399,0.0,100.150657288,148.969399434,419.337211454,396.258187439,5.66466996096,17.4143540545
 07/03  05:00:00,936.211508185,96.6720458299,459.02066581,0.0,100.150657288,149.894399434,725.716199413,702.83851989,14.1616749024,8.71600462135
 07/03  06:00:00,1141.64585897,97.938470337,444.449469383,0.0,176.471037341,302.612436532,481.729442347,435.991798416,28.3233498048,17.4142941257
 07/03  07:00:00,1263.34416153,99.4262946684,441.654129631,0.0,243.2593065,310.10971186,443.944199109,375.102137899,42.4850247072,26.3570365022
 07/03  08:00:00,1300.34277154,100.457535212,437.086340186,0.0,243.2593065,310.10971186,409.575262662,326.434380703,56.6466996096,26.4941823498
 07/03  09:00:00,1340.70071274,101.301652849,443.45752086,0.0,243.2593065,302.612436532,388.607816499,310.658949019,42.4850247072,35.4638427724
 07/03  10:00:00,1359.79642086,102.009163306,453.249688163,0.0,243.2593065,310.10971186,413.366100086,297.960888327,70.808374512,44.5968372466
 07/03  11:00:00,1356.43670915,102.624247251,448.903938315,0.0,243.2593065,310.10971186,385.021853247,278.476839781,70.808374512,35.7366389538
 07/03  12:00:00,1316.7653756,103.765519476,449.010892914,0.0,243.2593065,310.10971186,346.997293389,240.632497737,70.808374512,35.5564211396
 07/03  13:00:00,1356.96099525,105.414210442,450.200703039,0.0,243.2593065,302.612436532,303.70536944,202.38684023,56.6466996096,44.6718296004
 07/03  14:00:00,1364.29188164,107.758986119,453.46911741,0.0,243.2593065,302.612436532,269.756166393,182.675507597,42.4850247072,44.5956340892
 07/03  15:00:00,1371.42600461,110.309098284,456.768125233,0.0,243.2593065,302.612436532,259.193564566,166.958660093,56.6466996096,35.5882048634
 07/03  16:00:00,1369.6522324,112.213074577,448.701950351,0.0,243.2593065,310.10971186,287.35487026,175.828292306,84.9700494144,26.5565285398
 07/03  17:00:00,1372.37459424,114.468779284,448.773407576,0.0,243.2593065,310.10971186,280.886707715,169.639346706,84.9700494144,26.2773115949
 07/03  18:00:00,1079.64764862,96.6720458299,446.110864521,0.0,166.938926447,199.110933808,279.989697519,177.555481301,84.9700494144,17.464166803
 07/03  19:00:00,1071.3119163,96.6720458299,445.407801042,0.0,166.938926447,191.61365848,294.425696112,220.3149397,56.6466996096,17.4640568023
 07/03  20:00:00,955.441123329,96.6720458299,457.8044642,0.0,100.150657288,124.558693486,379.196541794,305.085842187,56.6466996096,17.4639999974
 07/03  21:00:00,965.984677482,96.6720458299,495.517824452,0.0,100.150657288,124.558693486,401.067986008,341.165639802,42.4850247072,17.4173214992
 07/03  22:00:00,906.819051336,96.6720458299,503.79250247,0.0,46.0930336215,124.558693486,407.558651472,370.518385704,28.3233498048,8.71691596322
 07/03  23:00:00,920.2829799,96.6720458299,516.717095455,0.0,46.0930336215,124.558693486,416.539170559,384.964369049,14.1616749024,17.4131266074
 07/03  24:00:00,921.692617061,96.6720458299,531.551327107,0.0,46.0930336215,113.312780494,416.811208233,394.545951183,5.66466996096,16.6005870888
 07/04  01:00:00,910.615140218,96.6720458299,531.660766925,0.0,34.9616554283,113.312780494,415.087356097,399.896010974,5.66466996096,9.52667516231
 07/04  02:00:00,910.243690133,96.6720458299,531.241795401,0.0,34.9616554283,113.312780494,427.383474297,404.306815042,5.66466996096,17.4119892936
 07/04  03:00:00,914.766227572,96.6720458299,536.106772619,0.0,34.9616554283,113.312780494,423.597856465,409.217621975,5.66466996096,8.71556452922
 07/04  04:00:00,922.221644956,96.6720458299,533.233394635,0.0,44.4937663224,113.312780494,422.678771821,399.600866175,5.66466996096,17.4132356849
 07/04  05:00:00,918.282970977,96.6720458299,537.43249853,0.0,44.4937663224,113.312780494,430.824824833,399.251927358,14.1616749024,17.4112225731
 07/04  06:00:00,962.809519715,96.6720458299,515.021714497,0.0,54.0258772165,176.889270242,361.190987808,324.152422767,28.3233498048,8.71521523656
 07/04  07:00:00,972.151833055,96.6720458299,518.326023444,0.0,54.0258772165,184.38654557,358.356078558,298.458545557,42.4850247072,17.4125082943
 07/04  08:00:00,1039.35138709,96.6720458299,505.82318514,0.0,65.1572554096,220.04316451,349.023108235,274.888583885,56.6466996096,17.4878247406
 07/04  09:00:00,1024.40158031,96.6720458299,497.860884865,0.0,65.1572554096,212.545889182,332.6232652,263.797083719,42.4850247072,26.3411567741
 07/04  10:00:00,1033.87831101,96.6720458299,500.196842773,0.0,65.1572554096,220.04316451,357.147169804,259.880282205,70.808374512,26.4585130871
 07/04  11:00:00,1037.99054346,96.6720458299,503.855398473,0.0,65.1572554096,220.04316451,360.157982519,262.892264682,70.808374512,26.4573433252
 07/04  12:00:00,1037.3295413,96.6720458299,504.614136253,0.0,65.1572554096,220.04316451,369.4395371,263.357875027,70.808374512,35.2732875612
 07/04  13:00:00,1028.18138392,96.6720458299,503.095921357,0.0,65.1572554096,212.545889182,344.186454973,261.077309588,56.6466996096,26.4624457761
 07/04  14:00:00,1026.41414683,96.6720458299,501.449490402,0.0,65.1572554096,212.545889182,325.323992082,256.377183786,42.4850247072,26.4617835889
 07/04  15:00:00,1025.92049211,96.6720458299,501.031953009,0.0,65.1572554096,212.545889182,329.04169661,245.934147443,56.6466996096,26.4608495576
 07/04  16:00:00,999.175943821,96.6720458299,499.522462104,0.0,65.1572554096,220.04316451,346.513625195,234.833210364,84.9700494144,26.7103654164
 07/04  17:00:00,955.774821683,96.6720458299,502.945130116,0.0,54.0258772165,184.38654557,350.710101486,239.648420825,84.9700494144,26.0916312465
 07/04  18:00:00,931.676543068,96.6720458299,509.577673979,0.0,44.4937663224,163.454314868,379.933409502,277.55104043,84.9700494144,17.4123196575
 07/04  19:00:00,932.41731548,96.6720458299,517.431058721,0.0,44.4937663224,155.95703954,363.704092533,298.341613824,56.6466996096,8.71577909919
 07/04  20:00:00,914.112840291,96.6720458299,527.317349962,0.0,44.4937663224,124.558693486,423.584586652,349.524163643,56.6466996096,17.4137233994
 07/04  21:00:00,942.022293173,96.6720458299,544.912440055,0.0,44.4937663224,124.558693486,434.136791495,374.240065889,42.4850247072,17.4117008979
 07/04  22:00:00,965.872952837,96.6720458299,581.055232985,0.0,34.9616554283,124.558693486,437.972346548,400.93354808,28.3233498048,8.71544866315
 07/04  23:00:00,965.478557155,96.6720458299,581.574123603,0.0,34.9616554283,124.558693486,443.929666244,412.354987079,14.1616749024,17.4130042627
 07/04  24:00:00,945.614152669,96.6720458299,574.777878437,0.0,34.9616554283,113.312780494,442.189938938,419.113722421,5.66466996096,17.4115465556
 07/05  01:00:00,953.11752779,96.6720458299,571.703008606,0.0,46.0930336215,113.312780494,438.38566969,424.006050352,5.66466996096,8.71494937707
 07/05  02:00:00,948.045201912,96.6720458299,567.677487497,0.0,46.0930336215,113.312780494,452.714899333,429.638510825,5.66466996096,17.4117185473
 07/05  03:00:00,943.201091477,96.6720458299,563.331709125,0.0,46.0930336215,113.312780494,456.946447159,433.869301086,5.66466996096,17.4124761119
 07/05  04:00:00,1031.11547502,96.6720458299,560.932512755,0.0,100.150657288,148.969399434,429.33310409,414.954662982,5.66466996096,8.71377114739
 07/05  05:00:00,968.175727493,96.6720458299,505.526510368,0.0,100.150657288,149.894399434,702.613624946,671.041530805,14.1616749024,17.4104192383
 07/05  06:00:00,1242.27498469,98.1011464635,555.580807079,0.0,176.471037341,302.612436532,495.504028161,449.769105135,28.3233498048,17.411573221
 07/05  07:00:00,1383.02314381,100.054969083,568.007856996,0.0,243.2593065,310.10971186,445.232227043,385.169962243,42.4850247072,17.5772400934
 07/05  08:00:00,1418.66463901,101.073974168,559.660302194,0.0,243.2593065,310.10971186,448.03048912,356.06737845,56.6466996096,35.3164110603
 07/05  09:00:00,1431.1671754,101.887507347,536.59990118,0.0,243.2593065,302.612436532,419.835402592,341.907313115,42.4850247072,35.4430647695
 07/05  10:00:00,1426.84043627,102.588855701,523.321241076,0.0,243.2593065,310.10971186,437.28784934,330.825227413,70.808374512,35.6542474151
 07/05  11:00:00,1422.16411465,103.623523551,516.314790264,0.0,243.2593065,310.10971186,442.783080704,327.305743021,70.808374512,44.6689631704
 07/05  12:00:00,1376.25844199,104.938633017,510.769993045,0.0,243.2593065,310.10971186,429.750019164,323.411079082,70.808374512,35.5305655699
 07/05  13:00:00,1405.24927229,106.311967829,504.848506702,0.0,243.2593065,302.612436532,408.493563593,316.111609775,56.6466996096,35.7352542084
 07/05  14:00:00,1401.4488069,107.866682199,499.266195899,0.0,243.2593065,302.612436532,395.985723679,308.927105383,42.4850247072,44.5735935889
 07/05  15:00:00,1399.46282298,109.98662979,495.106119514,0.0,243.2593065,302.612436532,385.506851011,293.268301879,56.6466996096,35.5918495217
 07/05  16:00:00,1403.31605625,112.9397822,489.155847942,0.0,243.2593065,310.10971186,395.739046142,275.369446242,84.9700494144,35.399550485
 07/05  17:00:00,1402.37627096,115.369006861,485.614218617,0.0,243.2593065,310.10971186,369.193316687,266.701252198,84.9700494144,17.5220150745
 07/05  18:00:00,1144.60932838,96.6720458299,512.748787452,0.0,166.938926447,199.110933808,360.252934201,257.821464205,84.9700494144,17.4614205812
 07/05  19:00:00,1145.9583788,96.6720458299,520.835252882,0.0,166.938926447,191.61365848,344.333834384,270.227776523,56.6466996096,17.4593582512
 07/05  20:00:00,1027.09243963,96.6720458299,531.989461226,0.0,100.150657288,124.558693486,406.532060507,332.424274338,56.6466996096,17.4610865595
 07/05  21:00:00,1028.86756182,96.6720458299,562.842960553,0.0,100.150657288,124.558693486,421.452261452,361.550608946,42.4850247072,17.416627799
 07/05  22:00:00,982.120138939,96.6720458299,586.270996676,0.0,46.0930336215,124.558693486,426.49531264,389.456815851,28.3233498048,8.71514698407
 07/05  23:00:00,975.674984096,96.6720458299,580.520630954,0.0,46.0930336215,124.558693486,431.132027279,399.558003249,14.1616749024,17.4123491271
 07/05  24:00:00,960.704403258,96.6720458299,577.817071943,0.0,46.0930336215,113.312780494,428.723676553,405.646865588,5.66466996096,17.4121410045
 07/06  01:00:00,960.679386418,96.6720458299,577.753907023,0.0,46.0930336215,113.312780494,425.377087223,410.997843229,5.66466996096,8.71457403347
 07/06  02:00:00,960.037103859,96.6720458299,577.249077786,0.0,46.0930336215,113.312780494,438.586544464,415.510972299,5.66466996096,17.4109022035
 07/06  03:00:00,958.873379958,96.6720458299,576.503745215,0.0,46.0930336215,113.312780494,443.05955401,419.983295672,5.66466996096,17.4115883775
 07/06  04:00:00,1045.92951639,96.6720458299,574.193476776,0.0,100.150657288,148.969399434,418.597961731,404.216470985,5.66466996096,8.71682078509
 07/06  05:00:00,1042.40358771,97.0141342239,572.755662103,0.0,100.150657288,149.894399434,577.55440439,545.981421782,14.1616749024,17.4113077051
 07/06  06:00:00,1266.1005628,101.128699187,571.823821449,0.0,176.471037341,302.612436532,440.016533089,394.282665379,28.3233498048,17.4105179055
 07/06  07:00:00,1367.98927192,104.063905905,544.52798041,0.0,243.2593065,310.10971186,407.885475292,347.82464032,42.4850247072,17.5758102647
 07/06  08:00:00,1365.12947001,105.567888896,495.472730295,0.0,243.2593065,310.10971186,410.864235907,318.904868055,56.6466996096,35.3126682423
 07/06  09:00:00,1387.87402326,106.809177305,483.663769935,0.0,243.2593065,302.612436532,369.522308554,300.452572466,42.4850247072,26.5847113808
 07/06  10:00:00,1386.1517131,108.017167234,472.297760703,0.0,243.2593065,310.10971186,406.77202687,291.393754926,70.808374512,44.569897432
 07/06  11:00:00,1379.86630552,109.619120115,463.039379206,0.0,243.2593065,310.10971186,392.528814703,277.051648983,70.808374512,44.6687912088
 07/06  12:00:00,1326.40331687,111.312303231,450.966672955,0.0,243.2593065,310.10971186,363.372388258,257.038833999,70.808374512,35.5251797469
 07/06  13:00:00,1354.24332458,112.790632449,445.105600446,0.0,243.2593065,302.612436532,329.756490873,237.381945222,56.6466996096,35.7278460411
 07/06  14:00:00,1358.32926557,114.042862993,445.680427802,0.0,243.2593065,302.612436532,298.246171126,211.186984574,42.4850247072,44.5741618452
 07/06  15:00:00,1367.13632126,117.141152699,448.22832952,0.0,243.2593065,302.612436532,261.682783609,169.451522395,56.6466996096,35.5845616044
 07/06  16:00:00,1390.54573371,123.500682621,455.777406272,0.0,243.2593065,310.10971186,241.844419065,121.481275438,84.9700494144,35.3930942127
 07/06  17:00:00,1400.89973132,132.560170776,456.751823668,0.0,243.2593065,310.10971186,187.319812072,84.8265845427,84.9700494144,17.5231781154
 07/06  18:00:00,1102.15492582,96.6720458299,459.447439884,0.0,166.938926447,199.110933808,198.65374316,96.2222014485,84.9700494144,17.4614922968
 07/06  19:00:00,1097.18297711,96.6720458299,461.139191645,0.0,166.938926447,191.61365848,185.943607053,111.833360073,56.6466996096,17.4635473703
 07/06  20:00:00,966.326441453,96.6720458299,460.358006983,0.0,100.150657288,124.558693486,230.770976827,156.661014058,56.6466996096,17.4632631597
 07/06  21:00:00,938.775454965,96.6720458299,460.868617958,0.0,100.150657288,124.558693486,234.084013189,174.182335417,42.4850247072,17.4166530649
 07/06  22:00:00,870.92967192,96.6720458299,460.782042281,0.0,46.0930336215,124.558693486,236.821963536,199.782022235,28.3233498048,8.71659149685
 07/06  23:00:00,871.556411188,96.6720458299,460.595003979,0.0,46.0930336215,124.558693486,241.327781472,209.757006025,14.1616749024,17.4091005446
 07/06  24:00:00,858.54931015,96.6720458299,459.954169927,0.0,46.0930336215,113.312780494,240.344672941,217.269896014,5.66466996096,17.4101069663
 07/07  01:00:00,859.075463409,96.6720458299,460.525582809,0.0,46.0930336215,113.312780494,239.134688876,224.754181901,5.66466996096,8.71583701387
 07/07  02:00:00,858.950257906,96.6720458299,460.440518888,0.0,46.0930336215,113.312780494,258.142513138,235.06718552,5.66466996096,17.4106576568
 07/07  03:00:00,850.53527218,96.6720458299,454.745072084,0.0,46.0930336215,113.312780494,280.082398371,265.702907753,5.66466996096,8.71482065715
 07/07  04:00:00,933.603111123,96.6720458299,446.766888661,0.0,100.150657288,148.969399434,299.001960106,275.925698462,5.66466996096,17.4115916829
 07/07  05:00:00,944.09383801,98.4371901434,455.339530399,0.0,100.150657288,149.894399434,405.361746954,373.78796081,14.1616749024,17.4121112425
 07/07  06:00:00,1172.2044117,112.175614036,452.035831928,0.0,176.471037341,302.612436532,202.602491523,165.564897414,28.3233498048,8.71424430401
 07/07  07:00:00,1306.0959883,119.954193038,455.936317711,0.0,243.2593065,310.10971186,185.861910615,117.020724314,42.4850247072,26.3561615942
 07/07  08:00:00,1361.7589198,132.083084669,458.153637599,0.0,243.2593065,310.10971186,149.960343504,66.8289699191,56.6466996096,26.4846739758
 07/07  09:00:00,1405.79490572,142.868127323,458.08446771,0.0,243.2593065,302.612436532,108.447709885,30.5048772797,42.4850247072,35.4578078977
 07/07  10:00:00,1416.74625261,146.363560242,458.133898509,0.0,243.2593065,310.10971186,137.156335914,21.7729361951,70.808374512,44.5750252071
 07/07  11:00:00,1417.69294143,146.906544993,457.55352942,0.0,243.2593065,310.10971186,132.691443347,26.1582319109,70.808374512,35.7248369238
 07/07  12:00:00,1376.76581902,148.096066538,457.205457609,0.0,243.2593065,310.10971186,133.079480929,26.7259220915,70.808374512,35.5451843252
 07/07  13:00:00,1411.64985156,149.681682671,457.125956849,0.0,243.2593065,302.612436532,126.41895495,25.1187913343,56.6466996096,44.6534640059
 07/07  14:00:00,1412.94762509,151.141436562,456.863057262,0.0,243.2593065,302.612436532,102.430609405,24.2815767579,42.4850247072,35.6640079398
 07/07  15:00:00,1413.99897909,152.666960334,456.362885512,0.0,243.2593065,302.612436532,127.267016043,26.1441188983,56.6466996096,44.4761975347
 07/07  16:00:00,1420.12996284,152.696033873,455.807857582,0.0,243.2593065,310.10971186,140.681724493,29.1622693108,84.9700494144,26.5494057678
 07/07  17:00:00,1423.21011861,155.517546597,456.026467151,0.0,243.2593065,310.10971186,137.350763205,26.1121671904,84.9700494144,26.2685466002
 07/07  18:00:00,1102.51637648,96.6720458299,459.704468619,0.0,166.938926447,199.110933808,163.517280948,61.0885221755,84.9700494144,17.4587093582
 07/07  19:00:00,1096.57194025,96.6720458299,461.326883242,0.0,166.938926447,191.61365848,155.1299828,81.0249060486,56.6466996096,17.4583771415
 07/07  20:00:00,965.472764727,96.6720458299,460.313198291,0.0,100.150657288,124.558693486,201.517231681,127.412468447,56.6466996096,17.4580636243
 07/07  21:00:00,938.156799544,96.6720458299,460.926468514,0.0,100.150657288,124.558693486,224.603149857,173.398801824,42.4850247072,8.71932332528
 07/07  22:00:00,856.037292542,96.6720458299,450.395043014,0.0,46.0930336215,124.558693486,291.303435353,245.570832744,28.3233498048,17.4092528047
 07/07  23:00:00,848.854524901,96.6720458299,444.388708476,0.0,46.0930336215,124.558693486,315.323248209,283.751678843,14.1616749024,17.409894464
 07/07  24:00:00,838.581987898,96.6720458299,445.163762968,0.0,46.0930336215,113.312780494,300.184149691,285.803555137,5.66466996096,8.71592459359
 07/08  01:00:00,837.684958586,96.6720458299,444.247402152,0.0,46.0930336215,113.312780494,315.000975563,291.925709202,5.66466996096,17.4105963996
 07/08  02:00:00,844.124117979,96.6720458299,449.02808852,0.0,46.0930336215,113.312780494,301.796263353,287.416897739,5.66466996096,8.71469565276
 07/08  03:00:00,829.840018986,96.6720458299,438.357866616,0.0,46.0930336215,113.312780494,340.349683784,317.273746415,5.66466996096,17.4112674079
 07/08  04:00:00,835.797653554,96.6720458299,435.99014081,0.0,55.6251445156,113.312780494,370.740601176,347.666946535,5.66466996096,17.40898468
 07/08  05:00:00,854.827792824,96.6720458299,456.758034233,0.0,55.6251445156,113.312780494,400.851554831,377.975872859,14.1616749024,8.71400706917
 07/08  06:00:00,917.018330275,96.6720458299,457.005171379,0.0,65.1572554096,176.889270242,342.916553524,297.183342165,28.3233498048,17.409861554
 07/08  07:00:00,1025.50945278,98.097571737,444.486116354,0.0,109.682768182,220.96816451,427.22560224,367.330093231,42.4850247072,17.4104843018
 07/08  08:00:00,1040.00048902,98.2176848743,449.185954756,0.0,109.682768182,220.96816451,361.66455751,287.518353377,56.6466996096,17.499504523
 07/08  09:00:00,1163.23032733,101.173883215,455.653322234,0.0,131.945524568,266.955817592,269.63729151,200.792040637,42.4850247072,26.3602261657
 07/08  10:00:00,1178.80721924,102.587192493,460.277267428,0.0,131.945524568,274.45309292,253.047317891,155.757613047,70.808374512,26.4813303318
 07/08  11:00:00,1181.17680135,103.841283888,460.384841311,0.0,131.945524568,274.45309292,230.312208563,133.023812604,70.808374512,26.4800214472
 07/08  12:00:00,1150.68472676,105.541151057,460.121477793,0.0,131.945524568,274.45309292,221.638577691,115.537163703,70.808374512,35.2930394758
 07/08  13:00:00,1146.66686745,108.381375263,460.590892348,0.0,131.945524568,266.955817592,174.927539988,91.8018184476,56.6466996096,26.4790219303
 07/08  14:00:00,1150.4280024,112.18646809,460.471345516,0.0,131.945524568,266.955817592,139.368768955,70.4107561047,42.4850247072,26.4729881428
 07/08  15:00:00,1058.36924136,96.6720458299,460.654893344,0.0,109.682768182,212.545889182,116.56550798,33.4435654895,56.6466996096,26.4752428813
 07/08  16:00:00,1065.73355721,96.6720458299,460.73060074,0.0,109.682768182,220.04316451,151.189047438,30.9229972647,84.9700494144,35.2960007593
 07/08  17:00:00,1024.71668771,96.697455454,462.057507285,0.0,109.682768182,220.04316451,138.485010771,35.943618582,84.9700494144,17.5713427743
 07/08  18:00:00,984.245813208,96.6720458299,460.566301566,0.0,100.150657288,199.110933808,190.320512651,87.9393498802,84.9700494144,17.4111133563
 07/08  19:00:00,978.168281164,96.6720476252,461.149351663,0.0,100.150657288,191.61365848,190.186628658,116.13116613,56.6466996096,17.4087629185
 07/08  20:00:00,864.798809181,96.6720458299,457.167775941,0.0,55.6251445156,124.558693486,254.376486806,189.015874641,56.6466996096,8.71391255592
 07/08  21:00:00,856.257584871,96.6720458299,444.693092989,0.0,55.6251445156,124.558693486,327.083230223,267.188560117,42.4850247072,17.4096453994
 07/08  22:00:00,870.835689866,96.6720458299,467.574788997,0.0,46.0930336215,124.558693486,399.187332542,353.453738619,28.3233498048,17.4102441185
 07/08  23:00:00,872.290799065,96.6720458299,466.953746737,0.0,46.0930336215,124.558693486,386.482847451,363.605084377,14.1616749024,8.71608817155
 07/08  24:00:00,850.644644075,96.6720458299,458.005387699,0.0,46.0930336215,113.312780494,386.989732392,363.915146762,5.66466996096,17.4099156688
 07/09  01:00:00,829.956867402,96.6720458299,449.88173512,0.0,34.9616554283,113.312780494,384.756209913,361.683063828,5.66466996096,17.4084761237
 07/09  02:00:00,840.09264098,96.6720458299,459.359370887,0.0,34.9616554283,113.312780494,394.322622606,379.942878305,5.66466996096,8.71507433992
 07/09  03:00:00,864.976960275,96.6720458299,482.020383107,0.0,34.9616554283,113.312780494,415.747382681,392.673573911,5.66466996096,17.4091388097
 07/09  04:00:00,886.065249978,96.6720458299,493.37281498,0.0,44.4937663224,113.312780494,400.955523739,386.57680966,5.66466996096,8.71404411782
 07/09  05:00:00,891.273037399,96.6720458299,503.39103783,0.0,44.4937663224,113.312780494,421.208028199,389.636437155,14.1616749024,17.4099161419
 07/09  06:00:00,931.669497132,96.6720458299,481.030812021,0.0,54.0258772165,176.889270242,359.202636852,313.468836697,28.3233498048,17.4104503507
 07/09  07:00:00,935.841315832,96.6720458299,479.042584783,0.0,54.0258772165,184.38654557,337.850313021,286.652323839,42.4850247072,8.7129644747
 07/09  08:00:00,1009.44578878,96.6720458299,473.220312142,0.0,65.1572554096,220.04316451,329.555508658,255.421201888,56.6466996096,17.4876071606
 07/09  09:00:00,991.967215903,96.6720458299,464.264322837,0.0,65.1572554096,212.545889182,302.343112958,233.519252209,42.4850247072,26.3388360412
 07/09  10:00:00,991.545845689,96.6720458299,457.423735267,0.0,65.1572554096,220.04316451,318.909562191,221.653200305,70.808374512,26.4479873732
 07/09  11:00:00,990.968084418,96.6720458299,456.297950234,0.0,65.1572554096,220.04316451,328.635584717,224.638040108,70.808374512,33.1891700971
 07/09  12:00:00,990.08541296,96.6720458299,456.292961496,0.0,65.1572554096,220.04316451,321.099829276,221.769938033,70.808374512,28.5215167312
 07/09  13:00:00,979.246247478,96.6720458299,453.334461503,0.0,65.1572554096,212.545889182,301.713647141,218.611739997,56.6466996096,26.4552075342
 07/09  14:00:00,981.739390707,96.6720458299,455.705964532,0.0,65.1572554096,212.545889182,291.439924129,222.501204706,42.4850247072,26.4536947167
 07/09  15:00:00,981.545577291,96.6720458299,455.345128187,0.0,65.1572554096,212.545889182,289.712345893,206.613682694,56.6466996096,26.4519635895
 07/09  16:00:00,950.893022379,96.6720458299,450.668629558,0.0,65.1572554096,220.04316451,301.077815411,189.657757317,84.9700494144,26.45000868
 07/09  17:00:00,901.829463265,96.6720458299,449.152726216,0.0,54.0258772165,184.38654557,304.37160605,193.063859838,84.9700494144,26.3376967982
 07/09  18:00:00,871.746083789,96.6720458299,449.549115834,0.0,44.4937663224,163.454314868,313.679612785,211.301992416,84.9700494144,17.4075709544
 07/09  19:00:00,867.07060012,96.6720458299,450.021549536,0.0,44.4937663224,155.95703954,273.206646856,207.846396439,56.6466996096,8.71355080774
 07/09  20:00:00,839.740674072,96.6720458299,449.33048784,0.0,44.4937663224,124.558693486,315.870176919,241.814591392,56.6466996096,17.4088859175
 07/09  21:00:00,847.89242332,96.6720458299,447.536979668,0.0,44.4937663224,124.558693486,331.697946191,271.803496428,42.4850247072,17.4094250558
 07/09  22:00:00,835.390526101,96.6720458299,446.298892479,0.0,34.9616554283,124.558693486,360.730672596,323.691679262,28.3233498048,8.71564352861
 07/09  23:00:00,855.514727707,96.6720458299,463.246248823,0.0,34.9616554283,124.558693486,397.336066138,365.764147942,14.1616749024,17.4102432934
 07/09  24:00:00,870.875815228,96.6720458299,490.193600471,0.0,34.9616554283,113.312780494,404.416320007,381.343720197,5.66466996096,17.4079298493
 07/10  01:00:00,880.922699253,96.6720458299,488.85194657,0.0,46.0930336215,113.312780494,400.482125947,386.102809154,5.66466996096,8.71464683289
 07/10  02:00:00,869.79530003,96.6720458299,476.376761744,0.0,46.0930336215,113.312780494,413.850419031,390.777575945,5.66466996096,17.4081731247
 07/10  03:00:00,857.821390119,96.6720458299,465.21434422,0.0,46.0930336215,113.312780494,408.132568016,393.754361958,5.66466996096,8.7135360961
 07/10  04:00:00,966.836789225,96.6720458299,482.361859724,0.0,100.150657288,148.969399434,408.11487907,385.041268703,5.66466996096,17.4089404055
 07/10  05:00:00,987.37076302,96.6720458299,507.163372542,0.0,100.150657288,149.894399434,610.948057638,579.377088443,14.1616749024,17.4092942932
 07/10  06:00:00,1185.70863898,98.2000505358,485.309519062,0.0,176.471037341,302.612436532,429.860626046,392.821714924,28.3233498048,8.71556131742
 07/10  07:00:00,1294.14934022,101.042745658,467.988201158,0.0,243.2593065,310.10971186,402.360398173,333.526103104,42.4850247072,26.3492703609
 07/10  08:00:00,1338.54868785,102.578622879,470.186650849,0.0,243.2593065,310.10971186,392.279027849,309.150897987,56.6466996096,26.4814302531
 07/10  09:00:00,1366.6277872,103.919026109,464.40856285,0.0,243.2593065,302.612436532,369.311129776,291.381858158,42.4850247072,35.4442469107
 07/10  10:00:00,1369.25000741,105.241224046,459.04248866,0.0,243.2593065,310.10971186,386.306268701,279.843003136,70.808374512,35.654891053
 07/10  11:00:00,1367.53808758,106.756723018,455.38080408,0.0,243.2593065,310.10971186,389.210189624,273.758537032,70.808374512,44.6432780803
 07/10  12:00:00,1321.38392497,108.589684911,449.714648157,0.0,243.2593065,310.10971186,368.962312633,262.625729615,70.808374512,35.5282085057
 07/10  13:00:00,1351.68560602,110.63137271,445.28484256,0.0,243.2593065,302.612436532,344.510181223,243.214067245,56.6466996096,44.6494143679
 07/10  14:00:00,1357.1347526,112.664622872,446.266088901,0.0,243.2593065,302.612436532,286.048091776,207.919783554,42.4850247072,35.6432835143
 07/10  15:00:00,1364.51409339,115.425872663,447.225473735,0.0,243.2593065,302.612436532,265.622701018,173.391510678,56.6466996096,35.5844907307
 07/10  16:00:00,1377.6915202,118.322760751,449.736589649,0.0,243.2593065,310.10971186,277.292440752,156.930793414,84.9700494144,35.3915979235
 07/10  17:00:00,1388.63186794,122.021468806,455.080211976,0.0,243.2593065,310.10971186,241.054503924,138.568459368,84.9700494144,17.5159951418
 07/10  18:00:00,1079.26914869,96.6720458299,445.451297445,0.0,166.938926447,199.110933808,258.974122137,156.544551891,84.9700494144,17.4595208316
 07/10  19:00:00,1076.29478017,96.6793742823,449.6632796,0.0,166.938926447,191.61365848,289.798744764,215.694420033,56.6466996096,17.4576251218
 07/10  20:00:00,988.622810758,96.6720458299,490.508879561,0.0,100.150657288,124.558693486,376.001166522,301.895463243,56.6466996096,17.4590036689
 07/10  21:00:00,987.531116268,96.6720458299,518.616035922,0.0,100.150657288,124.558693486,394.33191133,334.432102691,42.4850247072,17.4147839317
 07/10  22:00:00,936.923556587,96.6720458299,536.301862403,0.0,46.0930336215,124.558693486,404.877319527,367.839851409,28.3233498048,8.7141183129
 07/10  23:00:00,965.466886014,96.6720458299,566.083324656,0.0,46.0930336215,124.558693486,415.054564522,383.482838174,14.1616749024,17.410051446
 07/10  24:00:00,970.697283274,96.6720458299,585.599570265,0.0,46.0930336215,113.312780494,416.330133828,393.25623688,5.66466996096,17.4092269869
 07/11  01:00:00,968.417247307,96.6720458299,584.227336687,0.0,46.0930336215,113.312780494,413.791247118,399.41340625,5.66466996096,8.7131709071
 07/11  02:00:00,964.574800762,96.6720458299,581.231720811,0.0,46.0930336215,113.312780494,428.708606787,405.63608681,5.66466996096,17.4078500152
 07/11  03:00:00,963.674333573,96.6720458299,579.771115919,0.0,46.0930336215,113.312780494,432.997893244,409.925017195,5.66466996096,17.4082060875
 07/11  04:00:00,1052.3495222,96.6720458299,577.517461092,0.0,100.150657288,148.969399434,409.693627543,395.313988055,5.66466996096,8.71496952637
 07/11  05:00:00,1044.69776901,97.0095132947,572.871661061,0.0,100.150657288,149.894399434,558.265406216,526.693008259,14.1616749024,17.4107230545
 07/11  06:00:00,1257.64574261,101.870462484,560.119990737,0.0,176.471037341,302.612436532,417.903449225,380.866272776,28.3233498048,8.71382664477
 07/11  07:00:00,1341.46709477,105.387629952,514.348085869,0.0,243.2593065,310.10971186,400.853994281,332.021637043,42.4850247072,26.3473325312
 07/11  08:00:00,1355.43383049,107.256907122,483.045853136,0.0,243.2593065,310.10971186,395.057276636,306.673417267,56.6466996096,31.7371597595
 07/11  09:00:00,1395.41778996,108.789501301,489.679848301,0.0,243.2593065,302.612436532,364.959879568,292.311243936,42.4850247072,30.1636109244
 07/11  10:00:00,1398.683953,110.217857949,483.93737197,0.0,243.2593065,310.10971186,399.38729649,284.020247742,70.808374512,44.558674236
 07/11  11:00:00,1400.47614621,111.769194233,483.346118124,0.0,243.2593065,310.10971186,388.789064322,282.271346514,70.808374512,35.7093432953
 07/11  12:00:00,1355.96491027,113.751910845,478.520508841,0.0,243.2593065,310.10971186,383.257230617,276.918418003,70.808374512,35.5304381021
 07/11  13:00:00,1384.17180917,115.752969106,470.946249715,0.0,243.2593065,302.612436532,370.674820801,269.386863554,56.6466996096,44.6412576373
 07/11  14:00:00,1385.09428878,117.710346877,469.924629502,0.0,243.2593065,302.612436532,341.138458734,263.008524859,42.4850247072,35.644909168
 07/11  15:00:00,1387.32350788,120.1409218,469.960342685,0.0,243.2593065,302.612436532,344.822889906,252.590402254,56.6466996096,35.585788043
 07/11  16:00:00,1392.51694201,122.121402227,466.441139825,0.0,243.2593065,310.10971186,365.018051188,244.655837935,84.9700494144,35.3921638384
 07/11  17:00:00,1389.69084038,123.745688087,461.534682388,0.0,243.2593065,310.10971186,341.348141299,238.861436845,84.9700494144,17.5166550396
 07/11  18:00:00,1129.43462579,96.6720458299,495.053982946,0.0,166.938926447,199.110933808,348.725830307,246.295825716,84.9700494144,17.4599551762
 07/11  19:00:00,1126.12030977,96.6720458299,498.890783028,0.0,166.938926447,191.61365848,345.786798769,271.681638598,56.6466996096,17.458460561
 07/11  20:00:00,997.955839153,96.6720458299,500.595701468,0.0,100.150657288,124.558693486,392.745128566,318.640396786,56.6466996096,17.45803217
 07/11  21:00:00,971.002310782,96.6720458299,501.431319072,0.0,100.150657288,124.558693486,393.491124413,333.593422565,42.4850247072,17.412677141
 07/11  22:00:00,887.664430867,96.6720458299,482.658115028,0.0,46.0930336215,124.558693486,404.909065706,359.178008722,28.3233498048,17.4077071795
 07/11  23:00:00,914.59452171,96.6720458299,509.921329361,0.0,46.0930336215,124.558693486,397.345293254,374.468907694,14.1616749024,8.71471065777
