Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/11  24:00:00,902.545135408,96.6720458299,510.469642023,0.0,46.0930336215,113.312780494,403.843930071,380.769377531,5.66466996096,17.4098825787
 07/12  01:00:00,910.295388208,96.6720458299,518.925733752,0.0,46.0930336215,113.312780494,401.612849839,387.234731801,5.66466996096,8.71344807713
 07/12  02:00:00,944.12806585,96.6720458299,555.568071443,0.0,46.0930336215,113.312780494,421.064846298,397.991748886,5.66466996096,17.4084274507
 07/12  03:00:00,940.832071013,96.6720458299,552.486064731,0.0,46.0930336215,113.312780494,425.43920723,402.365815196,5.66466996096,17.4087220732
 07/12  04:00:00,1025.83808847,96.6720458299,546.65073828,0.0,100.150657288,148.969399434,399.089834483,384.709937006,5.66466996096,8.71522751665
 07/12  05:00:00,1029.10153107,98.0461971086,551.746651269,0.0,100.150657288,149.894399434,533.742878851,502.173323847,14.1616749024,17.4078801021
 07/12  06:00:00,1235.65069415,103.253131945,534.943379315,0.0,176.471037341,302.612436532,417.123205904,371.393138677,28.3233498048,17.4067174216
 07/12  07:00:00,1336.26150348,107.898218284,505.898689501,0.0,243.2593065,310.10971186,395.849275979,335.795120636,42.4850247072,17.5691306354
 07/12  08:00:00,1359.42887922,109.602120921,484.535828269,0.0,243.2593065,310.10971186,412.357423897,320.414972336,56.6466996096,35.2957519516
 07/12  09:00:00,1374.63040613,111.051146114,463.612861872,0.0,243.2593065,302.612436532,372.982933822,303.913070268,42.4850247072,26.5848388469
 07/12  10:00:00,1390.65277969,112.525235059,472.333272269,0.0,243.2593065,310.10971186,403.252177731,287.891281535,70.808374512,44.552521684
 07/12  11:00:00,1394.23310691,114.095588115,473.620005474,0.0,243.2593065,310.10971186,383.767756966,277.251973196,70.808374512,35.7074092582
 07/12  12:00:00,1349.89546308,115.800557623,469.317797824,0.0,243.2593065,310.10971186,376.976613134,270.639695839,70.808374512,35.5285427836
 07/12  13:00:00,1380.0877316,117.477429114,464.23547021,0.0,243.2593065,302.612436532,365.803944732,264.519531797,56.6466996096,44.6377133254
 07/12  14:00:00,1378.96001278,119.208838269,461.378580608,0.0,243.2593065,302.612436532,336.542167011,258.414991634,42.4850247072,35.6421506694
 07/12  15:00:00,1379.8639582,121.709805955,460.058716331,0.0,243.2593065,302.612436532,340.038621337,247.809083297,56.6466996096,35.5828384311
 07/12  16:00:00,1387.41237468,124.472913139,458.210401004,0.0,243.2593065,310.10971186,356.264437248,235.904932787,84.9700494144,35.3894550474
 07/12  17:00:00,1387.24532456,126.424971893,456.317785523,0.0,243.2593065,310.10971186,333.524868108,231.039142734,84.9700494144,17.5156759599
 07/12  18:00:00,1122.803887,96.6720458299,488.063504897,0.0,166.938926447,199.110933808,339.152608876,236.723530895,84.9700494144,17.4590285671
 07/12  19:00:00,1112.17288768,96.6720458299,482.957530441,0.0,166.938926447,191.61365848,319.10044959,244.996274783,56.6466996096,17.457475198
 07/12  20:00:00,992.008046501,96.6720458299,493.127029561,0.0,100.150657288,124.558693486,380.704600946,306.600895908,56.6466996096,17.4570054282
 07/12  21:00:00,983.288592008,96.6720458299,512.370263693,0.0,100.150657288,124.558693486,399.298899533,339.400305283,42.4850247072,17.4135695428
 07/12  22:00:00,947.699391812,96.6720458299,547.235803732,0.0,46.0930336215,124.558693486,416.492906821,370.762893216,28.3233498048,17.4066638004
 07/12  23:00:00,974.007031155,96.6720458299,574.94592315,0.0,46.0930336215,124.558693486,408.147183683,385.271362997,14.1616749024,8.71414578343
 07/12  24:00:00,972.803978666,96.6720458299,587.754935992,0.0,46.0930336215,113.312780494,417.234398556,394.160993892,5.66466996096,17.4087347033
 07/13  01:00:00,967.740718113,96.6720458299,583.498770131,0.0,46.0930336215,113.312780494,414.875085751,400.497536729,5.66466996096,8.71287906086
 07/13  02:00:00,963.675524279,96.6720458299,580.423781789,0.0,46.0930336215,113.312780494,429.089249413,406.017373677,5.66466996096,17.4072057751
 07/13  03:00:00,960.819488763,96.6720458299,578.029060529,0.0,46.0930336215,113.312780494,433.804762671,410.732652155,5.66466996096,17.4074405549
 07/13  04:00:00,1050.47582349,96.6720458299,577.308527518,0.0,100.150657288,148.969399434,408.73325461,394.354044202,5.66466996096,8.71454044628
 07/13  05:00:00,1047.16166366,98.2114503936,575.961395996,0.0,100.150657288,149.894399434,539.642498768,508.071064653,14.1616749024,17.4097592133
 07/13  06:00:00,1267.0585789,103.853933805,570.334920006,0.0,176.471037341,302.612436532,415.079299228,378.04264267,28.3233498048,8.71330675343
 07/13  07:00:00,1351.36656354,108.845289022,521.975972154,0.0,243.2593065,310.10971186,397.393887554,328.563073073,42.4850247072,26.3457897735
 07/13  08:00:00,1377.31952126,110.726999301,504.167563851,0.0,243.2593065,310.10971186,387.448626521,304.326958534,56.6466996096,26.4749683779
 07/13  09:00:00,1401.23823314,112.211663724,493.428265639,0.0,243.2593065,302.612436532,368.084177606,290.157792304,42.4850247072,35.4413605946
 07/13  10:00:00,1403.79321618,113.549172181,486.944981294,0.0,243.2593065,310.10971186,396.289011812,280.923219461,70.808374512,44.5574178384
 07/13  11:00:00,1400.29897052,114.977568283,480.759625474,0.0,243.2593065,310.10971186,383.872682748,277.36392626,70.808374512,35.7003819757
 07/13  12:00:00,1356.60821027,116.758444402,476.795114488,0.0,243.2593065,310.10971186,380.592604001,274.262359912,70.808374512,35.5218695776
 07/13  13:00:00,1387.47796975,118.538840384,472.296961768,0.0,243.2593065,302.612436532,371.402373011,270.11735884,56.6466996096,44.6383145605
 07/13  14:00:00,1384.28083299,120.351486681,466.825691159,0.0,243.2593065,302.612436532,342.029094678,263.909812506,42.4850247072,35.6342574645
 07/13  15:00:00,1384.98747684,123.105873652,464.688525832,0.0,243.2593065,302.612436532,342.968575612,250.74688438,56.6466996096,35.5749916221
 07/13  16:00:00,1391.68874486,125.935266506,461.804942952,0.0,243.2593065,310.10971186,357.832200187,237.479174563,84.9700494144,35.3829762096
 07/13  17:00:00,1391.32489957,127.941751855,459.196223231,0.0,243.2593065,310.10971186,333.322119164,230.835225871,84.9700494144,17.5168438789
 07/13  18:00:00,1128.7843495,96.6720458299,494.949849565,0.0,166.938926447,199.110933808,336.093363712,233.667953608,84.9700494144,17.4553606888
 07/13  19:00:00,1128.4023387,96.6720458299,501.094664353,0.0,166.938926447,191.61365848,320.824561327,246.723474547,56.6466996096,17.4543871704
 07/13  20:00:00,1003.1805474,96.6720458299,505.867993808,0.0,100.150657288,124.558693486,379.809597337,305.707307947,56.6466996096,17.4555897809
 07/13  21:00:00,985.22122402,96.6720458299,516.360756586,0.0,100.150657288,124.558693486,392.481121268,332.581761269,42.4850247072,17.4143352913
 07/13  22:00:00,929.345406087,96.6720458299,528.027369999,0.0,46.0930336215,124.558693486,400.692231657,363.65642294,28.3233498048,8.71245891243
 07/13  23:00:00,958.762033141,96.6720458299,558.544270045,0.0,46.0930336215,124.558693486,410.596751314,379.028588205,14.1616749024,17.4064882056
 07/13  24:00:00,968.794592794,96.6720458299,583.025508443,0.0,46.0930336215,113.312780494,412.900923833,389.829467241,5.66466996096,17.4067866316
 07/14  01:00:00,970.77600194,96.6720458299,586.067714957,0.0,46.0930336215,113.312780494,410.304582927,395.925890304,5.66466996096,8.71402266251
 07/14  02:00:00,959.646775507,96.6720458299,573.922680981,0.0,46.0930336215,113.312780494,422.082838948,399.011448684,5.66466996096,17.4067203028
 07/14  03:00:00,960.333439036,96.6720458299,574.561996158,0.0,46.0930336215,113.312780494,417.035706304,402.658320316,5.66466996096,8.71271602785
 07/14  04:00:00,1060.13477975,96.6720458299,583.825306323,0.0,100.150657288,148.969399434,413.116567303,390.044899046,5.66466996096,17.4069982959
 07/14  05:00:00,1048.20239266,98.3786593723,575.519475522,0.0,100.150657288,149.894399434,531.464357024,499.895446359,14.1616749024,17.407235762
 07/14  06:00:00,1264.3194724,104.593278069,565.598208464,0.0,176.471037341,302.612436532,409.004765258,371.96699274,28.3233498048,8.71442271389
 07/14  07:00:00,1338.2891374,109.842833881,507.137515204,0.0,243.2593065,310.10971186,393.384424705,324.556301353,42.4850247072,26.3430986451
 07/14  08:00:00,1363.22630328,111.586993793,488.408413138,0.0,243.2593065,310.10971186,385.088571121,301.966952058,56.6466996096,26.4749194531
 07/14  09:00:00,1389.60966485,113.174194236,479.478060761,0.0,243.2593065,302.612436532,359.810860147,281.894207095,42.4850247072,35.4316283446
 07/14  10:00:00,1389.71070039,114.606862485,469.996754159,0.0,243.2593065,310.10971186,376.335499584,269.888404907,70.808374512,35.6387201651
 07/14  11:00:00,1386.12627729,116.131291669,463.205964246,0.0,243.2593065,310.10971186,379.891570423,264.452061331,70.808374512,44.63113458
 07/14  12:00:00,1339.45318795,117.959175372,456.852987316,0.0,243.2593065,310.10971186,362.117862098,255.798330117,70.808374512,35.5111574686
 07/14  13:00:00,1366.74955183,119.570696965,450.144917946,0.0,243.2593065,302.612436532,345.378297694,250.803844299,56.6466996096,37.9277537847
 07/14  14:00:00,1365.32193662,121.276314403,447.253887284,0.0,243.2593065,302.612436532,330.422987883,245.616808127,42.4850247072,42.3211550491
 07/14  15:00:00,1362.72685096,123.862723219,442.558976168,0.0,243.2593065,302.612436532,317.981838008,225.772122019,56.6466996096,35.5630163791
 07/14  16:00:00,1371.98752407,126.420192259,441.99142412,0.0,243.2593065,310.10971186,322.979339791,202.633000575,84.9700494144,35.3762898007
 07/14  17:00:00,1376.16197544,128.206775528,442.005472752,0.0,243.2593065,310.10971186,280.549862773,178.064078257,84.9700494144,17.5157351011
 07/14  18:00:00,1083.79105383,96.6721253603,449.914167524,0.0,166.938926447,199.110933808,304.034871414,201.607640904,84.9700494144,17.4571810961
 07/14  19:00:00,1091.07006372,96.6720458299,463.419455017,0.0,166.938926447,191.61365848,306.483618903,232.38059166,56.6466996096,17.4563276333
 07/14  20:00:00,980.660568029,96.6720458299,482.026985431,0.0,100.150657288,124.558693486,372.791933548,298.689660531,56.6466996096,17.4555734072
 07/14  21:00:00,961.335640402,96.6720458299,490.432881765,0.0,100.150657288,124.558693486,377.038393263,325.838014427,42.4850247072,8.71535412856
 07/14  22:00:00,895.383750473,96.6720458299,490.317213582,0.0,46.0930336215,124.558693486,400.435592835,354.705322136,28.3233498048,17.4069208943
 07/14  23:00:00,909.859191619,96.6720458299,504.961939926,0.0,46.0930336215,124.558693486,398.526908476,366.958098101,14.1616749024,17.4071354722
 07/14  24:00:00,902.696954376,96.6720458299,510.787926912,0.0,46.0930336215,113.312780494,388.547992631,374.168944759,5.66466996096,8.71437791116
 07/15  01:00:00,911.9160853,96.6720458299,520.94384622,0.0,46.0930336215,113.312780494,405.204340255,382.132474329,5.66466996096,17.4071959643
 07/15  02:00:00,920.311784334,96.6720458299,530.028979431,0.0,46.0930336215,113.312780494,403.458602981,389.081074862,5.66466996096,8.71285815862
 07/15  03:00:00,933.495688124,96.6720458299,544.304314844,0.0,46.0930336215,113.312780494,419.503327425,396.431410425,5.66466996096,17.4072470391
 07/15  04:00:00,941.310349087,96.6720458299,541.811769596,0.0,55.6251445156,113.312780494,411.401977947,388.329911511,5.66466996096,17.407396475
 07/15  05:00:00,938.911674479,96.6720458299,543.398499697,0.0,55.6251445156,113.312780494,412.386668541,389.510498393,14.1616749024,8.71449524586
 07/15  06:00:00,987.756564116,96.6720458299,529.72587357,0.0,65.1572554096,176.889270242,368.788796925,323.060146341,28.3233498048,17.405300779
 07/15  07:00:00,1077.12590571,97.4818726527,494.279158889,0.0,109.682768182,220.96816451,463.102598442,403.212576583,42.4850247072,17.4049971513
 07/15  08:00:00,1071.75134024,97.803246009,478.718377496,0.0,109.682768182,220.96816451,419.570658223,345.431882869,56.6466996096,17.4920757442
 07/15  09:00:00,1175.88909509,100.492094059,472.918040075,0.0,131.945524568,266.955817592,371.098466701,311.037084888,42.4850247072,17.5763571055
 07/15  10:00:00,1182.25143156,100.81269054,471.661065546,0.0,131.945524568,274.45309292,402.137238527,296.039199493,70.808374512,35.2896645223
 07/15  11:00:00,1179.44941808,101.026470369,468.174515265,0.0,131.945524568,274.45309292,387.649537938,290.370982709,70.808374512,26.4701807168
 07/15  12:00:00,1146.60066483,101.51348854,466.98893744,0.0,131.945524568,274.45309292,383.522702889,286.250176836,70.808374512,26.4641515414
 07/15  13:00:00,1137.12976049,102.12232998,464.496263271,0.0,131.945524568,266.955817592,364.87480543,281.765091021,56.6466996096,26.4630147991
 07/15  14:00:00,1132.59698794,102.808343757,459.774009382,0.0,131.945524568,266.955817592,349.687219395,271.921861356,42.4850247072,35.2803333319
 07/15  15:00:00,1055.67493481,96.6720458299,464.94070652,0.0,109.682768182,212.545889182,293.038872476,209.924086389,56.6466996096,26.4680864771
 07/15  16:00:00,1064.58425233,96.6720458299,466.79383254,0.0,109.682768182,220.04316451,313.407786141,201.975673274,84.9700494144,26.462063453
 07/15  17:00:00,1017.64295944,96.6720458299,462.716292997,0.0,109.682768182,220.04316451,306.420284403,195.116968749,84.9700494144,26.3332662398
 07/15  18:00:00,983.202744824,96.6720458299,466.937775179,0.0,100.150657288,199.110933808,344.543228831,250.860330542,84.9700494144,8.71284887455
 07/15  19:00:00,985.87974664,96.6720458299,475.328250301,0.0,100.150657288,191.61365848,349.853514589,275.79957534,56.6466996096,17.4072396397
 07/15  20:00:00,888.076271348,96.6720458299,485.635739522,0.0,55.6251445156,124.558693486,403.260524307,329.206417252,56.6466996096,17.4074074462
 07/15  21:00:00,903.056689327,96.6720458299,489.346334583,0.0,55.6251445156,124.558693486,399.404296919,348.204777175,42.4850247072,8.71449503687
 07/15  22:00:00,890.262476561,96.6720458299,485.050484887,0.0,46.0930336215,124.558693486,418.767347425,373.038576311,28.3233498048,17.4054213097
 07/15  23:00:00,912.331146952,96.6720458299,507.472594125,0.0,46.0930336215,124.558693486,417.349375974,385.782726747,14.1616749024,17.4049743248
 07/15  24:00:00,918.161563807,96.6720458299,527.354197184,0.0,46.0930336215,113.312780494,409.735453194,395.357556672,5.66466996096,8.71322656156
 07/16  01:00:00,908.196900703,96.6720458299,528.867224925,0.0,34.9616554283,113.312780494,424.092190835,401.022567065,5.66466996096,17.404953809
 07/16  02:00:00,911.630989004,96.6720458299,532.6539585,0.0,34.9616554283,113.312780494,421.206509732,406.830070078,5.66466996096,8.71176969242
 07/16  03:00:00,912.657352032,96.6720458299,533.811392779,0.0,34.9616554283,113.312780494,433.612025734,410.542423343,5.66466996096,17.4049324302
 07/16  04:00:00,930.990538578,96.6720458299,542.587387223,0.0,44.4937663224,113.312780494,426.03152327,402.961823751,5.66466996096,17.4050295579
 07/16  05:00:00,929.526544433,96.6720458299,545.328418563,0.0,44.4937663224,113.312780494,427.960637938,405.085724925,14.1616749024,8.71323811004
 07/16  06:00:00,955.132583215,96.6720458299,506.506641679,0.0,54.0258772165,176.889270242,380.101966751,334.373424299,28.3233498048,17.4051926464
 07/16  07:00:00,944.996275436,96.6720458299,487.720372765,0.0,54.0258772165,184.38654557,368.826915587,317.629942102,42.4850247072,8.71194877784
 07/16  08:00:00,1030.07700293,96.6720458299,494.969194,0.0,65.1572554096,220.04316451,373.842617858,299.71254601,56.6466996096,17.4833722378
 07/16  09:00:00,1013.50247435,96.6720458299,485.529512034,0.0,65.1572554096,212.545889182,355.970817035,287.156089657,42.4850247072,26.3297026704
 07/16  10:00:00,1015.78629218,96.6720458299,479.915045912,0.0,65.1572554096,220.04316451,376.899311762,279.649186927,70.808374512,26.4417503231
 07/16  11:00:00,1012.5366057,96.6720458299,475.31960619,0.0,65.1572554096,220.04316451,367.1173701,269.870111306,70.808374512,26.4388842824
 07/16  12:00:00,1006.02974877,96.6720458299,470.163682201,0.0,65.1572554096,220.04316451,368.140622183,262.085889232,70.808374512,35.2463584392
 07/16  13:00:00,988.566135507,96.6720458299,461.186489778,0.0,65.1572554096,212.545889182,322.268062026,239.181352483,56.6466996096,26.4400099335
 07/16  14:00:00,977.186688197,96.6720458299,451.426134458,0.0,65.1572554096,212.545889182,286.156823761,217.228750923,42.4850247072,26.4430481316
 07/16  15:00:00,976.66211934,96.6720458299,451.134442042,0.0,65.1572554096,212.545889182,269.848629633,186.7613938,56.6466996096,26.4405362231
 07/16  16:00:00,954.70664409,96.6720458299,451.554635242,0.0,65.1572554096,220.04316451,260.028070212,148.618701316,84.9700494144,26.4393194816
 07/16  17:00:00,911.785297824,96.6720458299,452.566091148,0.0,54.0258772165,184.38654557,249.568831957,138.27343226,84.9700494144,26.3253502821
 07/16  18:00:00,889.226764163,96.6720458299,458.099302742,0.0,44.4937663224,163.454314868,256.046584938,162.364493617,84.9700494144,8.71204190738
 07/16  19:00:00,886.292147702,96.6720458299,460.863615277,0.0,44.4937663224,155.95703954,244.583782093,170.533035301,56.6466996096,17.4040471816
 07/16  20:00:00,856.583073396,96.6720458299,459.406100321,0.0,44.4937663224,124.558693486,291.718901968,217.667619116,56.6466996096,17.404583242
 07/16  21:00:00,860.642592329,96.6720458299,454.425287422,0.0,44.4937663224,124.558693486,290.380629707,239.182602028,42.4850247072,8.71300297242
 07/16  22:00:00,845.295204013,96.6720458299,450.913548632,0.0,34.9616554283,124.558693486,309.595844892,263.867748104,28.3233498048,17.4047469829
 07/16  23:00:00,846.415558449,96.6720458299,451.092143119,0.0,34.9616554283,124.558693486,294.513229381,271.639816235,14.1616749024,8.71173824352
 07/16  24:00:00,832.775124257,96.6720458299,450.804528799,0.0,34.9616554283,113.312780494,306.084650387,283.014932604,5.66466996096,17.4050478226
 07/17  01:00:00,844.580376579,96.6720458299,450.982047741,0.0,46.0930336215,113.312780494,305.869516196,282.800150452,5.66466996096,17.4046957829
 07/17  02:00:00,844.349861489,96.6720458299,450.853159365,0.0,46.0930336215,113.312780494,301.296134706,286.918466919,5.66466996096,8.71299782615
 07/17  03:00:00,843.6781332,96.6720458299,450.597796308,0.0,46.0930336215,113.312780494,316.238847044,293.169521913,5.66466996096,17.4046551698
 07/17  04:00:00,933.046557765,96.6720458299,450.257269494,0.0,100.150657288,148.969399434,296.471976124,282.095635202,5.66466996096,8.71167096141
 07/17  05:00:00,929.225061671,96.6720458299,449.745460398,0.0,100.150657288,149.894399434,563.25975905,531.692282998,14.1616749024,17.4058011501
 07/17  06:00:00,1149.92013068,97.9495793934,450.103952518,0.0,176.471037341,302.612436532,354.981567247,309.25343719,28.3233498048,17.4047802522
 07/17  07:00:00,1284.52287881,100.216909194,455.624077109,0.0,243.2593065,310.10971186,295.568466947,235.518184611,42.4850247072,17.5652576296
 07/17  08:00:00,1333.3521503,102.244676708,459.680719655,0.0,243.2593065,310.10971186,278.821006236,186.889272786,56.6466996096,35.2850338401
 07/17  09:00:00,1369.35975816,105.049766357,459.575330995,0.0,243.2593065,302.612436532,212.367546635,143.303656353,42.4850247072,26.5788655756
 07/17  10:00:00,1380.7221604,108.772552082,459.652354363,0.0,243.2593065,310.10971186,223.391345206,108.039458523,70.808374512,44.5435121712
 07/17  11:00:00,1387.26918395,113.97689093,459.944483211,0.0,243.2593065,310.10971186,186.813263231,80.3171233263,70.808374512,35.6877653931
 07/17  12:00:00,1352.78029913,121.624512425,459.511988594,0.0,243.2593065,310.10971186,163.276997926,56.95875226,70.808374512,35.5098711537
 07/17  13:00:00,1398.18858232,134.099581469,459.037381883,0.0,243.2593065,302.612436532,131.097576801,29.8291464779,56.6466996096,44.6217307133
 07/17  14:00:00,1410.11358661,146.509842833,458.50283182,0.0,243.2593065,302.612436532,90.7342732416,12.6303524538,42.4850247072,35.6188960807
 07/17  15:00:00,1420.53642806,157.155473384,458.273248307,0.0,243.2593065,302.612436532,94.8411749565,2.63540333416,56.6466996096,35.5590720128
 07/17  16:00:00,1434.00789553,164.051542088,458.154975803,0.0,243.2593065,310.10971186,120.379486383,0.0403156536441,84.9700494144,35.3691213145
 07/17  17:00:00,1438.19300131,168.145089996,458.20540346,0.0,243.2593065,310.10971186,102.484931956,0.0,84.9700494144,17.5148825413
 07/17  18:00:00,1103.86782746,97.0423952741,460.54409713,0.0,166.938926447,199.110933808,103.179829411,0.753383546535,84.9700494144,17.4563964498
 07/17  19:00:00,1097.82078914,97.0089622091,461.197807599,0.0,166.938926447,191.61365848,79.7426652355,5.64063530879,56.6466996096,17.4553303171
 07/17  20:00:00,966.848165722,96.6785931366,460.739326207,0.0,100.150657288,124.558693486,96.8982562673,22.7971486442,56.6466996096,17.4544080135
 07/17  21:00:00,939.247265486,96.6720458299,461.270955323,0.0,100.150657288,124.558693486,88.1761340745,36.976267085,42.4850247072,8.71484228232
 07/17  22:00:00,871.377382674,96.6720458299,461.182101586,0.0,46.0930336215,124.558693486,103.824054665,58.0948745025,28.3233498048,17.4058303579
 07/17  23:00:00,871.979038966,96.6720458299,460.989028435,0.0,46.0930336215,124.558693486,106.571508733,75.0039597659,14.1616749024,17.4058740643
 07/17  24:00:00,859.073735282,96.6720458299,460.416541793,0.0,46.0930336215,113.312780494,105.173536123,90.7951879187,5.66466996096,8.71367824355
 07/18  01:00:00,859.440577099,96.6720458299,460.816714495,0.0,46.0930336215,113.312780494,124.477383069,101.407017927,5.66466996096,17.4056951808
 07/18  02:00:00,859.356244561,96.6720458299,460.750590903,0.0,46.0930336215,113.312780494,123.892134229,109.51540142,5.66466996096,8.71206284734
 07/18  03:00:00,859.300174661,96.6720458299,460.70863173,0.0,46.0930336215,113.312780494,139.784218124,116.714031271,5.66466996096,17.4055168921
 07/18  04:00:00,952.844797621,96.6720458299,460.271587733,0.0,100.150657288,148.969399434,132.680813255,109.610625758,5.66466996096,17.4055175364
 07/18  05:00:00,957.546126911,105.917958799,459.325115369,0.0,100.150657288,149.894399434,207.353431799,184.478282133,14.1616749024,8.71347476346
 07/18  06:00:00,1179.0223128,114.249908313,456.600474225,0.0,176.471037341,302.612436532,185.83048591,140.099965944,28.3233498048,17.407170161
 07/18  07:00:00,1291.78739547,113.867257507,449.890115336,0.0,243.2593065,310.10971186,271.962068738,203.14273313,42.4850247072,26.3343109014
 07/18  08:00:00,1317.34362496,113.049905099,439.251730967,0.0,243.2593065,310.10971186,305.480531565,222.363157461,56.6466996096,26.4706744944
 07/18  09:00:00,1359.53223591,114.562656351,445.141213971,0.0,243.2593065,302.612436532,268.497447438,197.503638355,42.4850247072,28.5087843751
 07/18  10:00:00,1386.44350309,121.26476582,453.916746076,0.0,243.2593065,310.10971186,251.235810597,137.863990161,70.808374512,42.5634459246
 07/18  11:00:00,1409.51894628,138.826521478,457.235928756,0.0,243.2593065,310.10971186,172.186066503,65.683693049,70.808374512,35.6939989417
 07/18  12:00:00,1381.87188721,152.963980438,457.161314752,0.0,243.2593065,310.10971186,133.407741784,27.084118583,70.808374512,35.5152486887
 07/18  13:00:00,1424.63886082,162.123813853,457.372895352,0.0,243.2593065,302.612436532,113.453805276,12.1913572118,56.6466996096,44.6157484547
 07/18  14:00:00,1429.39271162,166.577641202,457.582342592,0.0,243.2593065,302.612436532,82.0655822179,3.95663241126,42.4850247072,35.6239250994
 07/18  15:00:00,1433.03076308,170.141820192,457.666410318,0.0,243.2593065,302.612436532,92.4162279979,0.20575963422,56.6466996096,35.5637687541
 07/18  16:00:00,1442.79715226,173.027496719,457.869430762,0.0,243.2593065,310.10971186,120.342435042,0.0,84.9700494144,35.3723856278
 07/18  17:00:00,1444.5825754,174.793991622,457.854214092,0.0,243.2593065,310.10971186,102.483253682,0.0,84.9700494144,17.5132042673
 07/18  18:00:00,1104.56265304,97.6445462997,460.589514284,0.0,166.938926447,199.110933808,104.368663804,1.9444915984,84.9700494144,17.4541227915
 07/18  19:00:00,1098.24803383,97.9068275529,461.625470409,0.0,166.938926447,191.61365848,85.0916091436,10.9940407204,56.6466996096,17.4508688136
 07/18  20:00:00,969.47472616,96.7262507132,460.305706711,0.0,100.150657288,124.558693486,117.40170127,43.3036813072,56.6466996096,17.4513203527
 07/18  21:00:00,938.513342746,96.6720458299,461.197661912,0.0,100.150657288,124.558693486,135.307854687,75.4122016026,42.4850247072,17.4106283768
 07/18  22:00:00,871.035436616,96.6720458299,460.875159334,0.0,46.0930336215,124.558693486,151.147395569,114.110695202,28.3233498048,8.71335056244
 07/18  23:00:00,871.72995425,96.6720458299,460.75535544,0.0,46.0930336215,124.558693486,172.089733021,140.522772305,14.1616749024,17.4052858134
 07/18  24:00:00,858.563770619,96.6720458299,459.95212031,0.0,46.0930336215,113.312780494,178.94385823,164.567244501,5.66466996096,8.71194376752
 07/19  01:00:00,859.181247747,96.6720458299,460.624761132,0.0,46.0930336215,113.312780494,207.041513188,183.971780891,5.66466996096,17.405062336
 07/19  02:00:00,858.960645206,96.6720458299,460.481956438,0.0,46.0930336215,113.312780494,230.069501277,206.999987452,5.66466996096,17.4048438639
 07/19  03:00:00,852.05743943,96.6720458299,455.655259814,0.0,46.0930336215,113.312780494,243.037895895,228.660133148,5.66466996096,8.71309278515
 07/19  04:00:00,935.26152942,96.6720458299,450.426855972,0.0,100.150657288,148.969399434,246.931638756,223.862241534,5.66466996096,17.4047272606
 07/19  05:00:00,944.916501756,104.0600655,453.566674684,0.0,100.150657288,149.894399434,332.327095827,309.453768775,14.1616749024,8.71165214971
 07/19  06:00:00,1179.84648509,116.441176833,456.860247897,0.0,176.471037341,302.612436532,233.411009019,187.682882545,28.3233498048,17.4047766696
 07/19  07:00:00,1311.05709702,125.312341482,455.593378122,0.0,243.2593065,310.10971186,219.971559787,151.147409985,42.4850247072,26.3391250948
 07/19  08:00:00,1359.81054073,132.941955819,455.533078123,0.0,243.2593065,310.10971186,215.371779335,132.25749373,56.6466996096,26.4675859958
 07/19  09:00:00,1406.56845017,150.397156679,451.62128492,0.0,243.2593065,302.612436532,151.374376766,73.4776207375,42.4850247072,35.4117313213
 07/19  10:00:00,1416.98989826,155.071418567,449.828850086,0.0,243.2593065,310.10971186,149.344804369,42.9184848682,70.808374512,35.6179449884
 07/19  11:00:00,1417.54492543,151.081934247,453.228559831,0.0,243.2593065,310.10971186,157.986398509,45.8598057726,70.808374512,41.3182182245
 07/19  12:00:00,1377.40289337,150.713191865,455.197725748,0.0,243.2593065,310.10971186,146.458411453,45.7305584881,70.808374512,29.9194784529
 07/19  13:00:00,1413.27033169,152.554768638,455.835609862,0.0,243.2593065,302.612436532,138.915644186,37.6619223575,56.6466996096,44.6070222192
 07/19  14:00:00,1419.13752626,157.805301623,456.425162403,0.0,243.2593065,302.612436532,102.198292907,24.0879645107,42.4850247072,35.6253036893
 07/19  15:00:00,1422.79013324,161.281772523,456.577772087,0.0,243.2593065,302.612436532,110.10547073,17.8940512579,56.6466996096,35.564719862
 07/19  16:00:00,1433.30046273,165.119545646,456.551956072,0.0,243.2593065,310.10971186,132.815122687,12.4723180305,84.9700494144,35.3727552418
 07/19  17:00:00,1436.66303386,168.6100124,456.39342958,0.0,243.2593065,310.10971186,109.57971243,7.09994068853,84.9700494144,17.5097223268
 07/19  18:00:00,1102.74181577,96.6720458299,459.969705913,0.0,166.938926447,199.110933808,134.061718829,31.6384854278,84.9700494144,17.4531839863
 07/19  19:00:00,1097.45918208,96.6720458299,461.374844323,0.0,166.938926447,191.61365848,116.571357371,42.4731342352,56.6466996096,17.4515235261
 07/19  20:00:00,970.543837077,96.6720458299,460.766588525,0.0,100.150657288,124.558693486,153.117848817,79.0187595386,56.6466996096,17.4523896692
 07/19  21:00:00,938.996418622,96.6720458299,461.136792815,0.0,100.150657288,124.558693486,160.362393293,100.466057955,42.4850247072,17.4113106308
 07/19  22:00:00,871.13875295,96.6720458299,461.011926125,0.0,46.0930336215,124.558693486,165.040329835,128.006512199,28.3233498048,8.71046783074
 07/19  23:00:00,871.91298698,96.6720458299,460.99702131,0.0,46.0930336215,124.558693486,183.162046016,151.596313006,14.1616749024,17.4040581067
 07/19  24:00:00,858.541752465,96.6720458299,459.976784276,0.0,46.0930336215,113.312780494,199.382398835,185.00554103,5.66466996096,8.71218784364
 07/20  01:00:00,859.108782971,96.6720458299,460.587520701,0.0,46.0930336215,113.312780494,235.529421073,212.459185589,5.66466996096,17.4055655233
 07/20  02:00:00,856.649694237,96.6720458299,458.921986737,0.0,46.0930336215,113.312780494,263.670076817,240.600108557,5.66466996096,17.4052982993
 07/20  03:00:00,845.44464055,96.6720458299,450.945795731,0.0,46.0930336215,113.312780494,274.016878041,259.638886252,5.66466996096,8.71332182793
 07/20  04:00:00,936.758026938,96.6720458299,451.370189472,0.0,100.150657288,148.969399434,262.401637079,239.331864396,5.66466996096,17.4051027221
 07/20  05:00:00,948.21363951,103.218748911,456.602397332,0.0,100.150657288,149.894399434,336.93783263,314.064356422,14.1616749024,8.71180130613
 07/20  06:00:00,1179.46510301,114.34758581,458.293530475,0.0,176.471037341,302.612436532,228.990001148,183.261586015,28.3233498048,17.4050653286
 07/20  07:00:00,1315.15731913,127.767420668,457.239940535,0.0,243.2593065,310.10971186,211.00769621,142.183652772,42.4850247072,26.3390187307
 07/20  08:00:00,1366.73709704,138.319852351,457.04437435,0.0,243.2593065,310.10971186,185.011404311,101.89802368,56.6466996096,26.4666810209
 07/20  09:00:00,1409.29085616,147.670639404,456.898185656,0.0,243.2593065,302.612436532,129.875296053,51.9793910495,42.4850247072,35.4108802964
 07/20  10:00:00,1425.71858904,155.987454151,457.423796567,0.0,243.2593065,310.10971186,126.592503245,20.1677720938,70.808374512,35.6163566388
 07/20  11:00:00,1432.58617055,161.508801617,457.707018351,0.0,243.2593065,310.10971186,122.632109054,7.20885798398,70.808374512,44.6148765583
 07/20  12:00:00,1389.00683598,160.648752269,456.851987289,0.0,243.2593065,310.10971186,111.345485477,13.9061122925,70.808374512,26.6309986726
 07/20  13:00:00,1413.65771942,154.224760689,454.634135014,0.0,243.2593065,302.612436532,137.254112682,36.0028597609,56.6466996096,44.604553312
 07/20  14:00:00,1415.14579979,155.245102802,455.077812995,0.0,243.2593065,302.612436532,110.948084723,32.8404080902,42.4850247072,35.6226519259
 07/20  15:00:00,1416.85333531,156.285184123,455.793841942,0.0,243.2593065,302.612436532,121.646820897,29.4381839538,56.6466996096,35.5619373334
 07/20  16:00:00,1422.87375249,156.454485633,455.059291338,0.0,243.2593065,310.10971186,157.483837472,37.1408301081,84.9700494144,35.3729579494
 07/20  17:00:00,1421.89976005,156.492189233,454.006600134,0.0,243.2593065,310.10971186,143.54405404,41.0631477656,84.9700494144,17.5108568596
 07/20  18:00:00,1101.4573553,96.6720458299,458.839108982,0.0,166.938926447,199.110933808,172.01997477,69.5964973978,84.9700494144,17.4534279575
 07/20  19:00:00,1096.94265059,96.6720458299,460.994161039,0.0,166.938926447,191.61365848,147.867502459,73.7702415468,56.6466996096,17.4505613028
 07/20  20:00:00,970.224407087,96.6720458299,460.532789723,0.0,100.150657288,124.558693486,185.321352517,111.223267989,56.6466996096,17.4513849185
 07/20  21:00:00,938.841290773,96.6720458299,461.057755184,0.0,100.150657288,124.558693486,201.118097071,141.222770165,42.4850247072,17.410302199
 07/20  22:00:00,870.845142408,96.6720458299,460.800592948,0.0,46.0930336215,124.558693486,228.903465927,191.866953877,28.3233498048,8.71316224541
 07/20  23:00:00,871.01019631,96.6720458299,460.172472568,0.0,46.0930336215,124.558693486,260.816421297,229.249939286,14.1616749024,17.4048071094
 07/20  24:00:00,851.856324717,96.6720458299,455.269172608,0.0,46.0930336215,113.312780494,260.631826818,246.25549671,5.66466996096,8.7116601474
 07/21  01:00:00,848.984741807,96.6720458299,453.361030762,0.0,46.0930336215,113.312780494,278.982399444,255.913286606,5.66466996096,17.4044428776
 07/21  02:00:00,847.654761126,96.6720458299,452.288724276,0.0,46.0930336215,113.312780494,282.524004389,259.455200646,5.66466996096,17.404133782
 07/21  03:00:00,851.851888464,96.6720458299,455.384519494,0.0,46.0930336215,113.312780494,272.944488486,258.567119231,5.66466996096,8.71269929464
 07/21  04:00:00,942.85989642,96.6720458299,453.451126668,0.0,100.150657288,148.969399434,269.436671886,246.36813451,5.66466996096,17.4038674156
 07/21  05:00:00,946.133815155,101.326606184,454.666884048,0.0,100.150657288,149.894399434,366.841807255,343.968941249,14.1616749024,8.71119110328
 07/21  06:00:00,1178.03419561,111.516631313,458.396385789,0.0,176.471037341,302.612436532,242.73440783,197.007284314,28.3233498048,17.4037737111
 07/21  07:00:00,1315.02423101,126.795813855,458.057197809,0.0,243.2593065,310.10971186,200.795360248,131.976425978,42.4850247072,26.3339095624
 07/21  08:00:00,1367.0446301,138.083578774,457.540125081,0.0,243.2593065,310.10971186,164.041278061,80.9250916366,56.6466996096,26.4694868144
 07/21  09:00:00,1407.26053688,144.98703069,457.496325627,0.0,243.2593065,302.612436532,120.752088228,42.8601557843,42.4850247072,35.406907737
 07/21  10:00:00,1424.71067363,154.678043112,457.656963256,0.0,243.2593065,310.10971186,121.867236955,15.4475984419,70.808374512,35.6112640012
 07/21  11:00:00,1433.77551862,162.461333439,457.906154809,0.0,243.2593065,310.10971186,108.875715012,2.37870944674,70.808374512,35.6886310536
 07/21  12:00:00,1398.64358968,168.90526029,458.068348293,0.0,243.2593065,310.10971186,106.318152907,0.0,70.808374512,35.5097783953
 07/21  13:00:00,1434.51354789,171.478452339,458.044696193,0.0,243.2593065,302.612436532,101.270867043,0.0222299587094,56.6466996096,44.6019374752
 07/21  14:00:00,1432.01332262,169.54689583,457.48409397,0.0,243.2593065,302.612436532,80.9823474735,2.88095510594,42.4850247072,35.6163676603
 07/21  15:00:00,1432.88973821,171.064497034,456.825055902,0.0,243.2593065,302.612436532,95.6276525598,3.42512541622,56.6466996096,35.555827534
 07/21  16:00:00,1448.09723993,178.992042772,457.370813373,0.0,243.2593065,310.10971186,120.368636365,0.0333527009109,84.9700494144,35.3652342494
 07/21  17:00:00,1452.08886402,182.610403021,457.680547757,0.0,243.2593065,310.10971186,102.480506623,0.0,84.9700494144,17.5104572085
 07/21  18:00:00,1103.39763022,96.8111060177,460.377455327,0.0,166.938926447,199.110933808,107.595046183,5.17296725545,84.9700494144,17.4520295133
 07/21  19:00:00,1096.72105016,96.9203628434,461.193786582,0.0,166.938926447,191.61365848,87.8960501764,13.7977995656,56.6466996096,17.4515510012
 07/21  20:00:00,969.962234015,96.6720458299,460.911996516,0.0,100.150657288,124.558693486,107.355113525,33.2546781699,56.6466996096,17.4537357452
 07/21  21:00:00,938.591512638,96.6720458299,461.282785685,0.0,100.150657288,124.558693486,108.833239866,48.9403243215,42.4850247072,17.407890837
 07/21  22:00:00,871.421134475,96.6720458299,461.264630064,0.0,46.0930336215,124.558693486,110.994088212,73.9588726511,28.3233498048,8.7118657561
 07/21  23:00:00,872.028450281,96.6720458299,461.073113393,0.0,46.0930336215,124.558693486,130.475575293,98.9122951437,14.1616749024,17.4016052466
 07/21  24:00:00,858.981076828,96.6720458299,460.363552265,0.0,46.0930336215,113.312780494,140.308923264,125.931039302,5.66466996096,8.7132140008
 07/22  01:00:00,859.421353075,96.6720458299,460.837758543,0.0,46.0930336215,113.312780494,173.212574263,150.143298882,5.66466996096,17.4046054197
 07/22  02:00:00,859.203508027,96.6720458299,460.65553537,0.0,46.0930336215,113.312780494,183.35275126,168.976636944,5.66466996096,8.71144435465
 07/22  03:00:00,859.139702214,96.6720458299,460.626062547,0.0,46.0930336215,113.312780494,212.327113529,189.258292314,5.66466996096,17.4041512534
 07/22  04:00:00,869.30111472,96.6720458299,460.458418285,0.0,55.6251445156,113.312780494,223.098504718,200.02989518,5.66466996096,17.4039395773
 07/22  05:00:00,865.278015196,96.6720458299,460.351273265,0.0,55.6251445156,113.312780494,235.445025298,212.570749782,14.1616749024,8.71260061391
 07/22  06:00:00,925.839728167,96.6720458299,459.445757836,0.0,65.1572554096,176.889270242,213.078831074,167.350324998,28.3233498048,17.4051562714
 07/22  07:00:00,1053.01300233,103.908567471,458.224181599,0.0,109.682768182,220.96816451,261.8220825,210.626010171,42.4850247072,8.71104762181
 07/22  08:00:00,1063.58345993,102.73777597,459.996711144,0.0,109.682768182,220.96816451,274.363373486,191.492175266,56.6466996096,26.2244986106
 07/22  09:00:00,1170.02432507,106.041940222,456.844137611,0.0,131.945524568,266.955817592,259.311195688,199.257363848,42.4850247072,17.5688071333
 07/22  10:00:00,1171.97491433,105.13182892,452.932735195,0.0,131.945524568,274.45309292,306.903537709,200.823557897,70.808374512,35.2716052998
 07/22  11:00:00,1171.05003066,104.862190614,452.250565846,0.0,131.945524568,274.45309292,304.56155272,207.29236451,70.808374512,26.4608136971
 07/22  12:00:00,1145.70345911,108.324196539,453.830811528,0.0,131.945524568,274.45309292,278.584917383,181.322314482,70.808374512,26.4542283897
 07/22  13:00:00,1140.73877368,106.013219214,457.464448318,0.0,131.945524568,266.955817592,255.778310473,172.678663754,56.6466996096,26.4529471093
 07/22  14:00:00,1141.12113403,105.437295962,458.392809721,0.0,131.945524568,266.955817592,244.734406629,175.798992982,42.4850247072,26.4503889403
 07/22  15:00:00,1053.86168762,96.6720458299,457.142314894,0.0,109.682768182,212.545889182,230.163138164,138.252038653,56.6466996096,35.264399901
 07/22  16:00:00,1064.9889643,96.6720458299,460.441580812,0.0,109.682768182,220.04316451,250.329272854,138.90531122,84.9700494144,26.4539122189
 07/22  17:00:00,1021.19075164,96.6720458299,459.468937677,0.0,109.682768182,220.04316451,248.080735641,145.551688654,84.9700494144,17.5589975722
 07/22  18:00:00,982.077177125,96.6720458299,459.22124324,0.0,100.150657288,199.110933808,276.637193072,174.264456809,84.9700494144,17.402686848
 07/22  19:00:00,977.116731564,96.6720458299,460.478715964,0.0,100.150657288,191.61365848,246.39497345,172.345774573,56.6466996096,17.4024992673
 07/22  20:00:00,872.6059137,96.6720458299,459.918792352,0.0,55.6251445156,124.558693486,281.170323309,215.81177253,56.6466996096,8.71185116981
 07/22  21:00:00,878.374950474,96.6720458299,459.133826996,0.0,55.6251445156,124.558693486,296.762117981,236.87488994,42.4850247072,17.4022033339
 07/22  22:00:00,855.050874602,96.6720458299,450.133544277,0.0,46.0930336215,124.558693486,314.306345077,277.272629394,28.3233498048,8.71036587845
 07/22  23:00:00,852.830074558,96.6720458299,448.785593127,0.0,46.0930336215,124.558693486,329.297858371,297.733222152,14.1616749024,17.4029613169
 07/22  24:00:00,839.667592077,96.6720458299,448.720270315,0.0,46.0930336215,113.312780494,324.741470377,310.365258857,5.66466996096,8.71154155883
 07/23  01:00:00,828.14502349,96.6720458299,448.537586414,0.0,34.9616554283,113.312780494,338.52450108,315.455659649,5.66466996096,17.4041714706
 07/23  02:00:00,830.696979055,96.6720458299,449.999647921,0.0,34.9616554283,113.312780494,327.117672254,304.049225631,5.66466996096,17.4037766616
 07/23  03:00:00,833.565946086,96.6720458299,451.108713287,0.0,34.9616554283,113.312780494,305.970634062,291.593471082,5.66466996096,8.71249301925
 07/23  04:00:00,843.171536423,96.6720458299,450.553799796,0.0,44.4937663224,113.312780494,308.551713911,285.483674784,5.66466996096,17.4033691661
 07/23  05:00:00,839.814411046,96.6720458299,450.923302144,0.0,44.4937663224,113.312780494,304.823661554,281.95109526,14.1616749024,8.71089139191
 07/23  06:00:00,902.830643621,96.6720458299,451.359693396,0.0,54.0258772165,176.889270242,264.448571693,218.722217754,28.3233498048,17.4030041345
 07/23  07:00:00,908.234821764,96.6720458299,450.701718542,0.0,54.0258772165,184.38654557,275.130507309,215.24272415,42.4850247072,17.402758452
 07/23  08:00:00,988.441763253,96.6720458299,450.933672111,0.0,65.1572554096,220.04316451,272.345086145,198.222747811,56.6466996096,17.4756387247
 07/23  09:00:00,976.949954745,96.6720458299,449.107162588,0.0,65.1572554096,212.545889182,272.026063243,211.989192805,42.4850247072,17.55184573
 07/23  10:00:00,985.607513491,96.6720458299,449.99805159,0.0,65.1572554096,220.04316451,298.171357201,200.93254735,70.808374512,26.4304353393
 07/23  11:00:00,996.721039499,96.6720458299,455.49558233,0.0,65.1572554096,220.04316451,258.846105774,161.605422768,70.808374512,26.4323084932
 07/23  12:00:00,1002.21447023,96.6720458299,460.228348183,0.0,65.1572554096,220.04316451,229.309485763,123.264814492,70.808374512,35.2362967595
 07/23  13:00:00,994.955480625,96.6720458299,460.340123237,0.0,65.1572554096,212.545889182,176.815617399,93.73731167,56.6466996096,26.4316061196
 07/23  14:00:00,995.139734723,96.6720458299,460.425020177,0.0,65.1572554096,212.545889182,138.199390709,69.2806228489,42.4850247072,26.4337431524
 07/23  15:00:00,995.420265087,96.6720458299,460.711558721,0.0,65.1572554096,212.545889182,138.00478673,54.9276664384,56.6466996096,26.4304206817
 07/23  16:00:00,969.724778893,96.6720458299,460.359001226,0.0,65.1572554096,220.04316451,161.034275383,49.6287419449,84.9700494144,26.4354840238
 07/23  17:00:00,923.408411831,96.6720458299,460.816918646,0.0,54.0258772165,184.38654557,164.204510328,52.9189912809,84.9700494144,26.3154696323
 07/23  18:00:00,893.100210586,96.6720458299,460.970033105,0.0,44.4937663224,163.454314868,167.778859875,74.0970695505,84.9700494144,8.71174091006
 07/23  19:00:00,886.304196425,96.6720458299,460.821044804,0.0,44.4937663224,155.95703954,157.772514905,83.7238644384,56.6466996096,17.4019508568
 07/23  20:00:00,861.984063201,96.6720458299,460.37091785,0.0,44.4937663224,124.558693486,184.339402839,118.982470123,56.6466996096,8.71023310645
 07/23  21:00:00,869.64116122,96.6720458299,460.849467981,0.0,44.4937663224,124.558693486,209.215319671,149.329056125,42.4850247072,17.4012388387
 07/23  22:00:00,859.246503663,96.6720458299,460.624836633,0.0,34.9616554283,124.558693486,225.536328363,188.501622163,28.3233498048,8.71135639576
 07/23  23:00:00,860.201085268,96.6720458299,460.569763671,0.0,34.9616554283,124.558693486,257.309919097,225.744264592,14.1616749024,17.403979602
 07/23  24:00:00,835.416820156,96.6720458299,451.732196177,0.0,34.9616554283,113.312780494,297.122111804,274.053697242,5.66466996096,17.4037446007
 07/24  01:00:00,838.857529186,96.6720458299,447.652004651,0.0,46.0930336215,113.312780494,322.131308027,307.754284495,5.66466996096,8.71235357151
 07/24  02:00:00,837.186937293,96.6720458299,445.435086321,0.0,46.0930336215,113.312780494,339.974508909,316.906849946,5.66466996096,17.4029890023
 07/24  03:00:00,833.131233784,96.6720458299,442.839564648,0.0,46.0930336215,113.312780494,351.734920428,337.359575785,5.66466996096,8.71067468172
 07/24  04:00:00,921.8632583,96.6720458299,441.095737202,0.0,100.150657288,148.969399434,362.450603127,339.383281462,5.66466996096,17.4026517041
 07/24  05:00:00,918.142265138,96.6720458299,439.437718364,0.0,100.150657288,149.894399434,581.939511371,550.375588103,14.1616749024,17.4022483646
 07/24  06:00:00,1135.33093242,98.5323312561,437.371131633,0.0,176.471037341,302.612436532,396.347731195,359.312687756,28.3233498048,8.71169363427
 07/24  07:00:00,1275.35913136,101.402744187,446.901243207,0.0,243.2593065,310.10971186,330.551785027,261.732507321,42.4850247072,26.3342529995
 07/24  08:00:00,1315.3592335,101.909473788,446.524917557,0.0,243.2593065,310.10971186,323.003452941,239.893637643,56.6466996096,26.4631156878
 07/24  09:00:00,1348.67841753,102.603215836,446.83715434,0.0,243.2593065,302.612436532,318.033151444,240.143800439,42.4850247072,35.4043262981
 07/24  10:00:00,1358.90631582,103.494773589,447.806242558,0.0,243.2593065,310.10971186,333.389592001,226.977434841,70.808374512,35.6037826484
 07/24  11:00:00,1370.54602799,105.789962277,453.333337817,0.0,243.2593065,310.10971186,294.520482196,185.472961683,70.808374512,38.2391460011
 07/24  12:00:00,1339.1545539,108.603384767,459.044374735,0.0,243.2593065,310.10971186,260.109360525,156.338921243,70.808374512,32.9620647699
 07/24  13:00:00,1371.36444541,109.282353692,457.878079143,0.0,243.2593065,302.612436532,279.84486381,178.608202764,56.6466996096,44.5899614364
 07/24  14:00:00,1367.87730249,111.87300145,452.787781347,0.0,243.2593065,302.612436532,267.357864373,189.262669391,42.4850247072,35.610170275
 07/24  15:00:00,1372.11894332,115.172533643,452.431120559,0.0,243.2593065,302.612436532,254.648501716,162.452572421,56.6466996096,35.5492296856
 07/24  16:00:00,1377.6084092,114.872614269,451.57299262,0.0,243.2593065,310.10971186,299.397254993,179.068077773,84.9700494144,35.3591278057
 07/24  17:00:00,1389.42218265,127.878951468,450.325651307,0.0,243.2593065,310.10971186,214.44425332,111.966340682,84.9700494144,17.5078632237
 07/24  18:00:00,1098.23147685,96.6720458299,455.772465092,0.0,166.938926447,199.110933808,240.874870185,138.454486376,84.9700494144,17.4503343943
 07/24  19:00:00,1091.37444992,96.6720458299,456.659127895,0.0,166.938926447,191.61365848,257.455510127,183.356165215,56.6466996096,17.4526453026
 07/24  20:00:00,949.472569303,96.6720458299,446.705321563,0.0,100.150657288,124.558693486,338.536929845,264.43889114,56.6466996096,17.4513390953
 07/24  21:00:00,917.11262521,96.6720458299,445.3194006,0.0,100.150657288,124.558693486,327.159756597,275.961264019,42.4850247072,8.71346787007
 07/24  22:00:00,849.594800917,96.6720458299,444.945729252,0.0,46.0930336215,124.558693486,336.946424237,291.220176505,28.3233498048,17.4028979269
 07/24  23:00:00,848.977332591,96.6720458299,444.178774563,0.0,46.0930336215,124.558693486,335.999090983,304.434814676,14.1616749024,17.4026014042
 07/24  24:00:00,832.868234758,96.6720458299,441.930465325,0.0,46.0930336215,113.312780494,346.654550956,332.277996008,5.66466996096,8.71188498704
 07/25  01:00:00,827.52681211,96.6720458299,437.239367206,0.0,46.0930336215,113.312780494,372.459662309,349.393038111,5.66466996096,17.4019542368
 07/25  02:00:00,846.004333858,96.6720458299,454.761096615,0.0,46.0930336215,113.312780494,421.774940047,407.400144648,5.66466996096,8.71012543778
 07/25  03:00:00,902.626178518,96.6720458299,510.602092641,0.0,46.0930336215,113.312780494,448.757274545,425.691277386,5.66466996096,17.4013271986
 07/25  04:00:00,1009.54094263,96.6720458299,525.3264593,0.0,100.150657288,148.969399434,431.99770111,409.197926208,5.66466996096,17.135104941
 07/25  05:00:00,1012.49812875,97.1464188267,527.631616585,0.0,100.150657288,149.894399434,592.977975729,569.839512045,14.1616749024,8.97678878131
 07/25  06:00:00,1209.03887667,101.270616566,506.454585937,0.0,176.471037341,302.612436532,461.185147711,415.458545123,28.3233498048,17.403252783
 07/25  07:00:00,1305.18714277,104.05635318,475.522365606,0.0,243.2593065,310.10971186,422.333627515,362.287670542,42.4850247072,17.5609322664
 07/25  08:00:00,1317.62571949,105.315688481,447.191155466,0.0,243.2593065,310.10971186,408.182252375,316.262888664,56.6466996096,35.2726641015
 07/25  09:00:00,1341.84353036,106.430487147,437.329933394,0.0,243.2593065,302.612436532,334.856110117,265.804185371,42.4850247072,26.5669000395
 07/25  10:00:00,1352.04011763,107.550795755,440.596747087,0.0,243.2593065,310.10971186,361.874962303,255.222696181,70.808374512,35.8438916105
 07/25  11:00:00,1356.9430399,108.856139729,443.308448492,0.0,243.2593065,310.10971186,367.700170788,252.529252447,70.808374512,44.3625438289
 07/25  12:00:00,1322.89353535,110.508275947,446.565973578,0.0,243.2593065,310.10971186,321.870596271,215.574806561,70.808374512,35.4874151982
 07/25  13:00:00,1364.79571088,113.068151016,449.966312033,0.0,243.2593065,302.612436532,276.374503226,184.049260858,56.6466996096,35.6785427591
 07/25  14:00:00,1370.9339857,115.629585667,452.712984839,0.0,243.2593065,302.612436532,258.759464829,171.765873684,42.4850247072,44.5085664377
 07/25  15:00:00,1381.22539185,120.4654979,456.198742778,0.0,243.2593065,302.612436532,235.083498368,142.906575045,56.6466996096,35.5302237131
