Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/25  16:00:00,1392.8403352,125.602298949,455.770267493,0.0,243.2593065,310.10971186,230.331321592,118.832836495,84.9700494144,26.5284356829
 07/25  17:00:00,1395.08676941,127.705005759,455.911997836,0.0,243.2593065,310.10971186,229.295294271,118.073094098,84.9700494144,26.2521507593
 07/25  18:00:00,1082.8491969,96.6720458299,446.609379236,0.0,166.938926447,199.110933808,258.791451383,165.08496057,84.9700494144,8.73644139825
 07/25  19:00:00,1072.05278233,96.6720458299,445.732711353,0.0,166.938926447,191.61365848,274.675777891,200.577313307,56.6466996096,17.4517649745
 07/25  20:00:00,944.820456108,96.6720458299,445.109062989,0.0,100.150657288,124.558693486,365.349600455,291.252303327,56.6466996096,17.4505975181
 07/25  21:00:00,908.688450567,96.6720458299,440.022537347,0.0,100.150657288,124.558693486,363.229901955,303.336253442,42.4850247072,17.4086238051
 07/25  22:00:00,837.479840895,96.6720458299,436.418797442,0.0,46.0930336215,124.558693486,364.324479043,327.290296885,28.3233498048,8.71083235338
 07/25  23:00:00,857.502051349,96.6720458299,453.796288933,0.0,46.0930336215,124.558693486,405.092622648,373.528105147,14.1616749024,17.4028425987
 07/25  24:00:00,887.207016581,96.6720458299,493.979262389,0.0,46.0930336215,113.312780494,414.251027536,391.183836227,5.66466996096,17.402521348
 07/26  01:00:00,895.660219809,96.6720458299,502.861606831,0.0,46.0930336215,113.312780494,410.606044597,396.229673745,5.66466996096,8.7117008911
 07/26  02:00:00,903.787478386,96.6720458299,511.782490912,0.0,46.0930336215,113.312780494,424.881519929,401.815188715,5.66466996096,17.4016612532
 07/26  03:00:00,911.260936999,96.6720458299,519.981527247,0.0,46.0930336215,113.312780494,421.93562307,407.560950475,5.66466996096,8.71000263378
 07/26  04:00:00,993.057777916,96.6720458299,510.723064235,0.0,100.150657288,148.969399434,412.021263124,388.95551401,5.66466996096,17.4010791529
 07/26  05:00:00,985.03814539,97.771722637,499.739237256,0.0,100.150657288,149.894399434,543.676376648,512.113976724,14.1616749024,17.4007250216
 07/26  06:00:00,1194.38789248,102.696588746,490.271362066,0.0,176.471037341,302.612436532,420.283016577,383.24879456,28.3233498048,8.71087221204
 07/26  07:00:00,1312.34802273,106.42274629,480.791702518,0.0,243.2593065,310.10971186,407.102921158,338.284424981,42.4850247072,26.3334714694
 07/26  08:00:00,1338.72500329,108.138220162,463.825429981,0.0,243.2593065,310.10971186,395.233651235,312.127838097,56.6466996096,26.4591135281
 07/26  09:00:00,1350.51784673,109.614661821,442.926846085,0.0,243.2593065,302.612436532,367.125976148,289.242284294,42.4850247072,35.3986671468
 07/26  10:00:00,1349.5170248,110.95132639,434.535931342,0.0,243.2593065,310.10971186,372.970729926,266.565834079,70.808374512,35.5965213342
 07/26  11:00:00,1365.15392736,112.235162978,447.501167967,0.0,243.2593065,310.10971186,380.599673832,274.115350263,70.808374512,35.6759490576
 07/26  12:00:00,1338.49109238,113.778286632,459.625757102,0.0,243.2593065,310.10971186,380.51977312,274.213623076,70.808374512,35.497775531
 07/26  13:00:00,1373.55198368,115.532707198,459.497984243,0.0,243.2593065,302.612436532,369.1729574,267.936863409,56.6466996096,44.5893943811
 07/26  14:00:00,1370.16225835,117.319843146,454.65173766,0.0,243.2593065,302.612436532,336.224264347,258.138253242,42.4850247072,35.6009863982
 07/26  15:00:00,1362.45353177,119.530783162,445.710292591,0.0,243.2593065,302.612436532,329.015346146,236.82848246,56.6466996096,35.540164076
 07/26  16:00:00,1367.98077861,121.883023844,442.744569547,0.0,243.2593065,310.10971186,335.567241055,215.245694071,84.9700494144,35.351497569
 07/26  17:00:00,1370.01439701,123.61145179,441.933888672,0.0,243.2593065,310.10971186,301.467128912,198.988773922,84.9700494144,17.5083055763
 07/26  18:00:00,1098.52641283,96.6720458299,463.378696068,0.0,166.938926447,199.110933808,335.880645983,233.460179885,84.9700494144,17.4504166833
 07/26  19:00:00,1123.21901706,96.6720458299,494.401817507,0.0,166.938926447,191.61365848,331.968605382,257.872896424,56.6466996096,17.4490093483
 07/26  20:00:00,978.585849293,96.6720458299,474.291361969,0.0,100.150657288,124.558693486,389.777851428,315.683439941,56.6466996096,17.4477118782
 07/26  21:00:00,936.034611063,96.6720458299,464.289321869,0.0,100.150657288,124.558693486,387.963537432,336.764020382,42.4850247072,8.71449234277
 07/26  22:00:00,882.687919862,96.6720458299,477.278893416,0.0,46.0930336215,124.558693486,411.15472331,365.429387792,28.3233498048,17.4019857137
 07/26  23:00:00,894.888357878,96.6720458299,488.374697307,0.0,46.0930336215,124.558693486,398.442891696,375.571051563,14.1616749024,8.710165231
 07/26  24:00:00,885.822335154,96.6720458299,492.051450418,0.0,46.0930336215,113.312780494,404.93985266,381.873621279,5.66466996096,17.4015614193
 07/27  01:00:00,886.655615131,96.6720458299,493.031732243,0.0,46.0930336215,113.312780494,409.309376486,386.243880961,5.66466996096,17.4008255633
 07/27  02:00:00,886.404793485,96.6720458299,492.79684113,0.0,46.0930336215,113.312780494,403.929543255,389.553994589,5.66466996096,8.71087870476
 07/27  03:00:00,886.350902397,96.6720458299,492.759123035,0.0,46.0930336215,113.312780494,416.082425683,393.018169827,5.66466996096,17.3995858955
 07/27  04:00:00,984.991127451,96.6720458299,501.713854365,0.0,100.150657288,148.969399434,392.67075596,378.294102384,5.66466996096,8.71198361466
 07/27  05:00:00,998.037049194,98.2190411965,513.297884635,0.0,100.150657288,149.894399434,531.079497446,499.513759677,14.1616749024,17.4040628664
 07/27  06:00:00,1203.1789601,103.335751254,499.244623667,0.0,176.471037341,302.612436532,412.925371662,375.891769686,28.3233498048,8.71025217149
 07/27  07:00:00,1328.18841554,107.776557771,496.711581034,0.0,243.2593065,310.10971186,413.076286583,344.258790505,42.4850247072,26.3324713706
 07/27  08:00:00,1357.5767209,109.445230094,482.320903102,0.0,243.2593065,310.10971186,413.772919296,330.666893345,56.6466996096,26.459326342
 07/27  09:00:00,1365.58926304,110.887034724,455.041733405,0.0,243.2593065,302.612436532,384.620152157,306.729957519,42.4850247072,35.4051699309
 07/27  10:00:00,1354.40475963,112.327599318,436.247012096,0.0,243.2593065,310.10971186,363.790164885,257.37765592,70.808374512,35.6041344528
 07/27  11:00:00,1361.22233522,113.543691083,441.002105189,0.0,243.2593065,310.10971186,339.714644484,224.313897205,70.808374512,44.5923727679
 07/27  12:00:00,1321.58119517,114.91264328,442.173028701,0.0,243.2593065,310.10971186,331.191107983,224.908236838,70.808374512,35.4744966334
 07/27  13:00:00,1356.23439414,115.763588586,442.54249395,0.0,243.2593065,302.612436532,321.024632655,228.715193302,56.6466996096,35.6627397434
 07/27  14:00:00,1358.22556989,116.833601602,442.86773694,0.0,243.2593065,302.612436532,302.363403694,224.269761019,42.4850247072,35.6086179684
 07/27  15:00:00,1359.58975254,117.543520745,442.928124611,0.0,243.2593065,302.612436532,312.592665568,220.398998645,56.6466996096,35.5469673128
 07/27  16:00:00,1368.03120082,118.1078481,443.863715052,0.0,243.2593065,310.10971186,338.420253479,218.093614134,84.9700494144,35.3565899303
 07/27  17:00:00,1370.01794178,118.860369217,445.456584509,0.0,243.2593065,310.10971186,320.461140181,217.983316781,84.9700494144,17.5077739858
 07/27  18:00:00,1078.67416858,96.6720458299,445.737556226,0.0,166.938926447,199.110933808,341.250585011,238.832810171,84.9700494144,17.4477254249
 07/27  19:00:00,1076.01239576,96.6720458299,448.99617035,0.0,166.938926447,191.61365848,338.674943431,264.579277441,56.6466996096,17.4489663805
 07/27  20:00:00,962.138423601,96.6720458299,459.765414833,0.0,100.150657288,124.558693486,395.085134436,320.987585701,56.6466996096,17.450849126
 07/27  21:00:00,938.779709197,96.6720458299,467.403862677,0.0,100.150657288,124.558693486,386.749938743,335.551660071,42.4850247072,8.71325396505
 07/27  22:00:00,875.030445478,96.6720458299,470.888986441,0.0,46.0930336215,124.558693486,402.978867227,357.253074643,28.3233498048,17.4024427798
 07/27  23:00:00,877.415492476,96.6720458299,472.240374508,0.0,46.0930336215,124.558693486,396.797877497,365.234182271,14.1616749024,17.4020203238
 07/27  24:00:00,847.255299062,96.6720458299,455.913846035,0.0,46.0930336215,113.312780494,372.735846157,358.359622163,5.66466996096,8.71155403381
 07/28  01:00:00,836.244654711,96.6720458299,446.594292602,0.0,46.0930336215,113.312780494,371.741447234,348.675569825,5.66466996096,17.4012074484
 07/28  02:00:00,845.083557579,96.6720458299,454.58369254,0.0,46.0930336215,113.312780494,377.830254696,363.455872135,5.66466996096,8.7097126006
 07/28  03:00:00,853.548178927,96.6720458299,461.943445877,0.0,46.0930336215,113.312780494,390.391908396,367.326816597,5.66466996096,17.4004218385
 07/28  04:00:00,943.177818214,96.6720458299,458.306094207,0.0,100.150657288,148.969399434,361.58127297,342.156482504,5.66466996096,13.7601205054
 07/28  05:00:00,939.925012615,98.3530118081,453.160362888,0.0,100.150657288,149.894399434,486.99311079,460.481638247,14.1616749024,12.3497976403
 07/28  06:00:00,1152.2016486,103.53801162,448.229597225,0.0,176.471037341,302.612436532,370.314795386,324.589412539,28.3233498048,17.4020330426
 07/28  07:00:00,1292.67254639,115.570394959,449.874602426,0.0,243.2593065,310.10971186,269.166546743,209.122646812,42.4850247072,17.5588752239
 07/28  08:00:00,1343.97116541,116.121101164,456.529778128,0.0,243.2593065,310.10971186,245.028411757,155.741489816,56.6466996096,32.6402223316
 07/28  09:00:00,1381.13850059,118.761833676,457.722795283,0.0,243.2593065,302.612436532,211.074882643,139.390580475,42.4850247072,29.1992774606
 07/28  10:00:00,1392.08593032,122.599809205,457.27994882,0.0,243.2593065,310.10971186,225.537584175,119.119827732,70.808374512,35.6093819312
 07/28  11:00:00,1396.34275677,125.460573395,457.630938469,0.0,243.2593065,310.10971186,226.197296756,110.809231019,70.808374512,44.5796912251
 07/28  12:00:00,1354.40005433,125.943114626,456.968758085,0.0,243.2593065,310.10971186,223.605429316,117.318079333,70.808374512,35.4789754709
 07/28  13:00:00,1388.23182596,127.120582339,456.265027435,0.0,243.2593065,302.612436532,210.616584433,118.301848512,56.6466996096,35.6680363119
 07/28  14:00:00,1391.44102575,130.505114616,456.096692057,0.0,243.2593065,302.612436532,194.695323053,107.802492284,42.4850247072,44.4078060619
 07/28  15:00:00,1392.62339444,132.304649485,455.541878622,0.0,243.2593065,302.612436532,198.263667863,105.991842775,56.6466996096,35.6251254777
 07/28  16:00:00,1400.46184008,134.142735058,454.889313873,0.0,243.2593065,310.10971186,215.241589954,103.747902678,84.9700494144,26.5236378616
 07/28  17:00:00,1399.29285166,133.166832602,454.647575051,0.0,243.2593065,310.10971186,217.652161942,115.17647303,84.9700494144,17.5056394977
 07/28  18:00:00,1083.51571415,96.6720458299,446.715258724,0.0,166.938926447,199.110933808,257.66097301,155.240486563,84.9700494144,17.4504370325
 07/28  19:00:00,1073.2240294,96.6720458299,446.258585153,0.0,166.938926447,191.61365848,257.035527206,182.941137351,56.6466996096,17.4476902462
 07/28  20:00:00,943.99775081,96.6720458299,444.474253053,0.0,100.150657288,124.558693486,342.508722404,268.413865299,56.6466996096,17.448157496
 07/28  21:00:00,913.735353522,96.6720458299,442.696229238,0.0,100.150657288,124.558693486,325.727075842,265.834777831,42.4850247072,17.4072733037
 07/28  22:00:00,846.71992682,96.6720458299,442.448223575,0.0,46.0930336215,124.558693486,319.616794671,282.581916191,28.3233498048,8.71152867469
 07/28  23:00:00,838.413038755,96.6720458299,435.785765413,0.0,46.0930336215,124.558693486,352.726597193,321.16361267,14.1616749024,17.401309621
 07/28  24:00:00,849.110672072,96.6720458299,457.06683923,0.0,46.0930336215,113.312780494,392.555733083,378.181247075,5.66466996096,8.70981604682
 07/29  01:00:00,870.496095768,96.6720458299,476.914930101,0.0,46.0930336215,113.312780494,410.25022366,387.185060947,5.66466996096,17.4004927522
 07/29  02:00:00,886.950844933,96.6720458299,493.334542788,0.0,46.0930336215,113.312780494,417.223353813,394.158791373,5.66466996096,17.3998924795
 07/29  03:00:00,895.095392998,96.6720458299,502.280596306,0.0,46.0930336215,113.312780494,414.329351021,399.954279477,5.66466996096,8.7104015831
 07/29  04:00:00,908.685849521,96.6720458299,506.019298564,0.0,55.6251445156,113.312780494,415.222554573,392.156021476,5.66466996096,17.4018631362
 07/29  05:00:00,935.172169018,96.6720458299,534.79517717,0.0,55.6251445156,113.312780494,420.958297807,398.085176933,14.1616749024,8.71144597175
 07/29  06:00:00,998.935675426,96.6720458299,541.602925214,0.0,65.1572554096,176.889270242,384.309929399,338.585469602,28.3233498048,17.4011099923
 07/29  07:00:00,1050.16953559,97.2201228921,467.651939518,0.0,109.682768182,220.96816451,475.335032046,424.140302998,42.4850247072,8.70970434098
 07/29  08:00:00,1035.67935436,97.4675622989,442.393005745,0.0,109.682768182,220.96816451,393.198548627,310.331640208,56.6466996096,26.2202088089
 07/29  09:00:00,1154.99321094,100.068090041,449.562014625,0.0,131.945524568,266.955817592,308.992999373,248.944350144,42.4850247072,17.5636245213
 07/29  10:00:00,1164.30526724,100.321759592,451.26292151,0.0,131.945524568,274.45309292,317.317741961,220.058624136,70.808374512,26.4507433129
 07/29  11:00:00,1170.51188386,100.693202657,454.914460768,0.0,131.945524568,274.45309292,307.115182677,201.04320456,70.808374512,35.2636036049
 07/29  12:00:00,1144.68884683,101.31604191,458.88037772,0.0,131.945524568,274.45309292,277.539249317,180.282515333,70.808374512,26.448359472
 07/29  13:00:00,1139.87085937,102.421954423,459.982507816,0.0,131.945524568,266.955817592,232.807580618,149.714393884,56.6466996096,26.4464871252
 07/29  14:00:00,1142.68105946,105.378804118,459.77916894,0.0,131.945524568,266.955817592,178.99540994,110.066399855,42.4850247072,26.4439853777
 07/29  15:00:00,1057.40402474,96.6720458299,459.92035189,0.0,109.682768182,212.545889182,124.921450684,41.8247751523,56.6466996096,26.4499759221
 07/29  16:00:00,1065.42953583,96.6720458299,460.626255943,0.0,109.682768182,220.04316451,142.703341812,31.2888051559,84.9700494144,26.444487242
 07/29  17:00:00,1023.60651961,96.6720458299,461.147085135,0.0,109.682768182,220.04316451,141.104357811,29.8108543766,84.9700494144,26.3234540197
 07/29  18:00:00,984.649792332,96.6817988193,461.122866714,0.0,100.150657288,199.110933808,149.412585383,47.041653626,84.9700494144,17.4008823424
 07/29  19:00:00,977.923323728,96.6729993072,461.074913329,0.0,100.150657288,191.61365848,122.023920659,56.6662860775,56.6466996096,8.71093497171
 07/29  20:00:00,873.430302627,96.6720458299,460.618903641,0.0,55.6251445156,124.558693486,175.934356226,101.886002662,56.6466996096,17.4016539541
 07/29  21:00:00,881.010924659,96.6720458299,461.028594526,0.0,55.6251445156,124.558693486,195.687740644,144.493480187,42.4850247072,8.70923574949
 07/29  22:00:00,870.370025987,96.6720458299,460.548821618,0.0,46.0930336215,124.558693486,252.678523951,206.95301449,28.3233498048,17.4021596564
 07/29  23:00:00,860.485180162,96.6720458299,452.945486094,0.0,46.0930336215,124.558693486,272.982961216,250.11110868,14.1616749024,8.71017763391
 07/29  24:00:00,844.710147411,96.6720458299,450.305136272,0.0,46.0930336215,113.312780494,293.971880841,270.905675001,5.66466996096,17.4015358791
 07/30  01:00:00,835.893323355,96.6720458299,451.811072423,0.0,34.9616554283,113.312780494,295.796608615,272.731206412,5.66466996096,17.4007322422
 07/30  02:00:00,832.279013666,96.6720458299,449.264152923,0.0,34.9616554283,113.312780494,305.708623832,291.333143769,5.66466996096,8.71081010213
 07/30  03:00:00,835.205902645,96.6720458299,450.812455777,0.0,34.9616554283,113.312780494,314.469760315,291.405235701,5.66466996096,17.3998546529
 07/30  04:00:00,836.758117077,96.6720458299,444.628176759,0.0,44.4937663224,113.312780494,314.818136272,300.444388249,5.66466996096,8.70907806206
 07/30  05:00:00,845.093977674,96.6720458299,450.558533181,0.0,44.4937663224,113.312780494,322.83222919,291.268750961,14.1616749024,17.4018033263
 07/30  06:00:00,892.625007697,96.6720458299,443.112910181,0.0,54.0258772165,176.889270242,277.192096147,240.158755807,28.3233498048,8.7099905348
 07/30  07:00:00,895.581584446,96.6720458299,442.545644036,0.0,54.0258772165,184.38654557,307.287274102,247.401237682,42.4850247072,17.401011713
 07/30  08:00:00,982.482820934,96.6720458299,449.170384513,0.0,65.1572554096,220.04316451,282.094937981,207.977088332,56.6466996096,17.4711500399
 07/30  09:00:00,988.782871754,96.6720458299,456.256498072,0.0,65.1572554096,212.545889182,211.379774051,142.583046191,42.4850247072,26.3117031521
 07/30  10:00:00,1001.80352473,96.6720458299,459.74877495,0.0,65.1572554096,220.04316451,190.961644361,93.7270783261,70.808374512,26.426191523
 07/30  11:00:00,1002.53574282,96.6720458299,459.420024281,0.0,65.1572554096,220.04316451,146.71100971,49.4765258674,70.808374512,26.4261093302
 07/30  12:00:00,1001.57954735,96.6720458299,459.414904876,0.0,65.1572554096,220.04316451,123.060222546,25.8283959617,70.808374512,26.4234520722
 07/30  13:00:00,994.077170636,96.6720458299,459.277725161,0.0,65.1572554096,212.545889182,95.8414102817,12.7698310795,56.6466996096,26.4248795926
 07/30  14:00:00,993.692824193,96.6720458299,458.838146359,0.0,65.1572554096,212.545889182,73.1055774105,4.19423655337,42.4850247072,26.4263161499
 07/30  15:00:00,993.250554908,96.6720458299,458.373152123,0.0,65.1572554096,212.545889182,83.3153060882,0.246275469596,56.6466996096,26.422331009
 07/30  16:00:00,968.204242558,96.6720458299,458.665697658,0.0,65.1572554096,220.04316451,111.396651258,0.0,84.9700494144,26.4266018435
 07/30  17:00:00,921.523121264,96.6888274749,458.722043983,0.0,54.0258772165,184.38654557,111.285010402,0.0,84.9700494144,26.3149609872
 07/30  18:00:00,891.402205659,96.7166952879,459.064323274,0.0,44.4937663224,163.454314868,93.6815724208,0.0,84.9700494144,8.71152300642
 07/30  19:00:00,885.684655047,96.6759326068,460.053607959,0.0,44.4937663224,155.95703954,74.7376024525,0.68970155394,56.6466996096,17.401201289
 07/30  20:00:00,862.017798408,96.6720458299,460.221043435,0.0,44.4937663224,124.558693486,81.2755898544,15.9191678746,56.6466996096,8.70972237019
 07/30  21:00:00,870.087775061,96.6720458299,461.107064658,0.0,44.4937663224,124.558693486,93.7268314663,33.8413739547,42.4850247072,17.4004328044
 07/30  22:00:00,860.042971849,96.6720458299,461.26981547,0.0,34.9616554283,124.558693486,111.996619371,66.2733600144,28.3233498048,17.3999095514
 07/30  23:00:00,860.719343373,96.6720458299,460.982869159,0.0,34.9616554283,124.558693486,118.461549402,95.5894605366,14.1616749024,8.71041396271
 07/30  24:00:00,847.619798743,96.6720458299,460.20343335,0.0,34.9616554283,113.312780494,144.685522354,121.621466984,5.66466996096,17.3993854098
 07/31  01:00:00,859.273209415,96.6720458299,460.727519369,0.0,46.0930336215,113.312780494,153.981191372,139.605184034,5.66466996096,8.71133737775
 07/31  02:00:00,859.208686432,96.6720458299,460.690098948,0.0,46.0930336215,113.312780494,181.455480283,158.390039503,5.66466996096,17.4007708184
 07/31  03:00:00,859.088743209,96.6720458299,460.595606996,0.0,46.0930336215,113.312780494,190.409834459,176.03568128,5.66466996096,8.70948321772
 07/31  04:00:00,949.487590863,96.6720458299,460.459745442,0.0,100.150657288,148.969399434,193.132676768,170.068078875,5.66466996096,17.3999279318
 07/31  05:00:00,949.673942919,96.7202268003,459.56198652,0.0,100.150657288,149.894399434,351.447277555,319.886208572,14.1616749024,17.3993940804
 07/31  06:00:00,1168.11036586,101.71940694,459.492940808,0.0,176.471037341,302.612436532,217.263327315,180.229842466,28.3233498048,8.71013504461
 07/31  07:00:00,1298.56557527,108.930563587,459.353924572,0.0,243.2593065,310.10971186,194.209399511,125.395114777,42.4850247072,26.3292600268
 07/31  08:00:00,1351.12933695,120.39312246,459.167904984,0.0,243.2593065,310.10971186,151.153665617,68.0534241584,56.6466996096,26.4535418489
 07/31  09:00:00,1401.13502583,137.799997177,458.405807123,0.0,243.2593065,302.612436532,106.094075008,28.2191452383,42.4850247072,35.3899050623
 07/31  10:00:00,1420.73981404,149.950452917,458.287018936,0.0,243.2593065,310.10971186,114.128358557,7.7307690611,70.808374512,35.5892149836
 07/31  11:00:00,1433.58127304,162.158370976,457.828458157,0.0,243.2593065,310.10971186,107.170458398,0.699416999926,70.808374512,35.6626668862
 07/31  12:00:00,1401.59301548,172.148354792,457.467376847,0.0,243.2593065,310.10971186,106.293887325,0.0,70.808374512,35.4855128128
 07/31  13:00:00,1442.79429838,179.886829548,457.491328999,0.0,243.2593065,302.612436532,101.235847536,0.0,56.6466996096,44.5891479265
 07/31  14:00:00,1448.67587037,185.405560473,457.783758515,0.0,243.2593065,302.612436532,78.0711508652,0.0,42.4850247072,35.586126158
 07/31  15:00:00,1454.80468718,191.33301142,457.976665373,0.0,243.2593065,302.612436532,92.1715494782,0.0,56.6466996096,35.5248498686
 07/31  16:00:00,1465.48970211,195.174070945,458.187337012,0.0,243.2593065,310.10971186,111.489231809,0.0,84.9700494144,26.5191823947
 07/31  17:00:00,1476.23159856,206.035362054,458.058553893,0.0,243.2593065,310.10971186,111.220050695,0.0,84.9700494144,26.2500012807
 07/31  18:00:00,1110.55011184,104.370864195,459.657449099,0.0,166.938926447,199.110933808,102.414788199,0.0,84.9700494144,17.4447387848
 07/31  19:00:00,1102.83746332,102.349461423,460.651226716,0.0,166.938926447,191.61365848,65.3818067374,0.0,56.6466996096,8.73510712779
 07/31  20:00:00,972.668208498,98.4292103964,460.745393414,0.0,100.150657288,124.558693486,74.0959118014,0.0,56.6466996096,17.4492121918
 07/31  21:00:00,940.074371281,97.1439747287,461.438011488,0.0,100.150657288,124.558693486,61.7665080504,1.87697468048,42.4850247072,17.4045086627
 07/31  22:00:00,871.700176479,96.6743074322,461.350608223,0.0,46.0930336215,124.558693486,46.2727884496,9.2393220881,28.3233498048,8.7101165567
 07/31  23:00:00,872.309755579,96.6720458299,461.226694638,0.0,46.0930336215,124.558693486,52.1943062231,20.6313855572,14.1616749024,17.4012457635
 07/31  24:00:00,859.517033103,96.6720458299,460.786403353,0.0,46.0930336215,113.312780494,58.9825372204,35.9171681707,5.66466996096,17.4006990888
 08/01  01:00:00,859.986928507,96.6720458299,461.332103394,0.0,46.0930336215,113.312780494,71.6425735702,57.2671792573,5.66466996096,8.71072435194
 08/01  02:00:00,859.495515175,96.6720458299,460.897782261,0.0,46.0930336215,113.312780494,115.660409371,92.5961590351,5.66466996096,17.399580375
 08/01  03:00:00,859.121416942,96.6720458299,460.56939005,0.0,46.0930336215,113.312780494,149.720180195,135.346604694,5.66466996096,8.70890554032
 08/01  04:00:00,952.506672309,96.6720458299,460.187628054,0.0,100.150657288,148.969399434,180.619772805,157.553685537,5.66466996096,17.401417307
 08/01  05:00:00,964.328809355,112.108238639,456.366959144,0.0,100.150657288,149.894399434,268.972739398,246.101285491,14.1616749024,8.70977900497
 08/01  06:00:00,1184.90653598,121.238488846,455.538432736,0.0,176.471037341,302.612436532,200.593482461,154.869491031,28.3233498048,17.4006416247
 08/01  07:00:00,1322.6613132,137.357444177,455.090634329,0.0,243.2593065,310.10971186,176.131399934,107.319414218,42.4850247072,26.3269610087
 08/01  08:00:00,1372.83774511,145.678039704,455.67240025,0.0,243.2593065,310.10971186,152.939494438,69.8362298077,56.6466996096,26.4565650211
 08/01  09:00:00,1413.56002923,152.355282621,456.360960973,0.0,243.2593065,302.612436532,103.09037343,34.0595284407,42.4850247072,26.5458202823
 08/01  10:00:00,1427.14014693,157.964489549,456.865956234,0.0,243.2593065,310.10971186,134.864027603,19.5734461405,70.808374512,44.4822069502
 08/01  11:00:00,1427.70420261,158.087935329,456.352519276,0.0,243.2593065,310.10971186,127.441618158,20.9757249941,70.808374512,35.6575186523
 08/01  12:00:00,1380.42316688,154.237650567,454.68464472,0.0,243.2593065,310.10971186,138.602026585,32.3126545174,70.808374512,35.4809975553
 08/01  13:00:00,1410.66120947,152.133792951,453.597894098,0.0,243.2593065,302.612436532,136.503926378,43.534076112,56.6466996096,36.323150656
 08/01  14:00:00,1412.77205435,153.679293152,454.156861055,0.0,243.2593065,302.612436532,125.660087475,39.3415394875,42.4850247072,43.8335232803
 08/01  15:00:00,1416.93562185,157.67307093,454.397021058,0.0,243.2593065,302.612436532,127.104984163,34.9384687429,56.6466996096,35.5198158106
 08/01  16:00:00,1422.67985293,158.39406122,452.813472455,0.0,243.2593065,310.10971186,156.104153971,44.6193346943,84.9700494144,26.5147698625
 08/01  17:00:00,1415.84788361,154.391509984,450.01733131,0.0,243.2593065,310.10971186,184.95592152,74.4684855263,84.9700494144,25.5173865794
 08/01  18:00:00,1078.4682183,96.6720458299,444.205525232,0.0,166.938926447,199.110933808,268.330907523,173.899020438,84.9700494144,9.46183767042
 08/01  19:00:00,1115.39083323,96.6720458299,486.038650284,0.0,166.938926447,191.61365848,310.447264007,236.352161287,56.6466996096,17.4484031102
 08/01  20:00:00,1028.77462221,96.6720458299,527.804803911,0.0,100.150657288,124.558693486,380.870190395,306.77644329,56.6466996096,17.447047495
 08/01  21:00:00,1031.42318162,96.6720458299,565.018261719,0.0,100.150657288,124.558693486,395.817691544,335.927504098,42.4850247072,17.4051627383
 08/01  22:00:00,978.415487458,96.6720458299,580.463984605,0.0,46.0930336215,124.558693486,402.443902565,365.41146339,28.3233498048,8.7090893698
 08/01  23:00:00,980.508072462,96.6720458299,584.612126299,0.0,46.0930336215,124.558693486,411.294223695,379.733455568,14.1616749024,17.3990932243
 08/01  24:00:00,960.275736657,96.6720458299,577.733159798,0.0,46.0930336215,113.312780494,403.408992556,389.034341379,5.66466996096,8.70998121638
 08/02  01:00:00,958.343616871,96.6720458299,576.148108119,0.0,46.0930336215,113.312780494,419.1416774,396.076209912,5.66466996096,17.4007975276
 08/02  02:00:00,955.921577151,96.6720458299,574.219164926,0.0,46.0930336215,113.312780494,425.273859905,402.209112604,5.66466996096,17.4000773396
 08/02  03:00:00,952.502908699,96.6720458299,571.980497407,0.0,46.0930336215,113.312780494,423.286611574,408.911466879,5.66466996096,8.71047473378
 08/02  04:00:00,1027.27838765,96.6720458299,557.557302228,0.0,100.150657288,148.969399434,417.206617474,394.142826926,5.66466996096,17.3991205872
 08/02  05:00:00,947.138487196,100.687479581,473.350680814,0.0,100.150657288,149.894399434,532.982434215,510.112065332,14.1616749024,8.70869398052
 08/02  06:00:00,1239.7215621,106.665288918,545.216655899,0.0,176.471037341,302.612436532,430.516057424,384.790279325,28.3233498048,17.4024282938
 08/02  07:00:00,1376.91846072,111.744030147,547.933314767,0.0,243.2593065,310.10971186,396.763504707,335.294393882,42.4850247072,18.9840861179
 08/02  08:00:00,1392.3274355,113.357277834,516.810653865,0.0,243.2593065,310.10971186,399.555859225,309.078493655,56.6466996096,33.8306659614
 08/02  09:00:00,1404.81396442,114.556970775,492.883039155,0.0,243.2593065,302.612436532,363.803147979,294.765751915,42.4850247072,26.5523713568
 08/02  10:00:00,1399.21603725,115.59961733,477.594715441,0.0,243.2593065,310.10971186,401.219153455,285.908186181,70.808374512,44.5025927623
 08/02  11:00:00,1393.95418892,116.707982766,469.860197398,0.0,243.2593065,310.10971186,388.519217697,282.060554741,70.808374512,35.6502884435
 08/02  12:00:00,1358.77501754,118.096758231,476.345946417,0.0,243.2593065,310.10971186,382.723058722,276.440331439,70.808374512,35.4743527715
 08/02  13:00:00,1389.30148533,119.72287271,471.650342597,0.0,243.2593065,302.612436532,363.532142143,271.22376615,56.6466996096,35.661676383
 08/02  14:00:00,1387.03301799,121.420330573,467.363748152,0.0,243.2593065,302.612436532,353.704932221,266.716712349,42.4850247072,44.5031951647
 08/02  15:00:00,1385.89459633,124.022798392,463.383089815,0.0,243.2593065,302.612436532,346.046545746,253.886913543,56.6466996096,35.5129325934
 08/02  16:00:00,1388.72065221,126.66609656,456.574314041,0.0,243.2593065,310.10971186,350.347684351,238.85886202,84.9700494144,26.518772916
 08/02  17:00:00,1384.82795814,128.506479584,451.44160229,0.0,243.2593065,310.10971186,333.156506666,230.68321288,84.9700494144,17.5032443717
 08/02  18:00:00,1117.13737613,96.6720458299,481.412197959,0.0,166.938926447,199.110933808,342.260646395,239.842403647,84.9700494144,17.448193334
 08/02  19:00:00,1097.72150657,96.6720458299,468.185436364,0.0,166.938926447,191.61365848,327.009427834,252.917424312,56.6466996096,17.4453039126
 08/02  20:00:00,960.086039835,96.6720458299,457.270471118,0.0,100.150657288,124.558693486,391.43941828,317.34577075,56.6466996096,17.4469479205
 08/02  21:00:00,968.711104381,96.6720458299,496.525607106,0.0,100.150657288,124.558693486,404.942933553,345.053136839,42.4850247072,17.4047720074
 08/02  22:00:00,908.714460253,96.6720458299,504.490764552,0.0,46.0930336215,124.558693486,405.218866291,368.185309543,28.3233498048,8.7102069429
 08/02  23:00:00,947.287572233,96.6720458299,545.303567545,0.0,46.0930336215,124.558693486,416.267376696,384.70707862,14.1616749024,17.3986231735
 08/02  24:00:00,937.667786404,96.6720458299,548.599958824,0.0,46.0930336215,113.312780494,407.212493636,392.836660418,5.66466996096,8.71116325723
 08/03  01:00:00,930.458635352,96.6720458299,540.957286051,0.0,46.0930336215,113.312780494,419.234903832,396.169966567,5.66466996096,17.4002673042
 08/03  02:00:00,962.539469051,96.6720458299,575.599535801,0.0,46.0930336215,113.312780494,419.946609242,405.572769114,5.66466996096,8.70917016718
 08/03  03:00:00,962.785861531,96.6720458299,576.01195556,0.0,46.0930336215,113.312780494,433.425865164,410.361971564,5.66466996096,17.3992236394
 08/03  04:00:00,1042.67988802,96.6720458299,564.76795704,0.0,100.150657288,148.969399434,415.484095988,392.420847543,5.66466996096,17.3985784835
 08/03  05:00:00,1023.3860944,99.2684942161,540.218712352,0.0,100.150657288,149.894399434,524.84267637,501.971304248,14.1616749024,8.70969721984
 08/03  06:00:00,1224.56470141,104.998470215,521.035848233,0.0,176.471037341,302.612436532,424.295520837,378.57183991,28.3233498048,17.4003311229
 08/03  07:00:00,1325.37642958,110.089131437,491.545827488,0.0,243.2593065,310.10971186,391.309044419,331.268233516,42.4850247072,17.555786196
 08/03  08:00:00,1334.32941393,111.909649762,455.920138767,0.0,243.2593065,310.10971186,384.198834973,301.100789656,56.6466996096,26.4513457081
 08/03  09:00:00,1346.75768919,113.384330893,436.519387841,0.0,243.2593065,302.612436532,333.937501629,256.051701464,42.4850247072,35.4007754584
 08/03  10:00:00,1367.29856238,114.67294228,446.351912439,0.0,243.2593065,310.10971186,318.053894934,211.648837138,70.808374512,35.5966832844
 08/03  11:00:00,1385.95971077,121.159523296,453.285591004,0.0,243.2593065,310.10971186,266.841976274,151.461710933,70.808374512,44.5718908293
 08/03  12:00:00,1366.72851066,137.926138085,457.237335538,0.0,243.2593065,310.10971186,184.038022014,77.7638263004,70.808374512,35.4658212021
 08/03  13:00:00,1413.96608157,151.777290486,457.223433752,0.0,243.2593065,302.612436532,122.534865755,30.2366216417,56.6466996096,35.6515445039
 08/03  14:00:00,1425.83072318,163.327403493,457.439969423,0.0,243.2593065,302.612436532,86.9844381724,8.90278774493,42.4850247072,35.5966257202
 08/03  15:00:00,1434.63283217,171.947754303,457.567927611,0.0,243.2593065,302.612436532,92.4204486693,0.239327364128,56.6466996096,35.5344216956
 08/03  16:00:00,1447.03795275,177.091573722,458.154964448,0.0,243.2593065,310.10971186,120.315463505,0.0,84.9700494144,35.3454140901
 08/03  17:00:00,1452.13209924,182.170088026,458.158280604,0.0,243.2593065,310.10971186,102.477416016,0.0,84.9700494144,17.5073666011
 08/03  18:00:00,1103.34837561,96.8257195146,460.293013736,0.0,166.938926447,199.110933808,102.419442846,0.0,84.9700494144,17.4493934313
 08/03  19:00:00,1097.65183148,97.0598256122,461.037964242,0.0,166.938926447,191.61365848,74.7981570305,0.703651142763,56.6466996096,17.4478062781
 08/03  20:00:00,974.574345191,96.673502214,460.781955245,0.0,100.150657288,124.558693486,87.6896123753,13.5966742282,56.6466996096,17.4462385376
 08/03  21:00:00,939.312242508,96.6720458299,461.316946296,0.0,100.150657288,124.558693486,76.5217084177,25.3232833371,42.4850247072,8.7134003734
 08/03  22:00:00,868.105354508,96.6720458299,457.969476125,0.0,46.0930336215,124.558693486,120.735559758,75.009954923,28.3233498048,17.4022550299
 08/03  23:00:00,872.500016759,96.6720458299,461.636337056,0.0,46.0930336215,124.558693486,170.013876705,147.142837498,14.1616749024,8.70936430504
 08/03  24:00:00,858.180647482,96.6720458299,459.703552273,0.0,46.0930336215,113.312780494,169.262371416,146.197925264,5.66466996096,17.3997761909
 08/04  01:00:00,858.967069849,96.6720458299,460.515445458,0.0,46.0930336215,113.312780494,174.693877342,151.630351864,5.66466996096,17.3988555174
 08/04  02:00:00,857.522849077,96.6720458299,459.076884578,0.0,46.0930336215,113.312780494,212.269410169,197.894938089,5.66466996096,8.70980211925
 08/04  03:00:00,857.886586152,96.6720458299,459.454281066,0.0,46.0930336215,113.312780494,249.021335993,225.957992372,5.66466996096,17.3986736597
 08/04  04:00:00,949.53226749,96.6720458299,458.093246611,0.0,100.150657288,148.969399434,235.373161863,220.997808305,5.66466996096,8.71068359673
 08/04  05:00:00,955.786883245,107.770381902,453.160562583,0.0,100.150657288,149.894399434,324.245395538,292.682427834,14.1616749024,17.4012928011
 08/04  06:00:00,1190.92663028,130.399387758,452.508465002,0.0,176.471037341,302.612436532,191.660838352,154.628680129,28.3233498048,8.70880841852
 08/04  07:00:00,1322.03101733,142.370675558,449.554730908,0.0,243.2593065,310.10971186,179.345877381,110.535492768,42.4850247072,26.3253599052
 08/04  08:00:00,1364.28031854,138.198401395,454.683330576,0.0,243.2593065,310.10971186,190.437122823,107.340416047,56.6466996096,26.4500071663
 08/04  09:00:00,1399.57917856,139.005942637,455.865692478,0.0,243.2593065,302.612436532,180.279921079,102.404113292,42.4850247072,35.39078308
 08/04  10:00:00,1409.95868577,142.134401847,455.618489984,0.0,243.2593065,310.10971186,193.22296541,86.8286150853,70.808374512,35.585975813
 08/04  11:00:00,1417.15793736,148.073118249,455.808511492,0.0,243.2593065,310.10971186,165.086605551,58.614842684,70.808374512,35.6633883554
 08/04  12:00:00,1379.5284299,151.813667672,456.188412043,0.0,243.2593065,310.10971186,149.14035994,42.8465856925,70.808374512,35.4853997356
 08/04  13:00:00,1416.83085793,155.675367055,456.24232237,0.0,243.2593065,302.612436532,133.904736322,32.6883677104,56.6466996096,44.5696690022
 08/04  14:00:00,1425.4893269,163.89687699,456.625171973,0.0,243.2593065,302.612436532,94.2522389425,16.1827262381,42.4850247072,35.5844879972
 08/04  15:00:00,1431.55095624,169.412951235,457.155033589,0.0,243.2593065,302.612436532,97.4149634481,5.24518913021,56.6466996096,35.5230747083
 08/04  16:00:00,1443.12742094,174.346137826,457.121024014,0.0,243.2593065,310.10971186,113.320210754,1.83853229976,84.9700494144,26.5116290401
 08/04  17:00:00,1445.56429923,176.779609295,457.105669422,0.0,243.2593065,310.10971186,112.25678117,1.04105950952,84.9700494144,26.2456722459
 08/04  18:00:00,1103.15761597,96.7763887124,460.251961434,0.0,166.938926447,199.110933808,118.125568383,15.7108577601,84.9700494144,17.4446612082
 08/04  19:00:00,1096.66281047,96.7180576769,461.390593555,0.0,166.938926447,191.61365848,91.8853930934,26.5069549448,56.6466996096,8.73173853895
 08/04  20:00:00,973.854605502,96.6720458299,461.002940573,0.0,100.150657288,124.558693486,127.810777458,53.7151649711,56.6466996096,17.4489128769
 08/04  21:00:00,938.638468985,96.6720458299,461.358151806,0.0,100.150657288,124.558693486,133.742027571,73.8527191622,42.4850247072,17.4042837015
 08/04  22:00:00,871.422636806,96.6720458299,461.268076294,0.0,46.0930336215,124.558693486,146.84306633,101.121196532,28.3233498048,17.3985199932
 08/04  23:00:00,872.076987789,96.6720458299,461.107573873,0.0,46.0930336215,124.558693486,146.760914379,123.889584025,14.1616749024,8.70965545187
 08/04  24:00:00,859.010466255,96.6720458299,460.400908626,0.0,46.0930336215,113.312780494,169.537004759,146.472098626,5.66466996096,17.4002361715
 08/05  01:00:00,859.420353329,96.6720458299,460.841525475,0.0,46.0930336215,113.312780494,176.306837113,161.931695494,5.66466996096,8.71047165793
 08/05  02:00:00,859.361110686,96.6720458299,460.810028042,0.0,46.0930336215,113.312780494,191.769202851,168.705550275,5.66466996096,17.3989826151
 08/05  03:00:00,859.411231655,96.6720458299,460.881399223,0.0,46.0930336215,113.312780494,195.663918275,181.290684145,5.66466996096,8.70856416849
 08/05  04:00:00,869.559343123,96.6720458299,460.704390444,0.0,55.6251445156,113.312780494,206.969872945,183.907137307,5.66466996096,17.3980656771
 08/05  05:00:00,869.559867366,96.6720458299,460.774067663,0.0,55.6251445156,113.312780494,218.621391855,195.75037285,14.1616749024,8.70934410325
 08/05  06:00:00,926.262377913,96.6720458299,459.85045863,0.0,65.1572554096,176.889270242,213.231767221,167.508712528,28.3233498048,17.3997048884
 08/05  07:00:00,1045.2181127,102.388511272,453.64817504,0.0,109.682768182,220.96816451,303.150046374,243.266111612,42.4850247072,17.3989100554
 08/05  08:00:00,1063.90761236,103.585219253,459.683812821,0.0,109.682768182,220.96816451,273.570647007,199.441651502,56.6466996096,17.4822958953
 08/05  09:00:00,1179.57691612,116.954456377,454.488183933,0.0,131.945524568,266.955817592,191.564132777,131.516204346,42.4850247072,17.5629037236
 08/05  10:00:00,1184.14518462,110.765222294,457.65765566,0.0,131.945524568,274.45309292,234.254613724,128.191108592,70.808374512,35.2551306204
 08/05  11:00:00,1186.1617521,110.092295501,459.297131762,0.0,131.945524568,274.45309292,225.64337044,128.387878156,70.808374512,26.4471177719
 08/05  12:00:00,1154.17191591,109.914595655,459.508558609,0.0,131.945524568,274.45309292,224.965240761,127.712398571,70.808374512,26.4444676784
 08/05  13:00:00,1147.28995698,110.349606651,459.578689516,0.0,131.945524568,266.955817592,205.631917356,122.542807523,56.6466996096,26.4424102228
 08/05  14:00:00,1148.81598089,111.835880114,459.570983055,0.0,131.945524568,266.955817592,177.826873196,108.902897292,42.4850247072,26.4389511966
 08/05  15:00:00,1056.96996431,96.6720458299,459.594402809,0.0,109.682768182,212.545889182,152.211127237,69.1195579217,56.6466996096,26.444869706
 08/05  16:00:00,1065.52187929,96.6720458299,460.885853952,0.0,109.682768182,220.04316451,178.078261107,66.6693954685,84.9700494144,26.4388162238
 08/05  17:00:00,1023.36424725,96.6720458299,461.056823517,0.0,109.682768182,220.04316451,184.07579345,72.7873326498,84.9700494144,26.3184113859
 08/05  18:00:00,984.525577646,96.6720458299,461.143273068,0.0,100.150657288,199.110933808,200.570841168,98.2022230402,84.9700494144,17.3985687136
 08/05  19:00:00,977.615525279,96.6720458299,460.930528641,0.0,100.150657288,191.61365848,174.989470077,109.633102054,56.6466996096,8.70966841355
 08/05  20:00:00,876.873683984,96.6720458299,460.316883179,0.0,55.6251445156,124.558693486,238.564536103,164.517604595,56.6466996096,17.4002318986
 08/05  21:00:00,880.798512582,96.6720458299,460.858867916,0.0,55.6251445156,124.558693486,255.125405834,203.929845876,42.4850247072,8.71053525044
 08/05  22:00:00,861.35947189,96.6720458299,454.294384741,0.0,46.0930336215,124.558693486,294.164131897,248.441642016,28.3233498048,17.3991400762
 08/05  23:00:00,854.442764735,96.6720458299,449.58295486,0.0,46.0930336215,124.558693486,297.855072856,274.98475224,14.1616749024,8.70864571286
 08/05  24:00:00,837.298186161,96.6720458299,447.185946893,0.0,46.0930336215,113.312780494,328.932885666,305.869953012,5.66466996096,17.3982626925
 08/06  01:00:00,825.286121672,96.6720458299,445.748102277,0.0,34.9616554283,113.312780494,331.901022544,317.526975579,5.66466996096,8.70937700436
 08/06  02:00:00,823.850654242,96.6720458299,444.156949009,0.0,34.9616554283,113.312780494,340.801913129,317.737662621,5.66466996096,17.3995805468
 08/06  03:00:00,824.01107807,96.6720458299,445.591897682,0.0,34.9616554283,113.312780494,391.234443673,368.170930437,5.66466996096,17.3988432748
 08/06  04:00:00,859.776910589,96.6720458299,468.112723467,0.0,44.4937663224,113.312780494,403.125881119,388.75139897,5.66466996096,8.70981218815
 08/06  05:00:00,888.073718832,96.6720458299,496.273271131,0.0,44.4937663224,113.312780494,428.18861781,396.629192562,14.1616749024,17.3977503459
 08/06  06:00:00,994.164710125,96.6720458299,548.610754859,0.0,54.0258772165,176.889270242,379.367016647,342.3329989,28.3233498048,8.71066794265
 08/06  07:00:00,1025.77455568,96.6720458299,575.83346674,0.0,54.0258772165,184.38654557,399.599186968,339.714805404,42.4850247072,17.3993568571
 08/06  08:00:00,1088.33974705,96.6720458299,557.942547899,0.0,65.1572554096,220.04316451,399.906513241,325.786624807,56.6466996096,17.4731888251
 08/06  09:00:00,1066.44390894,96.6720458299,541.819558069,0.0,65.1572554096,212.545889182,378.293979705,318.266229464,42.4850247072,17.5427255347
 08/06  10:00:00,1049.69921976,96.6720458299,515.312362525,0.0,65.1572554096,220.04316451,407.68700159,310.457899879,70.808374512,26.4207271987
 08/06  11:00:00,1041.60273353,96.6720458299,505.058934158,0.0,65.1572554096,220.04316451,411.37553587,306.737349583,70.808374512,33.8298117749
 08/06  12:00:00,1050.68798697,96.6720458299,516.319206461,0.0,65.1572554096,220.04316451,401.037011029,302.422048253,70.808374512,27.8065882635
 08/06  13:00:00,1035.72228928,96.6720458299,508.992590035,0.0,65.1572554096,212.545889182,373.300450068,290.23539756,56.6466996096,26.418352898
 08/06  14:00:00,1030.44280888,96.6720458299,503.795448076,0.0,65.1572554096,212.545889182,347.779047904,278.87472657,42.4850247072,26.4192966273
 08/06  15:00:00,1026.35703414,96.6720458299,499.573495294,0.0,65.1572554096,212.545889182,349.55611137,266.489173547,56.6466996096,26.4202382135
 08/06  16:00:00,997.486053428,96.6720458299,495.765414303,0.0,65.1572554096,220.04316451,377.231365333,265.840138976,84.9700494144,26.4211769428
 08/06  17:00:00,945.787196684,96.6720458299,490.31169984,0.0,54.0258772165,184.38654557,381.174839804,278.659309705,84.9700494144,17.5454806848
 08/06  18:00:00,919.071680204,96.6720458299,494.257918086,0.0,44.4937663224,163.454314868,421.136583118,318.766769074,84.9700494144,17.3997646293
 08/06  19:00:00,914.280714201,96.6720458299,496.16591565,0.0,44.4937663224,155.95703954,401.039206513,335.683583745,56.6466996096,8.70892315835
 08/06  20:00:00,882.273172017,96.6720458299,482.5025408,0.0,44.4937663224,124.558693486,452.14562466,378.100224767,56.6466996096,17.3987002837
 08/06  21:00:00,875.949627823,96.6720458299,472.323552178,0.0,44.4937663224,124.558693486,445.937334716,386.054322746,42.4850247072,17.3979872631
 08/06  22:00:00,873.831133032,96.6720458299,479.911987916,0.0,34.9616554283,124.558693486,443.125972705,406.093260022,28.3233498048,8.70936287858
 08/06  23:00:00,887.404834043,96.6720458299,492.559988298,0.0,34.9616554283,124.558693486,445.922658635,414.361383388,14.1616749024,17.3996003444
 08/06  24:00:00,879.029435727,96.6720458299,496.987282749,0.0,34.9616554283,113.312780494,433.889677213,419.514791658,5.66466996096,8.71021559408
 08/07  01:00:00,896.796203705,96.6720458299,504.223921429,0.0,46.0930336215,113.312780494,447.332657046,424.269590503,5.66466996096,17.3983965815
 08/07  02:00:00,910.508581012,96.6720458299,519.178075083,0.0,46.0930336215,113.312780494,444.737574658,430.364660653,5.66466996096,8.70824404409
 08/07  03:00:00,924.397412862,96.6720458299,534.312691801,0.0,46.0930336215,113.312780494,459.97129213,436.906693033,5.66466996096,17.3999291361
 08/07  04:00:00,1027.99812808,96.6720458299,548.667080582,0.0,100.150657288,148.969399434,433.913382994,419.53972571,5.66466996096,8.70898732294
 08/07  05:00:00,1044.26470676,96.6720458299,564.862770518,0.0,100.150657288,149.894399434,743.796216158,712.235081021,14.1616749024,17.3994602343
 08/07  06:00:00,1261.30165126,98.5323111025,567.022212488,0.0,176.471037341,302.612436532,515.209697219,469.488270746,28.3233498048,17.3980766673
 08/07  07:00:00,1374.69270179,100.485562859,554.561252915,0.0,243.2593065,310.10971186,465.705988406,405.667871242,42.4850247072,17.5530924565
 08/07  08:00:00,1393.14869798,101.534758109,529.192961068,0.0,243.2593065,310.10971186,453.727120492,370.634168558,56.6466996096,26.4462523245
 08/07  09:00:00,1401.79483463,102.385504525,501.620207042,0.0,243.2593065,302.612436532,429.41715518,351.53954584,42.4850247072,35.3925846322
 08/07  10:00:00,1386.01526734,103.090465586,475.479391183,0.0,243.2593065,310.10971186,436.674718183,330.278961982,70.808374512,35.5873816886
 08/07  11:00:00,1382.77813796,103.741576399,471.575258176,0.0,243.2593065,310.10971186,432.679612876,317.294435446,70.808374512,44.5768029179
 08/07  12:00:00,1346.65708802,104.756659905,476.531176956,0.0,243.2593065,310.10971186,405.33094122,307.915697475,70.808374512,26.606869233
 08/07  13:00:00,1380.22175351,106.216157825,475.266974863,0.0,243.2593065,302.612436532,401.68157514,300.475180759,56.6466996096,44.5596947717
 08/07  14:00:00,1378.94633616,107.68320559,472.42389066,0.0,243.2593065,302.612436532,370.948347666,292.878655525,42.4850247072,35.5846674336
 08/07  15:00:00,1382.67586492,109.385597295,474.8815794,0.0,243.2593065,302.612436532,372.605255241,280.435696994,56.6466996096,35.5228586371
 08/07  16:00:00,1390.73358881,111.760219781,474.13718824,0.0,243.2593065,310.10971186,389.757980361,269.45243971,84.9700494144,35.3354912363
 08/07  17:00:00,1388.1303885,114.028742785,468.921697417,0.0,243.2593065,310.10971186,363.3543663,260.882131145,84.9700494144,17.5021857401
 08/07  18:00:00,1123.75334076,96.6720458299,488.062783931,0.0,166.938926447,199.110933808,354.911917259,252.496988548,84.9700494144,17.4448792971
 08/07  19:00:00,1109.76614009,96.6720458299,480.090598424,0.0,166.938926447,191.61365848,345.542678937,271.452775687,56.6466996096,17.4432036405
 08/07  20:00:00,960.916253488,96.6720458299,454.169533641,0.0,100.150657288,124.558693486,389.544375393,324.16340767,56.6466996096,8.73426811383
 08/07  21:00:00,936.832156688,96.6720458299,465.226078659,0.0,100.150657288,124.558693486,412.535025456,352.645596268,42.4850247072,17.4044044805
 08/07  22:00:00,905.892118852,96.6720458299,501.485518741,0.0,46.0930336215,124.558693486,428.895460933,383.173514394,28.3233498048,17.3985967338
 08/07  23:00:00,914.636974244,96.6720458299,510.023073065,0.0,46.0930336215,124.558693486,415.666950092,392.795593481,14.1616749024,8.70968170853
 08/07  24:00:00,911.621804212,96.6720458299,520.296079229,0.0,46.0930336215,113.312780494,422.798165664,399.734521605,5.66466996096,17.3989740982
 08/08  01:00:00,932.009215493,96.6720458299,542.429891095,0.0,46.0930336215,113.312780494,422.940065993,408.564936866,5.66466996096,8.71045916577
 08/08  02:00:00,950.843045732,96.6720458299,562.861349869,0.0,46.0930336215,113.312780494,439.286856752,416.223303488,5.66466996096,17.3988833027
 08/08  03:00:00,964.500800091,96.6720458299,577.706667604,0.0,46.0930336215,113.312780494,436.804799758,422.43164872,5.66466996096,8.70848107686
 08/08  04:00:00,1064.85730168,96.6720458299,585.657048357,0.0,100.150657288,148.969399434,429.607380926,406.544960001,5.66466996096,17.3977509642
 08/08  05:00:00,1062.01764601,97.3865234466,581.351209503,0.0,100.150657288,149.894399434,583.796829474,560.925912595,14.1616749024,8.70924197583
 08/08  06:00:00,1270.59721918,101.414710556,568.977798907,0.0,176.471037341,302.612436532,460.001561807,414.278792727,28.3233498048,17.3994192752
 08/08  07:00:00,1351.03636548,104.353090385,525.308241924,0.0,243.2593065,310.10971186,428.160772426,359.352594838,42.4850247072,26.323152881
 08/08  08:00:00,1349.51757543,105.611465122,477.695615264,0.0,243.2593065,310.10971186,409.171213207,326.073107034,56.6466996096,26.4514065634
