Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/22  01:00:00,840.821817864,96.6720458299,448.910384133,0.0,46.0930336215,113.312780494,305.658388289,291.284510902,5.66466996096,8.70920742635
 08/22  02:00:00,840.065185237,96.6720458299,448.763791803,0.0,46.0930336215,113.312780494,324.428069319,301.366962136,5.66466996096,17.3964372226
 08/22  03:00:00,838.523783102,96.6720458299,448.050214018,0.0,46.0930336215,113.312780494,328.675785872,314.301178673,5.66466996096,8.70993723864
 08/22  04:00:00,931.848706577,96.6720458299,447.182997983,0.0,100.150657288,148.969399434,325.783319258,302.720847145,5.66466996096,17.3978021515
 08/22  05:00:00,949.831655945,97.5989119113,457.779503619,0.0,100.150657288,149.894399434,418.755203477,395.885598222,14.1616749024,8.7079303521
 08/22  06:00:00,1179.48885795,106.271833371,457.513139775,0.0,176.471037341,302.612436532,230.693454695,184.972979324,28.3233498048,17.3971255657
 08/22  07:00:00,1298.18934238,113.739242272,454.417374819,0.0,243.2593065,310.10971186,207.095065606,146.688464973,42.4850247072,17.9215759258
 08/22  08:00:00,1339.84474814,114.692567317,453.922354275,0.0,243.2593065,310.10971186,240.879664221,149.346534135,56.6466996096,34.8864304767
 08/22  09:00:00,1375.63882632,117.948314887,453.172027453,0.0,243.2593065,302.612436532,200.968934397,131.938645143,42.4850247072,26.5452645467
 08/22  10:00:00,1386.75351827,122.705734872,452.016975789,0.0,243.2593065,310.10971186,214.716715669,108.318276313,70.808374512,35.5900648434
 08/22  11:00:00,1391.16617915,127.209671691,450.834095116,0.0,243.2593065,310.10971186,204.304602421,88.9443205246,70.808374512,44.5519073841
 08/22  12:00:00,1346.95933581,119.671379292,455.950648515,0.0,243.2593065,310.10971186,230.968590313,124.702025579,70.808374512,35.4581902224
 08/22  13:00:00,1380.42151497,119.05398241,456.662580224,0.0,243.2593065,302.612436532,225.616502752,133.328338196,56.6466996096,35.6414649465
 08/22  14:00:00,1382.93437299,120.990401074,457.215235844,0.0,243.2593065,302.612436532,206.432344044,128.36152819,42.4850247072,35.5857911469
 08/22  15:00:00,1385.57591505,123.892150941,456.981845305,0.0,243.2593065,302.612436532,211.047717598,118.878008936,56.6466996096,35.5230090528
 08/22  16:00:00,1394.77617398,127.042999597,456.369920629,0.0,243.2593065,310.10971186,229.248679435,108.943483454,84.9700494144,35.3351465665
 08/22  17:00:00,1397.46807846,129.557627261,456.566532211,0.0,243.2593065,310.10971186,206.24593038,103.77264084,84.9700494144,17.5032401259
 08/22  18:00:00,1100.24510016,96.6720458299,457.929756223,0.0,166.938926447,199.110933808,240.342498013,137.926622184,84.9700494144,17.4458264149
 08/22  19:00:00,1082.49643804,96.6720458299,451.516478487,0.0,166.938926447,191.61365848,249.584090164,175.493473243,56.6466996096,17.443917311
 08/22  20:00:00,959.781779643,96.6720458299,448.332443634,0.0,100.150657288,124.558693486,315.567181675,241.478313338,56.6466996096,17.4421687281
 08/22  21:00:00,938.27846305,96.6720458299,461.22887226,0.0,100.150657288,124.558693486,270.986907658,219.790016853,42.4850247072,8.71186609806
 08/22  22:00:00,868.335356768,96.6720458299,458.395493822,0.0,46.0930336215,124.558693486,287.505741898,241.785847126,28.3233498048,17.3965449667
 08/22  23:00:00,869.345952829,96.6720458299,458.532112665,0.0,46.0930336215,124.558693486,276.054513047,253.18284312,14.1616749024,8.70999502396
 08/22  24:00:00,856.357802692,96.6720458299,457.925746693,0.0,46.0930336215,113.312780494,254.721876444,231.657808019,5.66466996096,17.3993984634
 08/23  01:00:00,857.462328518,96.6720458299,459.065214652,0.0,46.0930336215,113.312780494,232.518417906,218.14577561,5.66466996096,8.70797233536
 08/23  02:00:00,858.815005003,96.6720458299,460.431996473,0.0,46.0930336215,113.312780494,240.270639427,217.209711628,5.66466996096,17.3962578373
 08/23  03:00:00,856.19874443,96.6720458299,457.799175671,0.0,46.0930336215,113.312780494,267.782438975,253.409123032,5.66466996096,8.70864598204
 08/23  04:00:00,943.466904632,96.6720458299,455.930499005,0.0,100.150657288,148.969399434,285.701881374,262.639156429,5.66466996096,17.3980549841
 08/23  05:00:00,947.302368473,98.7354936902,455.973576782,0.0,100.150657288,149.894399434,417.34615704,385.787268537,14.1616749024,17.397213601
 08/23  06:00:00,1176.91657115,107.097295749,455.401787394,0.0,176.471037341,302.612436532,259.697020564,222.664744338,28.3233498048,8.70892642073
 08/23  07:00:00,1305.3810899,121.573472957,453.771462623,0.0,243.2593065,310.10971186,209.01667678,140.211957842,42.4850247072,26.3196942308
 08/23  08:00:00,1357.36834384,133.449646781,452.670236076,0.0,243.2593065,310.10971186,166.397408237,83.3018335566,56.6466996096,26.4488750712
 08/23  09:00:00,1395.36750956,139.543833475,451.265174434,0.0,243.2593065,302.612436532,122.898149124,53.8758322695,42.4850247072,26.5372921469
 08/23  10:00:00,1402.22788475,138.599467443,451.547276254,0.0,243.2593065,310.10971186,180.439621257,65.1545294269,70.808374512,44.4767173185
 08/23  11:00:00,1401.4717627,134.647959527,453.70107144,0.0,243.2593065,310.10971186,197.875699351,91.4227193795,70.808374512,35.6446054598
 08/23  12:00:00,1356.27218188,130.093927308,454.8145833,0.0,243.2593065,310.10971186,208.950634796,102.677412156,70.808374512,35.4648481277
 08/23  13:00:00,1389.33490915,128.176237793,456.423649542,0.0,243.2593065,302.612436532,207.897575726,115.601836127,56.6466996096,35.6490399895
 08/23  14:00:00,1389.17762833,128.001455712,456.419804902,0.0,243.2593065,302.612436532,202.700806843,121.425216273,42.4850247072,38.7905658627
 08/23  15:00:00,1390.29449284,129.284730676,456.306957037,0.0,243.2593065,302.612436532,208.911856074,118.103342944,56.6466996096,34.1618135206
 08/23  16:00:00,1396.24392163,128.967026654,455.933224073,0.0,243.2593065,310.10971186,244.291182397,125.805119924,84.9700494144,33.5160130585
 08/23  17:00:00,1397.02239434,130.039969804,455.63123683,0.0,243.2593065,310.10971186,227.557651311,125.085126807,84.9700494144,17.5024750895
 08/23  18:00:00,1090.87977138,96.6720458299,451.326316616,0.0,166.938926447,199.110933808,273.533964449,171.119069573,84.9700494144,17.4448454613
 08/23  19:00:00,1075.20073941,96.6720458299,446.051831841,0.0,166.938926447,191.61365848,287.866266295,213.775983075,56.6466996096,17.4435836111
 08/23  20:00:00,967.551039538,96.6720458299,453.962692004,0.0,100.150657288,124.558693486,326.670052797,252.578166556,56.6466996096,17.4451866317
 08/23  21:00:00,932.718286481,96.6720458299,456.149192094,0.0,100.150657288,124.558693486,304.941376414,253.745657931,42.4850247072,8.71069377594
 08/23  22:00:00,838.38627543,96.6720458299,436.377871575,0.0,46.0930336215,124.558693486,374.783840128,329.063508453,28.3233498048,17.3969818698
 08/23  23:00:00,868.437562755,96.6720458299,463.812301045,0.0,46.0930336215,124.558693486,416.084031048,393.213552224,14.1616749024,8.70880392122
 08/23  24:00:00,873.983137906,96.6720458299,479.745558733,0.0,46.0930336215,113.312780494,422.297907238,399.234759891,5.66466996096,17.3984773855
 08/24  01:00:00,863.507820924,96.6720458299,470.20533265,0.0,46.0930336215,113.312780494,422.827257455,399.765055082,5.66466996096,17.3975324112
 08/24  02:00:00,863.745418857,96.6720458299,470.382947357,0.0,46.0930336215,113.312780494,414.951539129,400.577765943,5.66466996096,8.70910322503
 08/24  03:00:00,854.183945741,96.6720458299,461.726547396,0.0,46.0930336215,113.312780494,421.172726845,398.11251592,5.66466996096,17.3955409633
 08/24  04:00:00,946.616268263,96.6720458299,463.686823689,0.0,100.150657288,148.969399434,397.566654353,383.19214766,5.66466996096,8.70983673201
 08/24  05:00:00,961.815619783,98.4840613565,474.158230052,0.0,100.150657288,149.894399434,550.258718421,518.697204511,14.1616749024,17.3998390077
 08/24  06:00:00,1183.60474982,103.638731613,469.753644499,0.0,176.471037341,302.612436532,423.220717878,386.189520086,28.3233498048,8.7078479868
 08/24  07:00:00,1284.7855805,106.970176851,452.962124741,0.0,243.2593065,310.10971186,410.687742018,341.882598117,42.4850247072,26.3201191947
 08/24  08:00:00,1308.38902381,108.367571316,436.165342486,0.0,243.2593065,310.10971186,392.758976238,309.667825032,56.6466996096,26.4444515969
 08/24  09:00:00,1348.41338673,109.91598906,439.369582571,0.0,243.2593065,302.612436532,348.567713444,270.701893142,42.4850247072,35.3807955944
 08/24  10:00:00,1381.89325758,121.111399684,449.763430176,0.0,243.2593065,310.10971186,283.442983923,177.061278952,70.808374512,35.5733304591
 08/24  11:00:00,1391.23325958,126.973179558,451.159651875,0.0,243.2593065,310.10971186,231.659203937,125.202240075,70.808374512,35.6485893493
 08/24  12:00:00,1346.41762021,120.325275624,454.852803098,0.0,243.2593065,310.10971186,262.738340086,156.458071284,70.808374512,35.4718942901
 08/24  13:00:00,1381.18643765,121.660609852,455.084798766,0.0,243.2593065,302.612436532,253.454136129,152.239689323,56.6466996096,44.5677471959
 08/24  14:00:00,1385.16166682,124.103678252,456.228271611,0.0,243.2593065,302.612436532,223.177877912,145.124117279,42.4850247072,35.5687359259
 08/24  15:00:00,1387.26491712,126.930144594,455.526673603,0.0,243.2593065,302.612436532,229.321996376,137.168761285,56.6466996096,35.5065354815
 08/24  16:00:00,1396.33345583,130.500486434,454.379708789,0.0,243.2593065,310.10971186,236.588158865,125.106304659,84.9700494144,26.511804791
 08/24  17:00:00,1400.58950585,134.387691545,454.751610107,0.0,243.2593065,310.10971186,216.053770358,113.582101733,84.9700494144,17.5016192105
 08/24  18:00:00,1088.83588717,96.6720458299,450.034843147,0.0,166.938926447,199.110933808,245.959171033,143.542525165,84.9700494144,17.4465964528
 08/24  19:00:00,1081.28431991,96.6720458299,447.938166326,0.0,166.938926447,191.61365848,252.57374028,178.483178047,56.6466996096,17.4438626237
 08/24  20:00:00,954.789528903,96.6720458299,446.051242091,0.0,100.150657288,124.558693486,334.190868585,260.100246064,56.6466996096,17.4439229109
 08/24  21:00:00,915.065905958,96.6720458299,443.884770379,0.0,100.150657288,124.558693486,332.561244639,272.672963839,42.4850247072,17.4032560921
 08/24  22:00:00,841.973058403,96.6720458299,439.122755106,0.0,46.0930336215,124.558693486,336.53337962,299.500652636,28.3233498048,8.70937717897
 08/24  23:00:00,841.448468784,96.6720458299,438.928892732,0.0,46.0930336215,124.558693486,383.445023311,351.886578939,14.1616749024,17.39676947
 08/24  24:00:00,846.69164167,96.6720458299,454.888978495,0.0,46.0930336215,113.312780494,392.370413616,377.995617383,5.66466996096,8.71012627169
 08/25  01:00:00,867.695196688,96.6720458299,474.396326487,0.0,46.0930336215,113.312780494,412.046044596,388.983175063,5.66466996096,17.3981995722
 08/25  02:00:00,871.34304595,96.6720458299,477.26257639,0.0,46.0930336215,113.312780494,404.89031298,390.517519966,5.66466996096,8.70812305351
 08/25  03:00:00,853.565111727,96.6720458299,461.137466773,0.0,46.0930336215,113.312780494,410.458978979,387.397331497,5.66466996096,17.3969775212
 08/25  04:00:00,949.396533214,96.6720458299,463.501752079,0.0,100.150657288,148.969399434,388.947718416,374.574241844,5.66466996096,8.70880661118
 08/25  05:00:00,970.488627842,98.6581379592,480.610637981,0.0,100.150657288,149.894399434,529.048411738,497.488091789,14.1616749024,17.3986450471
 08/25  06:00:00,1180.9636762,103.961030991,465.966980815,0.0,176.471037341,302.612436532,414.439631061,368.718733973,28.3233498048,17.3975472828
 08/25  07:00:00,1269.80999373,108.37830716,437.617073167,0.0,243.2593065,310.10971186,367.014693026,306.978067781,42.4850247072,17.5516005382
 08/25  08:00:00,1328.3947832,114.192614963,445.712989689,0.0,243.2593065,310.10971186,304.787666781,221.69740092,56.6466996096,26.4435662509
 08/25  09:00:00,1369.4507982,114.856415823,452.008459719,0.0,243.2593065,302.612436532,263.479494497,185.606513297,42.4850247072,35.387956493
 08/25  10:00:00,1381.82935769,117.275151512,453.912764229,0.0,243.2593065,310.10971186,273.382150692,166.99241191,70.808374512,35.5813642706
 08/25  11:00:00,1393.03475212,122.750629764,457.051897321,0.0,243.2593065,310.10971186,248.71222694,133.335405532,70.808374512,44.5684468958
 08/25  12:00:00,1360.5975289,131.802829611,457.297765229,0.0,243.2593065,310.10971186,192.951425174,95.5290280357,70.808374512,26.6140226262
 08/25  13:00:00,1402.92049531,141.144834958,456.904652774,0.0,243.2593065,302.612436532,167.222677673,66.0169696042,56.6466996096,44.5590084592
 08/25  14:00:00,1409.83312987,148.375207712,456.545731153,0.0,243.2593065,302.612436532,122.464992406,44.4035945645,42.4850247072,35.5763731341
 08/25  15:00:00,1414.8427029,153.617444007,456.324739626,0.0,243.2593065,302.612436532,125.000007352,32.8387782928,56.6466996096,35.5145294499
 08/25  16:00:00,1425.06698767,157.739980748,455.756732517,0.0,243.2593065,310.10971186,139.603837515,28.1279592895,84.9700494144,26.5058288114
 08/25  17:00:00,1425.26281454,157.684310834,456.009018626,0.0,243.2593065,310.10971186,138.277239138,27.0659588298,84.9700494144,26.2412308942
 08/25  18:00:00,1101.92345917,96.6720458299,459.344816702,0.0,166.938926447,199.110933808,190.590249058,88.1782830748,84.9700494144,17.4419165687
 08/25  19:00:00,1100.0324937,96.6720458299,461.236258473,0.0,166.938926447,191.61365848,203.498933473,138.118675078,56.6466996096,8.7335587852
 08/25  20:00:00,972.732528301,96.6720458299,457.224465039,0.0,100.150657288,124.558693486,282.93579597,208.843299756,56.6466996096,17.4457966052
 08/25  21:00:00,937.505087136,96.6720458299,460.422759158,0.0,100.150657288,124.558693486,241.722000396,181.832831413,42.4850247072,17.4041442754
 08/25  22:00:00,860.809531753,96.6720458299,453.068137111,0.0,46.0930336215,124.558693486,277.054791106,240.022966357,28.3233498048,8.70847494504
 08/25  23:00:00,910.767447521,96.6720458299,508.12071356,0.0,46.0930336215,124.558693486,409.367363013,377.807984218,14.1616749024,17.3977038926
 08/25  24:00:00,970.303524943,96.6720458299,553.552681094,0.0,46.0930336215,113.312780494,420.08594617,397.024400627,5.66466996096,17.3968755826
 08/26  01:00:00,965.799517991,96.6720458299,542.255865059,0.0,46.0930336215,113.312780494,414.689535932,400.316090635,5.66466996096,8.70877533697
 08/26  02:00:00,979.097948618,96.6720458299,546.13924658,0.0,46.0930336215,113.312780494,429.12126827,406.058251881,5.66466996096,17.3983464274
 08/26  03:00:00,993.83484164,96.6720458299,553.494665052,0.0,46.0930336215,113.312780494,425.551339299,411.177140819,5.66466996096,8.70952851885
 08/26  04:00:00,1010.92803137,96.6720458299,552.997077536,0.0,55.6251445156,113.312780494,426.496399419,403.43465359,5.66466996096,17.3970758684
 08/26  05:00:00,999.931118797,96.6720458299,550.626362259,0.0,55.6251445156,113.312780494,427.1848195,404.3128559,14.1616749024,8.71028869759
 08/26  06:00:00,1056.14579639,96.6720458299,553.12588219,0.0,65.1572554096,176.889270242,387.695346121,341.973504712,28.3233498048,17.3984916044
 08/26  07:00:00,1157.85077108,98.0210691047,532.555118607,0.0,109.682768182,220.96816451,496.743295541,445.550001043,42.4850247072,8.7082697914
 08/26  08:00:00,1145.46544305,98.2843569962,504.372646604,0.0,109.682768182,220.96816451,465.209503596,389.712785027,56.6466996096,18.8500189592
 08/26  09:00:00,1238.3284149,100.963705026,492.755284246,0.0,131.945524568,266.955817592,420.556849256,353.110202095,42.4850247072,24.9616224538
 08/26  10:00:00,1237.67422093,101.233905293,489.593959725,0.0,131.945524568,274.45309292,427.715950433,330.467799795,70.808374512,26.4397761259
 08/26  11:00:00,1224.50204709,101.449236984,488.988134838,0.0,131.945524568,274.45309292,416.274183543,319.023522521,70.808374512,26.4422865102
 08/26  12:00:00,1151.32645097,101.724089862,473.840828452,0.0,131.945524568,274.45309292,392.306029591,286.254021886,70.808374512,35.243633193
 08/26  13:00:00,1123.90522113,102.087165103,451.2903027,0.0,131.945524568,266.955817592,296.644249722,213.559838911,56.6466996096,26.4377112021
 08/26  14:00:00,1138.09352127,103.841564733,457.407622291,0.0,131.945524568,266.955817592,224.890201729,155.965714806,42.4850247072,26.4394622156
 08/26  15:00:00,1057.51078529,96.6720458299,460.012592792,0.0,109.682768182,212.545889182,165.268134538,82.1794630043,56.6466996096,26.441971924
 08/26  16:00:00,1065.33991431,96.6720458299,460.587875209,0.0,109.682768182,220.04316451,186.241204004,74.828943807,84.9700494144,26.4422107824
 08/26  17:00:00,1023.37301566,96.6720458299,461.042152095,0.0,109.682768182,220.04316451,194.063391522,82.780907664,84.9700494144,26.3124344435
 08/26  18:00:00,983.71793195,96.6720458299,460.350672904,0.0,100.150657288,199.110933808,217.28400311,123.604375323,84.9700494144,8.70957837195
 08/26  19:00:00,981.66033129,96.6720458299,461.130421837,0.0,100.150657288,191.61365848,225.761513339,151.717664021,56.6466996096,17.3971497082
 08/26  20:00:00,862.76306333,96.6720458299,448.224994671,0.0,55.6251445156,124.558693486,308.676128524,243.320050473,56.6466996096,8.70937844136
 08/26  21:00:00,857.426922015,96.6720458299,444.706117663,0.0,55.6251445156,124.558693486,339.677749605,279.794164964,42.4850247072,17.3985599344
 08/26  22:00:00,850.217568356,96.6720458299,445.442672534,0.0,46.0930336215,124.558693486,326.710146142,289.678508903,28.3233498048,8.70828743422
 08/26  23:00:00,842.326489209,96.6720458299,438.624489067,0.0,46.0930336215,124.558693486,346.685804141,315.126808054,14.1616749024,17.3973211844
 08/26  24:00:00,832.134772631,96.6720458299,441.834963076,0.0,46.0930336215,113.312780494,386.851656788,372.47798865,5.66466996096,8.70899817731
 08/27  01:00:00,854.482115247,96.6720458299,473.001191409,0.0,34.9616554283,113.312780494,421.625072061,398.561598748,5.66466996096,17.3988033519
 08/27  02:00:00,892.235635741,96.6720458299,511.316311236,0.0,34.9616554283,113.312780494,431.643432114,408.5807636,5.66466996096,17.3979985531
 08/27  03:00:00,905.685220811,96.6720458299,526.028464651,0.0,34.9616554283,113.312780494,427.748710108,413.374690049,5.66466996096,8.70935009846
 08/27  04:00:00,918.828114257,96.6720458299,529.328005066,0.0,44.4937663224,113.312780494,427.414970287,404.353547332,5.66466996096,17.396752994
 08/27  05:00:00,931.060562461,96.6720458299,542.654096597,0.0,44.4937663224,113.312780494,430.172975446,407.301187444,14.1616749024,8.71011309973
 08/27  06:00:00,1010.31656143,96.6720458299,557.726836834,0.0,54.0258772165,176.889270242,392.757070145,347.035536758,28.3233498048,17.3981835821
 08/27  07:00:00,960.557382319,96.6720458299,504.525254216,0.0,54.0258772165,184.38654557,374.930738858,323.737593301,42.4850247072,8.70812084995
 08/27  08:00:00,998.2387315,96.6720458299,461.834263169,0.0,65.1572554096,220.04316451,356.640031504,282.521197719,56.6466996096,17.4721341747
 08/27  09:00:00,987.259285628,96.6720458299,459.620865854,0.0,65.1572554096,212.545889182,330.105039749,261.313129751,42.4850247072,26.3068852911
 08/27  10:00:00,997.006712836,96.6720458299,461.991085386,0.0,65.1572554096,220.04316451,339.00142413,241.774935052,70.808374512,26.4181145655
 08/27  11:00:00,992.582237098,96.6720458299,457.322380433,0.0,65.1572554096,220.04316451,329.202450557,231.975263372,70.808374512,26.4188126728
 08/27  12:00:00,989.686917954,96.6720458299,455.823736062,0.0,65.1572554096,220.04316451,325.928247538,228.705863412,70.808374512,26.4140096137
 08/27  13:00:00,984.540995029,96.6720458299,457.899545127,0.0,65.1572554096,212.545889182,312.180091153,229.118608335,56.6466996096,26.414783208
 08/27  14:00:00,987.013372356,96.6720458299,460.07415146,0.0,65.1572554096,212.545889182,296.192094197,227.291610024,42.4850247072,26.4154594667
 08/27  15:00:00,988.084910921,96.6720458299,461.032886053,0.0,65.1572554096,212.545889182,302.61575645,219.55291946,56.6466996096,26.4161373805
 08/27  16:00:00,962.36614797,96.6720458299,460.401281097,0.0,65.1572554096,220.04316451,324.068761242,212.682051469,84.9700494144,26.4166603581
 08/27  17:00:00,914.284849154,96.6720458299,459.541467306,0.0,54.0258772165,184.38654557,331.890794975,220.614519394,84.9700494144,26.3062261667
 08/27  18:00:00,890.887717351,96.6720458299,465.930417079,0.0,44.4937663224,163.454314868,370.568192882,276.887966834,84.9700494144,8.71017663368
 08/27  19:00:00,902.635675597,96.6720458299,479.598341375,0.0,44.4937663224,155.95703954,378.346058681,304.301069458,56.6466996096,17.3982896138
 08/27  20:00:00,879.111078674,96.6720458299,475.760233767,0.0,44.4937663224,124.558693486,417.681232755,352.326365113,56.6466996096,8.70816803326
 08/27  21:00:00,856.995084223,96.6720458299,455.193851006,0.0,44.4937663224,124.558693486,416.918278069,357.03618085,42.4850247072,17.3970725121
 08/27  22:00:00,857.136347463,96.6720458299,464.6503045,0.0,34.9616554283,124.558693486,425.082004077,388.04979442,28.3233498048,8.70885985194
 08/27  23:00:00,891.809557896,96.6720458299,497.506687113,0.0,34.9616554283,124.558693486,434.302640844,402.742458032,14.1616749024,17.39850791
 08/27  24:00:00,884.649435852,96.6720458299,503.114934577,0.0,34.9616554283,113.312780494,431.467092441,408.40472781,5.66466996096,17.3976946701
 08/28  01:00:00,906.849768737,96.6720458299,515.171377031,0.0,46.0930336215,113.312780494,428.262715984,413.888825181,5.66466996096,8.70922084215
 08/28  02:00:00,918.099020251,96.6720458299,527.452709207,0.0,46.0930336215,113.312780494,442.372451303,419.310751999,5.66466996096,17.3970293429
 08/28  03:00:00,911.989041501,96.6720458299,520.960802479,0.0,46.0930336215,113.312780494,434.983791619,420.609120247,5.66466996096,8.71000141115
 08/28  04:00:00,988.538769339,96.6720458299,505.921730239,0.0,100.150657288,148.969399434,421.724184314,398.660025842,5.66466996096,17.3994885113
 08/28  05:00:00,982.980133538,96.6720458299,498.384569801,0.0,100.150657288,149.894399434,678.157124158,655.287400183,14.1616749024,8.70804907225
 08/28  06:00:00,1197.28974278,98.3445830358,489.231927491,0.0,176.471037341,302.612436532,482.840126154,437.117118857,28.3233498048,17.3996574914
 08/28  07:00:00,1299.59097105,100.529995023,473.257348798,0.0,243.2593065,310.10971186,436.85000501,376.813348358,42.4850247072,17.5516319445
 08/28  08:00:00,1311.45577852,101.596496748,445.310590882,0.0,243.2593065,310.10971186,414.038338053,322.132986415,56.6466996096,35.2586520291
 08/28  09:00:00,1343.78774232,102.423401381,441.999117555,0.0,243.2593065,302.612436532,328.369364895,259.33726357,42.4850247072,26.5470766172
 08/28  10:00:00,1353.93464066,103.432743761,444.732711801,0.0,243.2593065,310.10971186,341.823847417,235.422193704,70.808374512,35.5932792008
 08/28  11:00:00,1359.97419,104.612858019,447.318699165,0.0,243.2593065,310.10971186,332.884011851,217.519652995,70.808374512,44.5559843447
 08/28  12:00:00,1327.25000673,106.916185436,451.444433859,0.0,243.2593065,310.10971186,291.484216808,185.214395586,70.808374512,35.4614467096
 08/28  13:00:00,1373.06226351,110.299907057,458.079417636,0.0,243.2593065,302.612436532,243.603989877,151.31173383,56.6466996096,35.6455564369
 08/28  14:00:00,1376.41410373,113.169693203,458.44153718,0.0,243.2593065,302.612436532,211.080794741,133.005732872,42.4850247072,35.590037161
 08/28  15:00:00,1379.29388128,116.048453415,458.440627105,0.0,243.2593065,302.612436532,209.87355366,117.699611854,56.6466996096,35.5272421967
 08/28  16:00:00,1388.62735286,119.69824342,457.455648617,0.0,243.2593065,310.10971186,226.488454003,106.179653592,84.9700494144,35.3387509966
 08/28  17:00:00,1391.68300261,122.823706759,457.385495348,0.0,243.2593065,310.10971186,205.766708177,103.291667421,84.9700494144,17.504991342
 08/28  18:00:00,1100.63085187,96.6720458299,458.250017727,0.0,166.938926447,199.110933808,224.569515908,122.152056543,84.9700494144,17.4474099503
 08/28  19:00:00,1086.1925332,96.6720458299,450.965115446,0.0,166.938926447,191.61365848,243.14327418,169.051073487,56.6466996096,17.445501083
 08/28  20:00:00,955.086590033,96.6720458299,445.335429254,0.0,100.150657288,124.558693486,333.158293293,259.067803946,56.6466996096,17.4437897377
 08/28  21:00:00,921.141688192,96.6720458299,447.782644098,0.0,100.150657288,124.558693486,310.067231063,258.869486043,42.4850247072,8.71272031305
 08/28  22:00:00,856.30645003,96.6720458299,449.718523082,0.0,46.0930336215,124.558693486,320.093379893,274.371837296,28.3233498048,17.3981927924
 08/28  23:00:00,841.321525558,96.6720458299,437.801605083,0.0,46.0930336215,124.558693486,337.192181136,314.322377858,14.1616749024,8.70812837548
 08/28  24:00:00,844.267067879,96.6720458299,452.736379137,0.0,46.0930336215,113.312780494,406.098648754,383.036888582,5.66466996096,17.3970902108
 08/29  01:00:00,869.166583398,96.6720458299,475.770181781,0.0,46.0930336215,113.312780494,408.931775295,394.558258988,5.66466996096,8.70884634611
 08/29  02:00:00,877.606350356,96.6720458299,483.27956911,0.0,46.0930336215,113.312780494,420.443599934,397.380371967,5.66466996096,17.3985580062
 08/29  03:00:00,856.899280689,96.6720458299,464.011248278,0.0,46.0930336215,113.312780494,409.96513168,386.902683262,5.66466996096,17.3977784565
 08/29  04:00:00,926.633603404,96.6720458299,442.613330278,0.0,100.150657288,148.969399434,365.181908812,350.807999926,5.66466996096,8.70923892551
 08/29  05:00:00,925.061784221,97.3379907844,440.151348969,0.0,100.150657288,149.894399434,531.823120564,500.262151154,14.1616749024,17.3992945074
 08/29  06:00:00,1145.22825716,101.724531967,436.530215257,0.0,176.471037341,302.612436532,394.106625531,357.073249661,28.3233498048,8.71002606553
 08/29  07:00:00,1262.13698982,104.695382154,435.604787821,0.0,243.2593065,310.10971186,387.210825228,318.40655101,42.4850247072,26.3192495111
 08/29  08:00:00,1308.65191349,106.299898768,436.893253845,0.0,243.2593065,310.10971186,358.741215862,275.645915302,56.6466996096,26.4486009503
 08/29  09:00:00,1359.78604891,109.485486428,448.251409465,0.0,243.2593065,302.612436532,303.409179866,225.543132681,42.4850247072,35.3810224784
 08/29  10:00:00,1378.27712714,113.018027602,453.301412264,0.0,243.2593065,310.10971186,274.67700258,168.294928618,70.808374512,35.5736994507
 08/29  11:00:00,1383.42745542,113.877230455,456.622364581,0.0,243.2593065,310.10971186,265.116212285,158.65876212,70.808374512,35.6490756533
 08/29  12:00:00,1346.18946716,116.795241371,457.927914015,0.0,243.2593065,310.10971186,249.306010548,143.024977742,70.808374512,35.4726582945
 08/29  13:00:00,1382.24313602,119.640917178,457.766317057,0.0,243.2593065,302.612436532,225.323078882,133.017847775,56.6466996096,35.6585314975
 08/29  14:00:00,1384.59694836,122.506634901,457.2121659,0.0,243.2593065,302.612436532,212.344719061,125.386468821,42.4850247072,44.4732255328
 08/29  15:00:00,1385.74842709,124.327693925,456.55735779,0.0,243.2593065,302.612436532,217.737736189,125.582849242,56.6466996096,35.5081873381
 08/29  16:00:00,1392.9225951,125.883720188,455.545404235,0.0,243.2593065,310.10971186,239.818621526,128.338932753,84.9700494144,26.509639358
 08/29  17:00:00,1393.93366502,127.550866495,454.900591423,0.0,243.2593065,310.10971186,231.950177442,129.478048719,84.9700494144,17.5020793085
 08/29  18:00:00,1081.66619839,96.6720458299,446.389468019,0.0,166.938926447,199.110933808,266.868816462,164.451846727,84.9700494144,17.4469203203
 08/29  19:00:00,1074.90688164,96.6720458299,445.276055564,0.0,166.938926447,191.61365848,288.84777913,214.756777081,56.6466996096,17.44430244
 08/29  20:00:00,950.027726249,96.6720458299,442.374970214,0.0,100.150657288,124.558693486,367.80068087,293.709558179,56.6466996096,17.4444230817
 08/29  21:00:00,909.629894927,96.6720458299,439.69428529,0.0,100.150657288,124.558693486,338.900607389,279.01186472,42.4850247072,17.4037179612
 08/29  22:00:00,839.970381644,96.6720458299,437.616796086,0.0,46.0930336215,124.558693486,340.666175236,303.633198491,28.3233498048,8.70962694028
 08/29  23:00:00,843.979811379,96.6720458299,441.546366204,0.0,46.0930336215,124.558693486,383.971139839,352.412155476,14.1616749024,17.3973094607
 08/29  24:00:00,888.906253253,96.6720458299,496.370314632,0.0,46.0930336215,113.312780494,405.187005165,390.811908283,5.66466996096,8.71042692151
 08/30  01:00:00,912.522196963,96.6720458299,521.203717736,0.0,46.0930336215,113.312780494,421.334493213,398.270947532,5.66466996096,17.3988757199
 08/30  02:00:00,932.099251081,96.6720458299,542.513476248,0.0,46.0930336215,113.312780494,421.348520225,406.975362212,5.66466996096,8.70848805245
 08/30  03:00:00,965.635033076,96.6720458299,578.884208029,0.0,46.0930336215,113.312780494,440.130802931,417.068358745,5.66466996096,17.3977742246
 08/30  04:00:00,1062.67980833,96.6720458299,586.858318171,0.0,100.150657288,148.969399434,415.116314634,400.742404663,5.66466996096,8.70924001065
 08/30  05:00:00,1061.01508179,98.0942054915,583.411791334,0.0,100.150657288,149.894399434,561.887101425,530.32587637,14.1616749024,17.3995501525
 08/30  06:00:00,1285.50986762,102.999153037,581.545537053,0.0,176.471037341,302.612436532,447.619139035,401.897266803,28.3233498048,17.3985224264
 08/30  07:00:00,1350.3876721,106.584831114,522.551381758,0.0,243.2593065,310.10971186,413.677568355,353.639518732,42.4850247072,17.5530249164
 08/30  08:00:00,1340.13510197,108.397940731,465.157565533,0.0,243.2593065,310.10971186,401.498649592,318.405757866,56.6466996096,26.446192117
 08/30  09:00:00,1345.74200951,109.961317865,438.151162261,0.0,243.2593065,302.612436532,358.351432666,280.474140419,42.4850247072,35.3922675405
 08/30  10:00:00,1357.92350921,111.543269877,442.389215812,0.0,243.2593065,310.10971186,370.104851828,263.710003009,70.808374512,35.5864743067
 08/30  11:00:00,1366.36924165,113.194048936,447.736171311,0.0,243.2593065,310.10971186,373.898944359,258.519614714,70.808374512,44.5709551328
 08/30  12:00:00,1326.99211065,114.873817207,448.414376483,0.0,243.2593065,310.10971186,351.068269752,253.656989668,70.808374512,26.6029055721
 08/30  13:00:00,1360.23394026,116.688638452,446.65657091,0.0,243.2593065,302.612436532,347.924072975,246.719870784,56.6466996096,44.5575025812
 08/30  14:00:00,1358.46414201,118.472383098,443.454558871,0.0,243.2593065,302.612436532,312.164963851,234.096913211,42.4850247072,35.5830259334
 08/30  15:00:00,1362.29063456,120.560726038,444.078175975,0.0,243.2593065,302.612436532,298.265902937,206.098116361,56.6466996096,35.521086966
 08/30  16:00:00,1372.66012408,122.233779155,444.273751716,0.0,243.2593065,310.10971186,305.828083419,185.523977782,84.9700494144,35.3340562225
 08/30  17:00:00,1373.4261585,122.834136655,444.665849856,0.0,243.2593065,310.10971186,293.780430668,191.308790436,84.9700494144,17.501590817
 08/30  18:00:00,1078.81971288,96.6720458299,445.568337708,0.0,166.938926447,199.110933808,326.661999545,224.247609836,84.9700494144,17.4443402944
 08/30  19:00:00,1082.94777786,96.6720458299,451.739826534,0.0,166.938926447,191.61365848,331.244730886,257.155400412,56.6466996096,17.4426308643
 08/30  20:00:00,969.253539004,96.6720458299,459.208242544,0.0,100.150657288,124.558693486,375.872173356,310.491530553,56.6466996096,8.73394319333
 08/30  21:00:00,923.81151412,96.6720458299,453.813612206,0.0,100.150657288,124.558693486,381.063927296,321.175072277,42.4850247072,17.4038303115
 08/30  22:00:00,842.457148679,96.6720458299,440.935869371,0.0,46.0930336215,124.558693486,373.890039473,328.168702182,28.3233498048,17.3979874859
 08/30  23:00:00,840.823602281,96.6720458299,438.272153146,0.0,46.0930336215,124.558693486,344.590685965,321.719658118,14.1616749024,8.70935294493
 08/30  24:00:00,825.527270488,96.6720458299,436.224118311,0.0,46.0930336215,113.312780494,370.065378521,347.00254537,5.66466996096,17.3981631893
 08/31  01:00:00,840.91653187,96.6720458299,449.948897459,0.0,46.0930336215,113.312780494,390.023575501,375.648703399,5.66466996096,8.71020214139
 08/31  02:00:00,865.861317985,96.6720458299,472.789665286,0.0,46.0930336215,113.312780494,414.795788188,391.732659959,5.66466996096,17.3984582684
 08/31  03:00:00,892.183274567,96.6720458299,499.091856445,0.0,46.0930336215,113.312780494,414.655119086,400.282157313,5.66466996096,8.70829181257
 08/31  04:00:00,995.059783739,96.6720458299,512.699630092,0.0,100.150657288,148.969399434,409.341145029,386.277855914,5.66466996096,17.3986191547
 08/31  05:00:00,998.331414153,98.6488859956,513.269166529,0.0,100.150657288,149.894399434,533.340275304,510.469564954,14.1616749024,8.70903544766
 08/31  06:00:00,1206.32251415,103.773371358,493.882639883,0.0,176.471037341,302.612436532,428.513190099,382.790824849,28.3233498048,17.3990154452
 08/31  07:00:00,1300.02359069,107.842386195,466.520891485,0.0,243.2593065,310.10971186,407.08490352,338.277357161,42.4850247072,26.3225216519
 08/31  08:00:00,1314.13091869,109.868886479,439.297241677,0.0,243.2593065,310.10971186,370.534248794,287.436830732,56.6466996096,26.450718453
 08/31  09:00:00,1355.40984965,113.011615574,442.298275363,0.0,243.2593065,302.612436532,292.05659732,223.026050287,42.4850247072,26.5455223257
 08/31  10:00:00,1366.09121746,112.88587994,446.054936299,0.0,243.2593065,310.10971186,320.898216176,205.603679459,70.808374512,44.4861622055
 08/31  11:00:00,1373.59987047,115.243043032,449.222898993,0.0,243.2593065,310.10971186,293.898575856,187.446167344,70.808374512,35.6440340008
 08/31  12:00:00,1342.41130275,120.056332981,452.906216433,0.0,243.2593065,310.10971186,262.644522222,156.367592196,70.808374512,35.4685555137
 08/31  13:00:00,1387.25968545,125.305929842,457.093678004,0.0,243.2593065,302.612436532,224.034576773,131.733817239,56.6466996096,35.6540599247
 08/31  14:00:00,1390.85003213,129.467290958,456.49064498,0.0,243.2593065,302.612436532,202.145512685,116.549696286,42.4850247072,43.1107916918
 08/31  15:00:00,1397.38984218,136.496992973,456.011725028,0.0,243.2593065,302.612436532,182.960092802,89.4273638582,56.6466996096,36.8860293338
 08/31  16:00:00,1408.64824806,141.856258485,455.285532671,0.0,243.2593065,310.10971186,185.517355472,74.0345812205,84.9700494144,26.5127248375
 08/31  17:00:00,1411.25398998,144.600242878,455.15858881,0.0,243.2593065,310.10971186,174.640822152,72.1703647271,84.9700494144,17.5004080101
 08/31  18:00:00,1101.09110624,96.6720458299,458.494029183,0.0,166.938926447,199.110933808,217.847601341,115.431464717,84.9700494144,17.4460872093
 08/31  19:00:00,1088.30717662,96.6720458299,452.391561629,0.0,166.938926447,191.61365848,236.491036014,162.402295045,56.6466996096,17.4420413593
 08/31  20:00:00,952.76435199,96.6720458299,444.353209459,0.0,100.150657288,124.558693486,334.869240849,260.775320794,56.6466996096,17.4472204461
 08/31  21:00:00,909.486416602,96.6720458299,441.31471898,0.0,100.150657288,124.558693486,349.03382001,297.837184034,42.4850247072,8.71161126889
 08/31  22:00:00,842.707218694,96.6720458299,440.401295592,0.0,46.0930336215,124.558693486,352.293531585,306.571245134,28.3233498048,17.3989366466
 08/31  23:00:00,845.501149612,96.6720458299,440.817845368,0.0,46.0930336215,124.558693486,324.595424769,293.035579722,14.1616749024,17.398170144
 08/31  24:00:00,829.468567474,96.6720458299,438.238258848,0.0,46.0930336215,113.312780494,323.34714008,308.973013257,5.66466996096,8.70945686199
 09/01  01:00:00,825.619306683,96.6720458299,435.874962775,0.0,46.0930336215,113.312780494,354.933955576,331.872541749,5.66466996096,17.3967438661
 09/01  02:00:00,831.932024576,96.6720458299,441.799793657,0.0,46.0930336215,113.312780494,382.803740753,368.428724517,5.66466996096,8.71034627556
 09/01  03:00:00,869.391440407,96.6720458299,476.456744255,0.0,46.0930336215,113.312780494,417.841763069,394.778358253,5.66466996096,17.3987348555
 09/01  04:00:00,992.430001648,96.6720458299,506.567438168,0.0,100.150657288,148.969399434,396.685316826,382.312217408,5.66466996096,8.70842945652
 09/01  05:00:00,992.358263038,98.029718855,504.805086831,0.0,100.150657288,149.894399434,530.826117957,499.266787462,14.1616749024,17.3976555923
 09/01  06:00:00,1203.90748744,102.178178133,491.507258231,0.0,176.471037341,302.612436532,412.121908614,375.089376026,28.3233498048,8.7091827836
 09/01  07:00:00,1300.07406887,106.255432232,468.0747619,0.0,243.2593065,310.10971186,406.560178247,337.749503711,42.4850247072,26.3256498294
 09/01  08:00:00,1314.53990002,107.718727678,442.122659266,0.0,243.2593065,310.10971186,390.652251771,307.555583095,56.6466996096,26.4499690669
 09/01  09:00:00,1347.85376715,109.100713417,439.23336933,0.0,243.2593065,302.612436532,334.19055321,256.315702266,42.4850247072,35.3898262366
 09/01  10:00:00,1374.70171085,115.122067785,448.129780332,0.0,243.2593065,310.10971186,289.680948802,183.288172661,70.808374512,35.5844016287
 09/01  11:00:00,1375.01265054,116.304599149,447.475724306,0.0,243.2593065,310.10971186,282.388404181,175.918542507,70.808374512,35.6614871621
 09/01  12:00:00,1321.00024244,113.407756421,441.527465524,0.0,243.2593065,310.10971186,320.737730542,214.446006195,70.808374512,35.4833498348
 09/01  13:00:00,1351.45958596,114.230042195,439.465008003,0.0,243.2593065,302.612436532,318.087398863,216.875186216,56.6466996096,44.565513037
 09/01  14:00:00,1353.50165312,115.864785247,440.775591506,0.0,243.2593065,302.612436532,300.990342489,222.923788942,42.4850247072,35.5815288401
 09/01  15:00:00,1357.78186918,118.315635935,441.996544323,0.0,243.2593065,302.612436532,297.446585856,205.279974067,56.6466996096,35.5199121793
 09/01  16:00:00,1366.58146484,119.963150509,441.880644384,0.0,243.2593065,310.10971186,306.14876124,194.669263941,84.9700494144,26.5094478846
 09/01  17:00:00,1363.24389847,120.787729189,438.971145903,0.0,243.2593065,310.10971186,322.861579623,211.647433302,84.9700494144,26.2440969061
 09/01  18:00:00,1118.51522937,96.6720458299,483.775214436,0.0,166.938926447,199.110933808,354.972314329,252.558572652,84.9700494144,17.4436922624
 09/01  19:00:00,1131.11586512,96.6720458299,498.971272625,0.0,166.938926447,191.61365848,344.200503836,278.822572861,56.6466996096,8.73123136484
 09/01  20:00:00,1024.93599847,96.6720458299,515.378777862,0.0,100.150657288,124.558693486,413.862180506,339.767694683,56.6466996096,17.4477862135
 09/01  21:00:00,1012.44594465,96.6720458299,544.426022381,0.0,100.150657288,124.558693486,420.04193434,360.15365238,42.4850247072,17.4032572523
 09/01  22:00:00,967.11128129,96.6720458299,568.009372245,0.0,46.0930336215,124.558693486,423.791909138,386.759110404,28.3233498048,8.70944892927
 09/01  23:00:00,983.875221625,96.6720458299,585.499739291,0.0,46.0930336215,124.558693486,430.411355249,398.84993302,14.1616749024,17.3997473268
 09/01  24:00:00,967.373344949,96.6720458299,583.217448389,0.0,46.0930336215,113.312780494,429.193322492,406.129647317,5.66466996096,17.3990052139
 09/02  01:00:00,961.866235401,96.6720458299,578.790541878,0.0,46.0930336215,113.312780494,425.99620279,411.621581752,5.66466996096,8.70995107704
 09/02  02:00:00,958.977969431,96.6720458299,576.510152393,0.0,46.0930336215,113.312780494,439.055445334,415.992735396,5.66466996096,17.3980399762
 09/02  03:00:00,956.758162809,96.6720458299,574.880616501,0.0,46.0930336215,113.312780494,434.318681979,419.945628184,5.66466996096,8.70838383409
 09/02  04:00:00,964.589305717,96.6720458299,573.183870886,0.0,55.6251445156,113.312780494,435.181214168,412.116880418,5.66466996096,17.399663789
 09/02  05:00:00,962.071808551,96.6720458299,571.283598345,0.0,55.6251445156,113.312780494,436.873614117,414.00306447,14.1616749024,8.7088747438
 09/02  06:00:00,1024.98365295,96.6720458299,569.406573285,0.0,65.1572554096,176.889270242,398.123394477,352.401447131,28.3233498048,17.3985975409
 09/02  07:00:00,1143.98439403,97.1059618661,571.732368911,0.0,109.682768182,220.96816451,539.171602496,479.28867795,42.4850247072,17.3978998387
 09/02  08:00:00,1142.67277141,97.2989743291,555.710192084,0.0,109.682768182,220.96816451,486.485044878,412.35719217,56.6466996096,17.4811530986
 09/02  09:00:00,1209.50713294,98.7490750156,509.841575128,0.0,131.945524568,266.955817592,431.456720982,371.409955597,42.4850247072,17.5617406776
 09/02  10:00:00,1200.92902261,98.993074764,491.787052076,0.0,131.945524568,274.45309292,443.461656393,346.207014625,70.808374512,26.4462672568
 09/02  11:00:00,1198.09682442,99.1681096103,487.302728741,0.0,131.945524568,274.45309292,439.21914398,333.154088583,70.808374512,35.2566808842
 09/02  12:00:00,1181.76377399,99.395210548,505.28409187,0.0,131.945524568,274.45309292,420.864348676,323.613382704,70.808374512,26.44259146
 09/02  13:00:00,1169.55640499,99.5634703706,500.694646142,0.0,131.945524568,266.955817592,397.236311465,314.149495655,56.6466996096,26.4401162006
 09/02  14:00:00,1165.2702559,99.7733125201,495.869718728,0.0,131.945524568,266.955817592,375.030914539,306.103761582,42.4850247072,26.4421282497
 09/02  15:00:00,1087.20697105,96.6720458299,497.621044689,0.0,109.682768182,212.545889182,317.169524358,234.079634357,56.6466996096,26.4431903921
 09/02  16:00:00,1092.67747893,96.6720458299,495.522457526,0.0,109.682768182,220.04316451,343.427557845,232.020860066,84.9700494144,26.4366483645
 09/02  17:00:00,1048.99089084,96.6720458299,493.938413745,0.0,109.682768182,220.04316451,349.471058706,238.18512963,84.9700494144,26.3158796615
 09/02  18:00:00,1009.58127244,96.6720458299,493.262276746,0.0,100.150657288,199.110933808,369.904145541,276.224779629,84.9700494144,8.70931649756
 09/02  19:00:00,1011.47404592,96.6720458299,494.016481882,0.0,100.150657288,191.61365848,372.127335734,298.081178818,56.6466996096,17.3994573062
 09/02  20:00:00,898.664319555,96.6720458299,483.680510773,0.0,55.6251445156,124.558693486,426.305877593,352.260445344,56.6466996096,17.3987326391
 09/02  21:00:00,903.840801745,96.6720458299,488.733422254,0.0,55.6251445156,124.558693486,417.855994606,366.661222544,42.4850247072,8.70974735416
 09/02  22:00:00,906.014292644,96.6720458299,501.820894098,0.0,46.0930336215,124.558693486,432.945543852,387.224572456,28.3233498048,17.3976215915
 09/02  23:00:00,911.87746624,96.6720458299,507.150758142,0.0,46.0930336215,124.558693486,417.883396815,395.011125298,14.1616749024,8.71059661478
 09/02  24:00:00,904.615540675,96.6720458299,512.833736346,0.0,46.0930336215,113.312780494,423.20802738,400.142639311,5.66466996096,17.4007181078
 09/03  01:00:00,894.964414541,96.6720458299,514.594396945,0.0,34.9616554283,113.312780494,419.052590915,404.679206344,5.66466996096,8.7087146101
 09/03  02:00:00,893.716792342,96.6720458299,513.228752568,0.0,34.9616554283,113.312780494,431.139466184,408.076453468,5.66466996096,17.3983427549
 09/03  03:00:00,893.7380848,96.6720458299,513.229264965,0.0,34.9616554283,113.312780494,426.142650808,411.768416169,5.66466996096,8.70956467883
 09/03  04:00:00,896.123576807,96.6720458299,504.665074727,0.0,44.4937663224,113.312780494,424.753811239,401.689122823,5.66466996096,17.4000184556
 09/03  05:00:00,884.255831248,96.6720458299,491.720122269,0.0,44.4937663224,113.312780494,431.120082811,399.559098028,14.1616749024,17.3993098803
 09/03  06:00:00,939.454141511,96.6720458299,480.738655367,0.0,54.0258772165,176.889270242,372.446179738,335.412767074,28.3233498048,8.71006285938
 09/03  07:00:00,924.198253577,96.6720458299,467.218916234,0.0,54.0258772165,184.38654557,377.702208816,317.818936568,42.4850247072,17.3982475401
 09/03  08:00:00,1008.05848215,96.6720458299,471.910934743,0.0,65.1572554096,220.04316451,366.227407346,292.108596224,56.6466996096,17.4721115122
 09/03  09:00:00,995.897733017,96.6720458299,467.516225007,0.0,65.1572554096,212.545889182,321.024753722,260.993234558,42.4850247072,17.5464944574
 09/03  10:00:00,988.310164533,96.6720458299,454.281116922,0.0,65.1572554096,220.04316451,327.354539653,230.126677993,70.808374512,26.4194871475
 09/03  11:00:00,985.314807269,96.6720458299,451.304322996,0.0,65.1572554096,220.04316451,298.445460395,201.21677248,70.808374512,26.4203134036
 09/03  12:00:00,990.104547062,96.6720458299,452.859930295,0.0,65.1572554096,220.04316451,249.727856107,152.49819023,70.808374512,26.4212913648
 09/03  13:00:00,994.528482815,96.6720458299,459.99557355,0.0,65.1572554096,212.545889182,217.384768732,125.518069222,56.6466996096,35.2199999005
 09/03  14:00:00,995.495496534,96.6720458299,460.811910918,0.0,65.1572554096,212.545889182,180.133177743,111.230009536,42.4850247072,26.4181434997
 09/03  15:00:00,995.485391342,96.6720458299,460.814638609,0.0,65.1572554096,212.545889182,179.303826736,96.2379968704,56.6466996096,26.4191302555
 09/03  16:00:00,969.624655635,96.6720458299,460.313989157,0.0,65.1572554096,220.04316451,202.41354485,91.0231618504,84.9700494144,26.4203335848
 09/03  17:00:00,923.366250103,96.6720458299,460.845894308,0.0,54.0258772165,184.38654557,201.387706787,98.8728651331,84.9700494144,17.5447922396
 09/03  18:00:00,892.849268839,96.6720458299,460.803307809,0.0,44.4937663224,163.454314868,229.290064145,126.921101962,84.9700494144,17.3989127678
 09/03  19:00:00,893.797332789,96.6720458299,460.692471714,0.0,44.4937663224,155.95703954,210.773234039,145.417982243,56.6466996096,8.70855218638
 09/03  20:00:00,869.934758859,96.6720458299,460.607447333,0.0,44.4937663224,124.558693486,260.054953664,186.010729923,56.6466996096,17.3975241319
 09/03  21:00:00,869.369672079,96.6720458299,460.523905979,0.0,44.4937663224,124.558693486,252.092067771,200.897704032,42.4850247072,8.70933903174
 09/03  22:00:00,855.237342226,96.6720458299,457.934192421,0.0,34.9616554283,124.558693486,290.204063377,244.481139975,28.3233498048,17.3995735974
 09/03  23:00:00,836.497387619,96.6720458299,445.241832519,0.0,34.9616554283,124.558693486,344.487126417,312.926576439,14.1616749024,17.3988750756
 09/03  24:00:00,827.653721261,96.6720458299,448.487276558,0.0,34.9616554283,113.312780494,397.296560608,382.922049418,5.66466996096,8.70984122965
 09/04  01:00:00,866.915423886,96.6720458299,484.905304674,0.0,34.9616554283,113.312780494,430.173357337,407.110745153,5.66466996096,17.3979422232
 09/04  02:00:00,879.652640878,96.6720458299,497.650935578,0.0,34.9616554283,113.312780494,426.09980182,411.72431853,5.66466996096,8.71081332917
 09/04  03:00:00,882.078622613,96.6720458299,500.387559679,0.0,34.9616554283,113.312780494,438.703112235,415.638746721,5.66466996096,17.3996955526
 09/04  04:00:00,906.943676096,96.6720458299,516.320940248,0.0,44.4937663224,113.312780494,424.364040956,409.99045073,5.66466996096,8.70892026528
 09/04  05:00:00,930.522471453,96.6720458299,541.971895883,0.0,44.4937663224,113.312780494,447.667829664,416.10744507,14.1616749024,17.3987096922
 09/04  06:00:00,1019.7810348,96.6720458299,567.881210066,0.0,54.0258772165,176.889270242,395.863873507,358.830771384,28.3233498048,8.70975231824
 09/04  07:00:00,1015.06148604,96.6720458299,563.574032015,0.0,54.0258772165,184.38654557,402.068294656,342.18286446,42.4850247072,17.4004054884
 09/04  08:00:00,1076.56714568,96.6720458299,544.543174912,0.0,65.1572554096,220.04316451,387.273649962,313.157031077,56.6466996096,17.4699192761
 09/04  09:00:00,1062.84878051,96.6720458299,538.14730382,0.0,65.1572554096,212.545889182,370.611009365,301.81703906,42.4850247072,26.3089455979
 09/04  10:00:00,1070.20817296,96.6720458299,538.842512573,0.0,65.1572554096,220.04316451,389.702193944,292.471691803,70.808374512,26.4221276289
 09/04  11:00:00,1068.17903643,96.6720458299,536.045297393,0.0,65.1572554096,220.04316451,385.304883933,288.073302127,70.808374512,26.4232072942
 09/04  12:00:00,1064.75347563,96.6720458299,533.869372748,0.0,65.1572554096,220.04316451,381.30454308,284.077281753,70.808374512,26.4188868149
 09/04  13:00:00,1054.85693519,96.6720458299,531.5568656,0.0,65.1572554096,212.545889182,364.263898442,281.197271357,56.6466996096,26.4199274754
 09/04  14:00:00,1052.10905663,96.6720458299,528.671014653,0.0,65.1572554096,212.545889182,345.721757822,276.815752574,42.4850247072,26.4209805405
 09/04  15:00:00,1050.06649962,96.6720458299,526.437786157,0.0,65.1572554096,212.545889182,347.848868502,264.780137506,56.6466996096,26.4220313869
