Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/04  16:00:00,1023.67689993,96.6720458299,525.150632176,0.0,65.1572554096,220.04316451,368.61250049,257.220949155,84.9700494144,26.4215019205
 09/04  17:00:00,976.449304454,96.6720458299,524.261635779,0.0,54.0258772165,184.38654557,375.925871302,264.64889822,84.9700494144,26.306923668
 09/04  18:00:00,947.574899707,96.6720458299,525.580432269,0.0,44.4937663224,163.454314868,398.567067913,304.887074281,84.9700494144,8.709944218
 09/04  19:00:00,944.930302738,96.6720458299,520.813280021,0.0,44.4937663224,155.95703954,407.441354092,333.396603779,56.6466996096,17.3980507038
 09/04  20:00:00,945.759548136,96.6720458299,546.466185665,0.0,44.4937663224,124.558693486,453.884985129,388.527449485,56.6466996096,8.71083603511
 09/04  21:00:00,974.396875296,96.6720458299,577.726709492,0.0,44.4937663224,124.558693486,465.544965402,405.660212053,42.4850247072,17.399728642
 09/04  22:00:00,971.833329451,96.6720458299,586.771197658,0.0,34.9616554283,124.558693486,464.236740854,427.204457129,28.3233498048,8.70893392062
 09/04  23:00:00,967.006869526,96.6720458299,582.184361736,0.0,34.9616554283,124.558693486,466.479210361,434.918798113,14.1616749024,17.3987373455
 09/04  24:00:00,949.535740306,96.6720458299,578.277919441,0.0,34.9616554283,113.312780494,455.443298391,440.276359133,5.66466996096,9.50226929713
 09/05  01:00:00,955.983643436,96.6720458299,574.704677858,0.0,46.0930336215,113.312780494,466.945226785,444.673346266,5.66466996096,16.6072105583
 09/05  02:00:00,950.729917172,96.6720458299,570.546141422,0.0,46.0930336215,113.312780494,473.323453939,450.258813617,5.66466996096,17.3999703604
 09/05  03:00:00,931.709236952,96.6720458299,552.477200091,0.0,46.0930336215,113.312780494,470.276695838,455.901598403,5.66466996096,8.71042747393
 09/05  04:00:00,1036.92077495,96.6720458299,564.064879354,0.0,100.150657288,148.969399434,456.583260618,433.518091025,5.66466996096,17.4004996318
 09/05  05:00:00,1043.74208524,96.6720458299,568.463065523,0.0,100.150657288,149.894399434,840.360200353,817.489908452,14.1616749024,8.70861699824
 09/05  06:00:00,1274.98431348,96.6822630684,574.149120663,0.0,176.471037341,302.612436532,557.794783157,512.069561674,28.3233498048,17.4018716784
 09/05  07:00:00,1384.6819094,96.913569289,570.423607987,0.0,243.2593065,310.10971186,512.145405533,449.248495604,42.4850247072,20.4118852215
 09/05  08:00:00,1397.29847984,97.1262865792,538.911961614,0.0,243.2593065,310.10971186,493.77283555,404.73567467,56.6466996096,32.3904612709
 09/05  09:00:00,1405.26077089,97.6622446829,510.653002413,0.0,243.2593065,302.612436532,443.346133467,374.309161549,42.4850247072,26.5519472101
 09/05  10:00:00,1406.99394063,98.2710252483,504.294675659,0.0,243.2593065,310.10971186,457.697495261,342.388757297,70.808374512,44.5003634521
 09/05  11:00:00,1397.04842055,98.917796648,492.186938872,0.0,243.2593065,310.10971186,430.080075446,323.623433963,70.808374512,35.6482669712
 09/05  12:00:00,1343.84030307,99.9927029086,478.682865704,0.0,243.2593065,310.10971186,413.343085064,307.062300318,70.808374512,35.4724102341
 09/05  13:00:00,1372.8271022,101.147942115,472.719252459,0.0,243.2593065,302.612436532,387.321451886,295.015518832,56.6466996096,35.6592334435
 09/05  14:00:00,1370.66278115,102.436624921,469.494219229,0.0,243.2593065,302.612436532,370.177661619,284.093954216,42.4850247072,43.5986826952
 09/05  15:00:00,1365.78234655,104.032783326,463.682820685,0.0,243.2593065,302.612436532,359.352535202,266.294651021,56.6466996096,36.4111845711
 09/05  16:00:00,1366.67857563,105.471838383,456.73160921,0.0,243.2593065,310.10971186,361.831926179,250.345012321,84.9700494144,26.5168644432
 09/05  17:00:00,1357.54168935,106.75502259,447.650869533,0.0,243.2593065,310.10971186,335.760564519,233.288172888,84.9700494144,17.5023422169
 09/05  18:00:00,1083.66127609,96.6720458299,449.757420718,0.0,166.938926447,199.110933808,325.096449308,222.678671289,84.9700494144,17.447728604
 09/05  19:00:00,1087.94663945,96.6720458299,453.615990606,0.0,166.938926447,191.61365848,326.79485956,252.703789253,56.6466996096,17.4443706969
 09/05  20:00:00,984.292919727,96.6720458299,474.289590401,0.0,100.150657288,124.558693486,406.120199862,332.026160706,56.6466996096,17.4473395465
 09/05  21:00:00,944.944125176,96.6720458299,473.180051621,0.0,100.150657288,124.558693486,411.215220872,351.326353795,42.4850247072,17.403842369
 09/05  22:00:00,892.206017992,96.6720458299,486.883172125,0.0,46.0930336215,124.558693486,416.653055239,379.620002522,28.3233498048,8.70970291229
 09/05  23:00:00,907.524439489,96.6720458299,502.21201955,0.0,46.0930336215,124.558693486,421.325140178,389.76312417,14.1616749024,17.4003411062
 09/05  24:00:00,905.289537145,96.6720458299,513.369868725,0.0,46.0930336215,113.312780494,412.202727377,397.827437666,5.66466996096,8.71061974994
 09/06  01:00:00,913.247504819,96.6720458299,522.121109614,0.0,46.0930336215,113.312780494,426.949765132,403.885606388,5.66466996096,17.3994887831
 09/06  02:00:00,918.490459656,96.6720458299,527.890931793,0.0,46.0930336215,113.312780494,423.251595288,408.878041566,5.66466996096,8.70888376138
 09/06  03:00:00,924.78328142,96.6720458299,534.764862742,0.0,46.0930336215,113.312780494,436.914885626,413.851548241,5.66466996096,17.3986674248
 09/06  04:00:00,1023.97017134,96.6720458299,544.304494946,0.0,100.150657288,148.969399434,411.391559685,397.017146536,5.66466996096,8.70974318813
 09/06  05:00:00,1034.74145122,96.6750830134,554.748246942,0.0,100.150657288,149.894399434,600.842872625,569.280491747,14.1616749024,17.4007059761
 09/06  06:00:00,1269.28709474,98.1150774354,563.59041207,0.0,176.471037341,302.612436532,461.252397577,415.529205518,28.3233498048,17.3998422538
 09/06  07:00:00,1350.05918845,99.6772039801,528.803829327,0.0,243.2593065,310.10971186,429.190032299,369.149503534,42.4850247072,17.5555040584
 09/06  08:00:00,1347.27230668,100.638080266,480.175896859,0.0,243.2593065,310.10971186,425.024163672,341.926414853,56.6466996096,26.45104921
 09/06  09:00:00,1345.83295738,101.49018407,446.207502248,0.0,243.2593065,302.612436532,385.514943784,307.629475731,42.4850247072,35.4004433459
 09/06  10:00:00,1352.14765157,102.565513964,442.04071324,0.0,243.2593065,310.10971186,354.723911998,248.318826744,70.808374512,35.5967107417
 09/06  11:00:00,1371.47205492,104.611917474,454.059584215,0.0,243.2593065,310.10971186,317.245104674,201.856720347,70.808374512,44.5800098155
 09/06  12:00:00,1332.06028659,106.088741227,454.74326823,0.0,243.2593065,310.10971186,292.981158013,186.706759854,70.808374512,35.466023647
 09/06  13:00:00,1366.62647496,108.691525856,453.348709647,0.0,243.2593065,302.612436532,252.137718287,159.839166143,56.6466996096,35.6518525344
 09/06  14:00:00,1364.07887813,107.527428998,452.669957167,0.0,243.2593065,302.612436532,252.419849878,174.337798812,42.4850247072,35.5970263585
 09/06  15:00:00,1359.92174379,108.285476441,449.534416937,0.0,243.2593065,302.612436532,272.82148332,180.639829518,56.6466996096,35.5349541921
 09/06  16:00:00,1370.18407861,109.509899741,451.34666965,0.0,243.2593065,310.10971186,294.223191456,173.907238476,84.9700494144,35.3459035657
 09/06  17:00:00,1379.11864631,111.858395653,456.13174249,0.0,243.2593065,310.10971186,255.244436352,152.766930705,84.9700494144,17.5074562321
 09/06  18:00:00,1091.97370161,96.6720458299,452.449100873,0.0,166.938926447,199.110933808,255.597723509,153.179930398,84.9700494144,17.4477436964
 09/06  19:00:00,1096.60782667,96.6720458299,455.247075022,0.0,166.938926447,191.61365848,241.151524675,167.05691269,56.6466996096,17.4479123758
 09/06  20:00:00,961.307905533,96.6720458299,449.386959931,0.0,100.150657288,124.558693486,307.677240238,233.584169887,56.6466996096,17.4463707412
 09/06  21:00:00,916.53317554,96.6720458299,446.853103955,0.0,100.150657288,124.558693486,323.869364942,272.670363868,42.4850247072,8.71397636672
 09/06  22:00:00,845.683222738,96.6720458299,445.140537206,0.0,46.0930336215,124.558693486,374.065199094,328.341103753,28.3233498048,17.400745537
 09/06  23:00:00,857.48877057,96.6720458299,454.587294374,0.0,46.0930336215,124.558693486,377.95005053,355.078939677,14.1616749024,8.70943595035
 09/06  24:00:00,855.716833039,96.6720458299,463.687251864,0.0,46.0930336215,113.312780494,390.303599087,367.238993867,5.66466996096,17.3999352588
 09/07  01:00:00,857.708920658,96.6720458299,465.701811127,0.0,46.0930336215,113.312780494,391.336487109,368.272457386,5.66466996096,17.399359762
 09/07  02:00:00,856.102227975,96.6720458299,464.273663921,0.0,46.0930336215,113.312780494,383.31139939,368.936584014,5.66466996096,8.71014541515
 09/07  03:00:00,853.870922452,96.6720458299,462.296650115,0.0,46.0930336215,113.312780494,392.192417519,369.129898125,5.66466996096,17.3978494327
 09/07  04:00:00,945.798805343,96.6720458299,463.687748797,0.0,100.150657288,148.969399434,370.393169485,356.017383746,5.66466996096,8.7111157778
 09/07  05:00:00,930.856581336,97.184362005,447.255123994,0.0,100.150657288,149.894399434,505.588043194,474.024161594,14.1616749024,17.4022066968
 09/07  06:00:00,1159.12063641,99.594326671,445.707436929,0.0,176.471037341,302.612436532,342.5558604,305.523228436,28.3233498048,8.70928215928
 09/07  07:00:00,1284.02471337,103.1444185,451.955567933,0.0,243.2593065,310.10971186,307.288497884,238.475978799,42.4850247072,26.3274943779
 09/07  08:00:00,1330.50562397,105.606078703,453.751663669,0.0,243.2593065,310.10971186,276.065054009,192.965314733,56.6466996096,26.4530396661
 09/07  09:00:00,1355.6993362,104.992675724,449.035468048,0.0,243.2593065,302.612436532,278.939141192,201.05877432,42.4850247072,35.3953421645
 09/07  10:00:00,1363.45593796,106.355123347,448.217804651,0.0,243.2593065,310.10971186,296.000692661,189.600608565,70.808374512,35.5917095836
 09/07  11:00:00,1378.24626294,109.713533983,455.88367697,0.0,243.2593065,310.10971186,263.228068875,150.600164817,70.808374512,41.8195295458
 09/07  12:00:00,1345.76843896,115.522693894,458.659083935,0.0,243.2593065,310.10971186,207.936035266,107.756128835,70.808374512,29.3715319187
 09/07  13:00:00,1388.48422601,124.944237677,458.553564367,0.0,243.2593065,302.612436532,168.315488874,67.0963097103,56.6466996096,44.5724795539
 09/07  14:00:00,1401.89050471,138.514430141,458.304367563,0.0,243.2593065,302.612436532,108.469147372,30.392273639,42.4850247072,35.5918490258
 09/07  15:00:00,1422.02567549,158.628181271,458.258096003,0.0,243.2593065,302.612436532,98.4735236129,6.29554489124,56.6466996096,35.531279112
 09/07  16:00:00,1440.70257062,170.809114018,458.07689069,0.0,243.2593065,310.10971186,120.312248821,0.0,84.9700494144,35.3421994068
 09/07  17:00:00,1443.52988643,173.730108606,457.999878172,0.0,243.2593065,310.10971186,102.474984523,0.0,84.9700494144,17.5049351089
 09/07  18:00:00,1103.57007538,96.7684379682,460.60900238,0.0,166.938926447,199.110933808,112.219695807,9.80227173881,84.9700494144,17.4473746533
 09/07  19:00:00,1104.78442272,96.6938759302,460.894391197,0.0,166.938926447,191.61365848,106.253518923,32.1591982337,56.6466996096,17.4476210797
 09/07  20:00:00,978.27548772,96.6720458299,460.709777711,0.0,100.150657288,124.558693486,145.8252206,71.7342301311,56.6466996096,17.4442908596
 09/07  21:00:00,939.052017816,96.6720458299,461.153790356,0.0,100.150657288,124.558693486,152.866827634,101.669005645,42.4850247072,8.71279728165
 09/07  22:00:00,871.058878347,96.6720458299,460.935144903,0.0,46.0930336215,124.558693486,190.737958823,145.016018488,28.3233498048,17.3985905296
 09/07  23:00:00,871.565103005,96.6720458299,460.651662679,0.0,46.0930336215,124.558693486,213.832743042,190.959923689,14.1616749024,8.71114444987
 09/07  24:00:00,844.735348876,96.6720458299,450.348249521,0.0,46.0930336215,113.312780494,264.817123323,241.750532374,5.66466996096,17.401920988
 09/08  01:00:00,843.590156842,96.6720458299,449.232388455,0.0,46.0930336215,113.312780494,271.810650342,257.436608984,5.66466996096,8.70937139697
 09/08  02:00:00,838.838567775,96.6720458299,445.660145915,0.0,46.0930336215,113.312780494,295.576582802,272.512116523,5.66466996096,17.3997963178
 09/08  03:00:00,834.531120818,96.6720458299,443.073611396,0.0,46.0930336215,113.312780494,319.555887146,296.491948142,5.66466996096,17.399269043
 09/08  04:00:00,938.45110517,96.6720458299,449.733638677,0.0,100.150657288,148.969399434,281.24839014,266.873648219,5.66466996096,8.71007196014
 09/08  05:00:00,947.414108708,99.3254764079,453.196707646,0.0,100.150657288,149.894399434,384.047424186,352.484580742,14.1616749024,17.4011685416
 09/08  06:00:00,1176.87317763,103.905691597,453.477872612,0.0,176.471037341,302.612436532,265.419703394,228.385286899,28.3233498048,8.71106669015
 09/08  07:00:00,1293.44224895,111.91318578,451.446322411,0.0,243.2593065,310.10971186,240.887904523,172.077957677,42.4850247072,26.3249221394
 09/08  08:00:00,1336.15582641,110.522499134,454.933351049,0.0,243.2593065,310.10971186,252.742374755,169.639470441,56.6466996096,26.4562047048
 09/08  09:00:00,1372.65282383,112.183972815,456.288194156,0.0,243.2593065,302.612436532,230.939117871,153.061276201,42.4850247072,35.3928169622
 09/08  10:00:00,1386.6461711,116.709996767,457.600728744,0.0,243.2593065,310.10971186,225.467158079,119.065948211,70.808374512,35.5928353567
 09/08  11:00:00,1396.14116014,124.633778738,458.108118871,0.0,243.2593065,310.10971186,189.255288078,82.7800372875,70.808374512,35.6668762787
 09/08  12:00:00,1365.29142992,135.572881363,458.025613043,0.0,243.2593065,310.10971186,156.003192352,49.7058084484,70.808374512,35.4890093918
 09/08  13:00:00,1409.69192005,146.907941381,457.70268839,0.0,243.2593065,302.612436532,125.028064841,23.7988622354,56.6466996096,44.5825029964
 09/08  14:00:00,1418.13514506,155.242213325,457.748328764,0.0,243.2593065,302.612436532,92.2818429173,14.2072807885,42.4850247072,35.5895374217
 09/08  15:00:00,1425.39695343,163.022747691,457.219278581,0.0,243.2593065,302.612436532,99.9720298261,7.79695296895,56.6466996096,35.5283772475
 09/08  16:00:00,1435.69324289,167.006123849,456.903610445,0.0,243.2593065,310.10971186,114.863748574,3.37846167551,84.9700494144,26.5152374845
 09/08  17:00:00,1438.84789844,170.179577049,456.907027607,0.0,243.2593065,310.10971186,113.136667216,1.91819244812,84.9700494144,26.2484253533
 09/08  18:00:00,1103.05877215,96.7182678872,460.169261019,0.0,166.938926447,199.110933808,122.479701116,20.0632889343,84.9700494144,17.4463627675
 09/08  19:00:00,1104.51774544,96.6845767675,461.536765709,0.0,166.938926447,191.61365848,112.252052431,38.1604808505,56.6466996096,17.4448719707
 09/08  20:00:00,977.488606364,96.6720458299,460.724382849,0.0,100.150657288,124.558693486,138.626289913,73.2444026756,56.6466996096,8.73518762811
 09/08  21:00:00,938.544720422,96.6720458299,461.227799444,0.0,100.150657288,124.558693486,159.077509837,99.1864082132,42.4850247072,17.4060769164
 09/08  22:00:00,871.303259008,96.6720458299,461.13508156,0.0,46.0930336215,124.558693486,187.881570941,142.157805588,28.3233498048,17.4004155487
 09/08  23:00:00,869.982739634,96.6720458299,459.625268954,0.0,46.0930336215,124.558693486,220.020888604,197.148538355,14.1616749024,8.71067534588
 09/08  24:00:00,835.763933555,96.6720458299,445.198162433,0.0,46.0930336215,113.312780494,286.836209683,263.770465059,5.66466996096,17.4010746631
 09/09  01:00:00,841.398213416,96.6720458299,451.240620599,0.0,46.0930336215,113.312780494,345.241486815,330.86781702,5.66466996096,8.70899983356
 09/09  02:00:00,854.177515133,96.6720458299,462.116239522,0.0,46.0930336215,113.312780494,380.915683107,357.849276644,5.66466996096,17.401736502
 09/09  03:00:00,900.770185446,96.6720458299,508.709460759,0.0,46.0930336215,113.312780494,392.311036256,377.936400474,5.66466996096,8.70996582171
 09/09  04:00:00,943.646969872,96.6720458299,543.899212658,0.0,55.6251445156,113.312780494,400.776874971,377.711240869,5.66466996096,17.4009641414
 09/09  05:00:00,972.829140524,96.6720458299,575.754889271,0.0,55.6251445156,113.312780494,417.905291564,386.343176933,14.1616749024,17.4004397288
 09/09  06:00:00,1050.13872347,96.6720458299,586.62383546,0.0,65.1572554096,176.889270242,366.047172909,329.013130282,28.3233498048,8.71069282186
 09/09  07:00:00,1154.90685199,98.6809882348,580.695267101,0.0,109.682768182,220.96816451,470.447015771,410.559735535,42.4850247072,17.4022555285
 09/09  08:00:00,1162.7163812,98.4399872491,578.818793754,0.0,109.682768182,220.96816451,455.861187433,381.727919552,56.6466996096,17.4865682714
 09/09  09:00:00,1270.96251416,99.8722511125,578.261785408,0.0,131.945524568,266.955817592,425.99798511,357.176619559,42.4850247072,26.3363408435
 09/09  10:00:00,1280.58790427,100.082301428,579.414003514,0.0,131.945524568,274.45309292,438.708558416,341.447796625,70.808374512,26.4523872792
 09/09  11:00:00,1277.94321033,100.328482954,574.402586628,0.0,131.945524568,274.45309292,426.70294417,329.443611815,70.808374512,26.4509578434
 09/09  12:00:00,1230.91416824,100.662598088,558.196366932,0.0,131.945524568,274.45309292,418.603136056,321.351243947,70.808374512,26.4435175975
 09/09  13:00:00,1218.86128545,101.043028635,553.014877546,0.0,131.945524568,266.955817592,399.776056314,316.682530022,56.6466996096,26.4468266824
 09/09  14:00:00,1214.18923553,101.287022004,548.157425683,0.0,131.945524568,266.955817592,380.600616067,311.672219883,42.4850247072,26.4433714769
 09/09  15:00:00,1131.72215521,96.6720458299,546.998582407,0.0,109.682768182,212.545889182,342.97024707,251.070058112,56.6466996096,35.2534893493
 09/09  16:00:00,1142.17478568,96.6720458299,550.404992365,0.0,109.682768182,220.04316451,360.469340344,249.053849997,84.9700494144,26.4454409322
 09/09  17:00:00,1107.35265196,96.6720458299,558.458644844,0.0,109.682768182,220.04316451,357.184587048,254.660565597,84.9700494144,17.5539720362
 09/09  18:00:00,1075.26148003,96.6720458299,565.73303479,0.0,100.150657288,199.110933808,404.687560622,302.318643495,84.9700494144,17.3988677127
 09/09  19:00:00,1086.83046429,96.6720458299,577.368481841,0.0,100.150657288,191.61365848,388.405816347,323.049006941,56.6466996096,8.71010979662
 09/09  20:00:00,978.929076824,96.6720458299,574.721977637,0.0,55.6251445156,124.558693486,450.587037643,376.538964569,56.6466996096,17.4013734644
 09/09  21:00:00,972.324032238,96.6720458299,569.947050425,0.0,55.6251445156,124.558693486,449.523200822,389.637444542,42.4850247072,17.4007315722
 09/09  22:00:00,955.20145502,96.6720458299,564.164118457,0.0,46.0930336215,124.558693486,447.711000564,410.676804492,28.3233498048,8.71084626731
 09/09  23:00:00,874.568267963,96.6720458299,483.611141846,0.0,46.0930336215,124.558693486,450.686195805,419.124590445,14.1616749024,17.3999304577
 09/09  24:00:00,814.56204729,96.6720458299,436.703083135,0.0,46.0930336215,113.312780494,439.888605207,425.514811945,5.66466996096,8.7091233014
 09/10  01:00:00,814.232274959,96.6720458299,447.655392634,0.0,34.9616554283,113.312780494,453.769088424,430.702357567,5.66466996096,17.4020608956
 09/10  02:00:00,821.202303672,96.6720458299,454.645365175,0.0,34.9616554283,113.312780494,448.919604889,434.544771035,5.66466996096,8.71016389258
 09/10  03:00:00,824.815229691,96.6720458299,457.566055019,0.0,34.9616554283,113.312780494,462.22623774,439.160158262,5.66466996096,17.4014095167
 09/10  04:00:00,829.418331435,96.6720458299,451.667503894,0.0,44.4937663224,113.312780494,456.275633194,433.210039828,5.66466996096,17.4009234047
 09/10  05:00:00,821.22487812,96.6720458299,441.067323007,0.0,44.4937663224,113.312780494,459.588391847,436.715762081,14.1616749024,8.710954863
 09/10  06:00:00,878.325054644,96.6720458299,428.577110507,0.0,54.0258772165,176.889270242,422.306402825,376.582876819,28.3233498048,17.4001762017
 09/10  07:00:00,916.977150439,96.6720458299,474.604691661,0.0,54.0258772165,184.38654557,409.055980297,357.861706957,42.4850247072,8.70924863325
 09/10  08:00:00,1073.50329575,96.6720458299,549.284452336,0.0,65.1572554096,220.04316451,402.175135696,328.052839227,56.6466996096,17.4755968588
 09/10  09:00:00,1083.93637272,96.6720458299,564.319231113,0.0,65.1572554096,212.545889182,382.108329099,313.309034774,42.4850247072,26.3142696169
 09/10  10:00:00,1085.8627535,96.6720458299,557.23238869,0.0,65.1572554096,220.04316451,399.289020817,302.054971491,70.808374512,26.4256748139
 09/10  11:00:00,1079.94408479,96.6720458299,549.694228695,0.0,65.1572554096,220.04316451,395.354762456,298.122511141,70.808374512,26.4238768032
 09/10  12:00:00,1072.07133991,96.6720458299,542.57094469,0.0,65.1572554096,220.04316451,391.293740109,294.059997499,70.808374512,26.4253680976
 09/10  13:00:00,1059.93274606,96.6720458299,537.614232802,0.0,65.1572554096,212.545889182,372.048737918,288.975159466,56.6466996096,26.4268788417
 09/10  14:00:00,1056.86247654,96.6720458299,534.251038258,0.0,65.1572554096,212.545889182,351.166831869,282.258975648,42.4850247072,26.4228315137
 09/10  15:00:00,1054.29773909,96.6720458299,531.459099378,0.0,65.1572554096,212.545889182,350.507098511,267.436207909,56.6466996096,26.4241909925
 09/10  16:00:00,1030.65465181,96.6720458299,533.091738498,0.0,65.1572554096,220.04316451,375.945249182,264.549503522,84.9700494144,26.4256962457
 09/10  17:00:00,988.453861629,96.6720458299,537.546115858,0.0,54.0258772165,184.38654557,393.585570721,282.299987544,84.9700494144,26.3155337626
 09/10  18:00:00,964.962243312,96.6720458299,544.420771555,0.0,44.4937663224,163.454314868,437.051592937,334.680682456,84.9700494144,17.4008610664
 09/10  19:00:00,982.09111476,96.6720458299,561.312431533,0.0,44.4937663224,155.95703954,419.406699492,354.049076144,56.6466996096,8.71092373835
 09/10  20:00:00,976.898101107,96.6720458299,581.014525218,0.0,44.4937663224,124.558693486,470.240591506,396.193773969,56.6466996096,17.4001179265
 09/10  21:00:00,978.41782289,96.6720458299,584.497962748,0.0,44.4937663224,124.558693486,457.759209382,406.564963406,42.4850247072,8.70922126973
 09/10  22:00:00,961.658512425,96.6720458299,579.104394783,0.0,34.9616554283,124.558693486,471.563615312,425.838139624,28.3233498048,17.4021258842
 09/10  23:00:00,958.134835219,96.6720458299,575.165809287,0.0,34.9616554283,124.558693486,456.081610442,433.209777496,14.1616749024,8.71015804326
 09/10  24:00:00,941.85142522,96.6720458299,571.775826645,0.0,34.9616554283,113.312780494,461.66892861,438.602766227,5.66466996096,17.401492422
 09/11  01:00:00,952.028477846,96.6720458299,570.47621702,0.0,46.0930336215,113.312780494,464.170554844,441.104796305,5.66466996096,17.401088578
 09/11  02:00:00,955.843967541,96.6720458299,573.393192682,0.0,46.0930336215,113.312780494,457.451478406,443.075719965,5.66466996096,8.71108848021
 09/11  03:00:00,961.050873113,96.6720458299,577.567883221,0.0,46.0930336215,113.312780494,468.146079016,445.080924008,5.66466996096,17.4004850475
 09/11  04:00:00,1054.78086339,96.6720458299,580.544989613,0.0,100.150657288,148.969399434,439.36686287,424.992765986,5.66466996096,8.70942692303
 09/11  05:00:00,1057.00754984,96.6720458299,581.208831865,0.0,100.150657288,149.894399434,791.614234669,760.049365781,14.1616749024,17.4031939858
 09/11  06:00:00,1282.34080338,97.0019428406,581.236965335,0.0,176.471037341,302.612436532,526.131960844,489.098225651,28.3233498048,8.71038538812
 09/11  07:00:00,1390.11200647,97.610886082,575.051277734,0.0,243.2593065,310.10971186,504.106504473,435.289131429,42.4850247072,26.3323483363
 09/11  08:00:00,1407.07046317,98.1908275389,548.055620327,0.0,243.2593065,310.10971186,489.455255226,406.355307656,56.6466996096,26.4532479602
 09/11  09:00:00,1417.23802813,98.6646108188,522.464798853,0.0,243.2593065,302.612436532,464.467852659,386.578520362,42.4850247072,35.4043075894
 09/11  10:00:00,1413.54843667,99.109011538,509.750075597,0.0,243.2593065,310.10971186,469.426293468,363.01510574,70.808374512,35.6028132164
 09/11  11:00:00,1408.18009933,99.5893009753,502.182502083,0.0,243.2593065,310.10971186,464.129802699,348.731341632,70.808374512,44.5900865549
 09/11  12:00:00,1360.05576556,100.219714158,494.631418277,0.0,243.2593065,310.10971186,442.028586881,335.747290613,70.808374512,35.4729217561
 09/11  13:00:00,1397.16564608,101.08495768,498.383116006,0.0,243.2593065,302.612436532,413.831332844,321.523923423,56.6466996096,35.6607098122
 09/11  14:00:00,1398.17055116,102.003463184,499.443384138,0.0,243.2593065,302.612436532,390.655221209,312.563762073,42.4850247072,35.606434429
 09/11  15:00:00,1393.90036829,103.105332019,493.956659852,0.0,243.2593065,302.612436532,393.777425168,301.586055,56.6466996096,35.5446705585
 09/11  16:00:00,1397.6678541,104.201351615,489.700062297,0.0,243.2593065,310.10971186,414.939458231,294.614846093,84.9700494144,35.3545627229
 09/11  17:00:00,1384.6326718,104.97725798,474.200047895,0.0,243.2593065,310.10971186,401.055022705,298.577979152,84.9700494144,17.5069941386
 09/11  18:00:00,1126.64223766,96.6720458299,489.269971728,0.0,166.938926447,199.110933808,406.473218061,304.054202977,84.9700494144,17.4489656699
 09/11  19:00:00,1138.88942836,96.6720458299,496.926309251,0.0,166.938926447,191.61365848,393.635724648,319.540863887,56.6466996096,17.4481611512
 09/11  20:00:00,1008.24425954,96.6720458299,496.312933114,0.0,100.150657288,124.558693486,438.688273644,364.591569347,56.6466996096,17.4500046881
 09/11  21:00:00,968.076889962,96.6720458299,495.626904896,0.0,100.150657288,124.558693486,423.608133749,372.410237406,42.4850247072,8.71287163557
 09/11  22:00:00,898.022581352,96.6720458299,492.981946646,0.0,46.0930336215,124.558693486,436.690417327,390.965440028,28.3233498048,17.4016274934
 09/11  23:00:00,897.003726468,96.6720458299,490.868872164,0.0,46.0930336215,124.558693486,428.2706139,396.707774097,14.1616749024,17.4011649004
 09/11  24:00:00,882.645878665,96.6720458299,488.664365766,0.0,46.0930336215,113.312780494,415.327131513,400.951366622,5.66466996096,8.71109493032
 09/12  01:00:00,884.010460367,96.6720458299,490.152968964,0.0,46.0930336215,113.312780494,428.166215351,405.100886624,5.66466996096,17.4006587651
 09/12  02:00:00,888.576080973,96.6720458299,495.171286061,0.0,46.0930336215,113.312780494,424.549146981,410.174918049,5.66466996096,8.70955897174
 09/12  03:00:00,892.642793483,96.6720458299,499.661882068,0.0,46.0930336215,113.312780494,438.002867024,414.937654327,5.66466996096,17.4005427358
 09/12  04:00:00,988.448539284,96.6720458299,502.347209779,0.0,100.150657288,148.969399434,412.73562937,398.360388197,5.66466996096,8.71057121182
 09/12  05:00:00,990.766380611,96.8705661995,504.095088446,0.0,100.150657288,149.894399434,610.064109563,578.499908168,14.1616749024,17.4025264932
 09/12  06:00:00,1215.49236001,98.5653866443,503.383776766,0.0,176.471037341,302.612436532,461.871843572,416.146625305,28.3233498048,17.4018684623
 09/12  07:00:00,1311.36126253,100.231361137,485.7757228,0.0,243.2593065,310.10971186,429.998650697,369.9546675,42.4850247072,17.5589584896
 09/12  08:00:00,1332.60548342,101.387843362,464.710023062,0.0,243.2593065,310.10971186,415.036842189,331.932460448,56.6466996096,26.4576821308
 09/12  09:00:00,1339.55752377,102.277167689,440.034987064,0.0,243.2593065,302.612436532,369.125780417,291.229225881,42.4850247072,35.4115298294
 09/12  10:00:00,1346.50366218,103.61768852,439.896699652,0.0,243.2593065,310.10971186,367.337558624,260.918821149,70.808374512,35.6103629632
 09/12  11:00:00,1356.73755093,105.071181892,446.115291955,0.0,243.2593065,310.10971186,344.996830186,229.606088756,70.808374512,44.5823669183
 09/12  12:00:00,1330.66965448,107.543399772,453.350496496,0.0,243.2593065,310.10971186,271.107411321,164.818938462,70.808374512,35.4800983467
 09/12  13:00:00,1376.26245565,112.630658322,458.728026991,0.0,243.2593065,302.612436532,203.154485231,110.838255972,56.6466996096,35.6695296499
 09/12  14:00:00,1382.99296729,119.051029597,458.965300279,0.0,243.2593065,302.612436532,163.263817036,76.2640632599,42.4850247072,44.5147290687
 09/12  15:00:00,1392.85931814,129.256500451,458.597614444,0.0,243.2593065,302.612436532,135.705896114,43.5371898953,56.6466996096,35.5220066088
 09/12  16:00:00,1408.31322017,138.602429866,458.066058691,0.0,243.2593065,310.10971186,141.073666862,29.5784641958,84.9700494144,26.525153252
 09/12  17:00:00,1410.73780994,141.368953392,457.754705022,0.0,243.2593065,310.10971186,131.867504814,29.3912363716,84.9700494144,17.5062190281
 09/12  18:00:00,1102.002072,96.6720458299,459.295477544,0.0,166.938926447,199.110933808,174.208165692,71.7871384162,84.9700494144,17.4509778613
 09/12  19:00:00,1107.5003569,96.6720458299,460.824601671,0.0,166.938926447,191.61365848,181.787016929,107.692062797,56.6466996096,17.4482545226
 09/12  20:00:00,976.114624047,96.6720458299,459.490464245,0.0,100.150657288,124.558693486,252.234376157,178.138928072,56.6466996096,17.4487484753
 09/12  21:00:00,926.830979371,96.6720458299,452.920803442,0.0,100.150657288,124.558693486,276.335033297,216.442144911,42.4850247072,17.4078636788
 09/12  22:00:00,849.427709334,96.6720458299,446.788622903,0.0,46.0930336215,124.558693486,304.684896805,267.649708523,28.3233498048,8.71183847693
 09/12  23:00:00,849.59344617,96.6720458299,445.67909202,0.0,46.0930336215,124.558693486,321.125451691,289.561846024,14.1616749024,17.401930765
 09/12  24:00:00,851.941714953,96.6720458299,455.123678114,0.0,46.0930336215,113.312780494,284.506741494,270.131945176,5.66466996096,8.71012635719
 09/13  01:00:00,856.617370367,96.6720458299,458.245118931,0.0,46.0930336215,113.312780494,286.095366791,263.029204425,5.66466996096,17.4014924044
 09/13  02:00:00,856.052971096,96.6720458299,457.697275263,0.0,46.0930336215,113.312780494,289.983261668,266.917360326,5.66466996096,17.401231381
 09/13  03:00:00,855.948280565,96.6720458299,457.605956821,0.0,46.0930336215,113.312780494,285.416954591,271.041134981,5.66466996096,8.71114964946
 09/13  04:00:00,945.948205264,96.6720458299,457.209728742,0.0,100.150657288,148.969399434,283.924950593,260.859601246,5.66466996096,17.4006793862
 09/13  05:00:00,929.250224494,97.6846729468,442.977355673,0.0,100.150657288,149.894399434,431.430062733,408.558855005,14.1616749024,8.70953282512
 09/13  06:00:00,1149.58771022,100.383663222,437.199768708,0.0,176.471037341,302.612436532,350.7366661,305.008942216,28.3233498048,17.4043740798
 09/13  07:00:00,1263.94255791,103.496707177,436.219258601,0.0,243.2593065,310.10971186,348.175716875,279.364527484,42.4850247072,26.3261646842
 09/13  08:00:00,1313.09034475,104.649923093,441.20893917,0.0,243.2593065,310.10971186,340.326773029,257.220384335,56.6466996096,26.459689085
 09/13  09:00:00,1351.87646856,105.590728187,445.517315675,0.0,243.2593065,302.612436532,314.323789761,245.281708868,42.4850247072,26.5570561863
 09/13  10:00:00,1363.35511528,107.113870231,447.059377179,0.0,243.2593065,310.10971186,341.283033567,225.969949072,70.808374512,44.5047099824
 09/13  11:00:00,1366.67995133,108.567493549,447.37350573,0.0,243.2593065,310.10971186,320.44945121,213.973709014,70.808374512,35.6673676839
 09/13  12:00:00,1325.64183736,109.774541163,446.865760571,0.0,243.2593065,310.10971186,314.445599986,208.146731073,70.808374512,35.490494401
 09/13  13:00:00,1356.96074326,110.328795418,444.966095003,0.0,243.2593065,302.612436532,314.282871477,213.037729416,56.6466996096,44.5984424508
 09/13  14:00:00,1351.72646907,110.789737752,440.826204329,0.0,243.2593065,302.612436532,305.381464703,227.302613864,42.4850247072,35.5938261315
 09/13  15:00:00,1349.55089998,111.843420974,437.205940116,0.0,243.2593065,302.612436532,315.61536616,223.436084471,56.6466996096,35.5325820794
 09/13  16:00:00,1353.89064176,113.667543183,433.92883211,0.0,243.2593065,310.10971186,329.683401497,218.196132547,84.9700494144,26.517219535
 09/13  17:00:00,1349.59129886,113.954563887,431.788381187,0.0,243.2593065,310.10971186,362.972402678,251.752521954,84.9700494144,26.2498313098
 09/13  18:00:00,1130.06574842,96.6720458299,494.37757288,0.0,166.938926447,199.110933808,387.027978584,284.610764765,84.9700494144,17.4471644048
 09/13  19:00:00,1165.14842238,96.6720458299,525.789528467,0.0,166.938926447,191.61365848,373.775973662,308.396175414,56.6466996096,8.73309863807
 09/13  20:00:00,1049.75687577,96.6720458299,541.743283768,0.0,100.150657288,124.558693486,435.353193198,361.254572048,56.6466996096,17.4519215408
 09/13  21:00:00,1025.73240013,96.6720458299,558.556106271,0.0,100.150657288,124.558693486,434.925869123,375.033761325,42.4850247072,17.4070830913
 09/13  22:00:00,964.343880259,96.6720458299,565.381474049,0.0,46.0930336215,124.558693486,442.373040736,396.648134854,28.3233498048,17.401556077
 09/13  23:00:00,966.676935572,96.6720458299,566.999620646,0.0,46.0930336215,124.558693486,427.017773589,404.144786281,14.1616749024,8.71131240571
 09/13  24:00:00,956.249808807,96.6720458299,569.143888423,0.0,46.0930336215,113.312780494,432.331124774,409.263955999,5.66466996096,17.4024988137
 09/14  01:00:00,960.1772604,96.6720458299,573.385716033,0.0,46.0930336215,113.312780494,428.524997628,414.150541651,5.66466996096,8.70978601576
 09/14  02:00:00,963.279132435,96.6720458299,576.727926492,0.0,46.0930336215,113.312780494,441.378367256,418.312000058,5.66466996096,17.4016972366
 09/14  03:00:00,967.527784396,96.6720458299,581.285940504,0.0,46.0930336215,113.312780494,436.958624198,422.58304107,5.66466996096,8.71091316665
 09/14  04:00:00,1061.46606037,96.6720458299,585.14472758,0.0,100.150657288,148.969399434,429.279547326,406.211853854,5.66466996096,17.403023511
 09/14  05:00:00,1063.14598511,97.4768474406,585.130714256,0.0,100.150657288,149.894399434,576.435746679,544.871368768,14.1616749024,17.402703008
 09/14  06:00:00,1290.03768194,100.210980804,584.388524509,0.0,176.471037341,302.612436532,447.982031494,410.946760405,28.3233498048,8.71192128333
 09/14  07:00:00,1396.87153565,102.612119859,576.599218171,0.0,243.2593065,310.10971186,443.87964596,375.064748973,42.4850247072,26.3298722793
 09/14  08:00:00,1430.58372502,103.548780298,567.650354878,0.0,243.2593065,310.10971186,441.772453987,358.662850948,56.6466996096,26.4629034287
 09/14  09:00:00,1456.30305375,104.560886536,558.4998968,0.0,243.2593065,302.612436532,423.052981193,345.164563658,42.4850247072,35.4033928283
 09/14  10:00:00,1459.26961234,105.573465875,552.580822627,0.0,243.2593065,310.10971186,441.229084384,334.818179722,70.808374512,35.6025301503
 09/14  11:00:00,1457.8232155,106.486316919,548.926983868,0.0,243.2593065,310.10971186,442.427042618,327.633956335,70.808374512,43.9847117711
 09/14  12:00:00,1413.35365823,107.377027431,545.229362778,0.0,243.2593065,310.10971186,420.006760265,321.958097193,70.808374512,27.2402885598
 09/14  13:00:00,1447.8376227,108.279330811,545.574096688,0.0,243.2593065,302.612436532,416.898547554,315.664852331,56.6466996096,44.5869956133
 09/14  14:00:00,1450.88226983,109.106152784,548.048259754,0.0,243.2593065,302.612436532,390.112772637,312.019884275,42.4850247072,35.607863655
 09/14  15:00:00,1453.73110829,109.813822769,550.499943402,0.0,243.2593065,302.612436532,403.393929204,311.200443101,56.6466996096,35.5467864938
 09/14  16:00:00,1467.91741651,110.367095528,558.031189743,0.0,243.2593065,310.10971186,434.081276323,313.754318113,84.9700494144,35.3569087955
 09/14  17:00:00,1479.97166072,110.73892999,570.568046367,0.0,243.2593065,310.10971186,421.15756568,318.676118771,84.9700494144,17.511397494
 09/14  18:00:00,1212.11578942,96.6720458299,583.828408312,0.0,166.938926447,199.110933808,432.120275801,329.698123935,84.9700494144,17.4521024514
 09/14  19:00:00,1213.14618643,96.6720458299,580.906782694,0.0,166.938926447,191.61365848,414.946828649,340.848385457,56.6466996096,17.4517435823
 09/14  20:00:00,1080.44231277,96.6720458299,578.784253115,0.0,100.150657288,124.558693486,458.043768347,383.946628252,56.6466996096,17.4504404851
 09/14  21:00:00,1038.54434011,96.6720458299,576.976030352,0.0,100.150657288,124.558693486,444.181723941,392.983641074,42.4850247072,8.71305815991
 09/14  22:00:00,970.246405679,96.6720458299,576.099102847,0.0,46.0930336215,124.558693486,457.636131251,411.910759093,28.3233498048,17.4020223539
 09/14  23:00:00,973.217902455,96.6720458299,577.36062559,0.0,46.0930336215,124.558693486,449.32382361,417.760468962,14.1616749024,17.4016797457
 09/14  24:00:00,963.604648996,96.6720458299,579.310902202,0.0,46.0930336215,113.312780494,435.868171373,421.492111581,5.66466996096,8.71138983107
 09/15  01:00:00,965.402727586,96.6720458299,580.830379949,0.0,46.0930336215,113.312780494,448.224294888,425.158249148,5.66466996096,17.4013757793
 09/15  02:00:00,965.829580079,96.6720458299,581.269824023,0.0,46.0930336215,113.312780494,442.979423294,428.604782818,5.66466996096,8.70997051559
 09/15  03:00:00,965.921478115,96.6720458299,581.377377896,0.0,46.0930336215,113.312780494,454.999808425,431.931308262,5.66466996096,17.4038302013
 09/15  04:00:00,1059.50214762,96.6720458299,581.618112442,0.0,100.150657288,148.969399434,429.294126233,414.918378369,5.66466996096,8.71107790337
 09/15  05:00:00,1061.61067432,97.2272448927,582.213158154,0.0,100.150657288,149.894399434,616.099226366,584.533914207,14.1616749024,17.4036372561
 09/15  06:00:00,1289.53853533,100.05159472,582.929422598,0.0,176.471037341,302.612436532,473.886351129,428.159900066,28.3233498048,17.4031012578
 09/15  07:00:00,1400.73302212,102.480827337,580.708924093,0.0,243.2593065,310.10971186,450.478170701,390.432197896,42.4850247072,17.5609480984
 09/15  08:00:00,1440.50616238,103.246610048,578.51618408,0.0,243.2593065,310.10971186,464.256012759,372.336056358,56.6466996096,35.273256791
 09/15  09:00:00,1472.03186382,103.863784302,576.124560506,0.0,243.2593065,302.612436532,430.439881094,361.387375845,42.4850247072,26.567480542
 09/15  10:00:00,1463.69542377,104.437267101,558.709707052,0.0,243.2593065,310.10971186,454.832331148,348.405105976,70.808374512,35.6188506599
 09/15  11:00:00,1442.73884368,105.471247152,533.988775392,0.0,243.2593065,310.10971186,445.677506234,330.277310678,70.808374512,44.5918210443
 09/15  12:00:00,1383.28997255,106.813885448,513.611997975,0.0,243.2593065,310.10971186,420.690456748,314.39319085,70.808374512,35.4888913864
 09/15  13:00:00,1393.61754832,108.280025245,487.156761983,0.0,243.2593065,302.612436532,392.320167462,299.992994087,56.6466996096,35.6804737654
 09/15  14:00:00,1385.66812105,109.607897023,477.302814088,0.0,243.2593065,302.612436532,374.086894057,287.090902546,42.4850247072,44.5109668038
 09/15  15:00:00,1386.87163497,111.341489588,477.836294918,0.0,243.2593065,302.612436532,361.459329557,269.280362595,56.6466996096,35.5322673527
 09/15  16:00:00,1390.37925743,112.970092792,472.7106488,0.0,243.2593065,310.10971186,372.301179353,260.806417521,84.9700494144,26.5247124173
 09/15  17:00:00,1390.37205158,113.988333667,471.461546037,0.0,243.2593065,310.10971186,374.330974624,263.107680513,84.9700494144,26.2532446969
 09/15  18:00:00,1125.63596534,96.6720458299,489.386477677,0.0,166.938926447,199.110933808,373.289525297,279.586024981,84.9700494144,8.73345090177
 09/15  19:00:00,1130.34031777,96.6720458299,488.51842579,0.0,166.938926447,191.61365848,378.207696681,304.108453768,56.6466996096,17.4525433031
 09/15  20:00:00,1007.69863062,96.6720458299,496.429826527,0.0,100.150657288,124.558693486,427.644214079,353.546145218,56.6466996096,17.4513692519
 09/15  21:00:00,976.013619956,96.6720458299,504.801446045,0.0,100.150657288,124.558693486,426.610656117,366.719722074,42.4850247072,17.4059093358
 09/15  22:00:00,912.244005477,96.6720458299,508.474426135,0.0,46.0930336215,124.558693486,424.375222006,387.340656812,28.3233498048,8.71121538967
 09/15  23:00:00,912.30832472,96.6720458299,507.627858049,0.0,46.0930336215,124.558693486,425.449809471,393.884479361,14.1616749024,17.4036552076
 09/15  24:00:00,900.122574827,96.6720458299,507.851365149,0.0,46.0930336215,113.312780494,421.566596333,398.498560028,5.66466996096,17.4033663444
 09/16  01:00:00,915.215776199,96.6720458299,524.23995899,0.0,46.0930336215,113.312780494,419.739562018,405.362489447,5.66466996096,8.71240261071
 09/16  02:00:00,937.046807844,96.6720458299,547.959734818,0.0,46.0930336215,113.312780494,435.942049942,412.874120482,5.66466996096,17.4032594996
 09/16  03:00:00,960.654142384,96.6720458299,573.667886215,0.0,46.0930336215,113.312780494,435.094308464,420.7187891,5.66466996096,8.71084940315
 09/16  04:00:00,979.82124051,96.6720458299,585.855355753,0.0,55.6251445156,113.312780494,438.00801521,414.940423383,5.66466996096,17.4029218668
 09/16  05:00:00,967.563158766,96.6720458299,575.920493944,0.0,55.6251445156,113.312780494,450.072219666,418.507873044,14.1616749024,17.4026717199
 09/16  06:00:00,1024.93326453,96.6720458299,565.333726015,0.0,65.1572554096,176.889270242,396.275265869,359.23999265,28.3233498048,8.71192341349
 09/16  07:00:00,1126.62921774,96.9844298846,556.757309668,0.0,109.682768182,220.96816451,571.798944104,511.909431182,42.4850247072,17.4044882146
 09/16  08:00:00,1137.07069237,96.9852398234,552.445536494,0.0,109.682768182,220.96816451,522.557746132,448.420574572,56.6466996096,17.4904719502
 09/16  09:00:00,1247.76178067,98.0484097269,549.473422644,0.0,131.945524568,266.955817592,488.113189157,419.284348938,42.4850247072,26.3438155115
 09/16  10:00:00,1253.67278751,98.2673249329,547.924031016,0.0,131.945524568,274.45309292,500.189876279,402.919494195,70.808374512,26.4620075717
 09/16  11:00:00,1251.42033791,98.3636905115,548.355630795,0.0,131.945524568,274.45309292,491.912025833,394.642407969,70.808374512,26.4612433519
 09/16  12:00:00,1216.92489158,98.434081029,549.568842565,0.0,131.945524568,274.45309292,485.8506729,388.58810179,70.808374512,26.4541965989
 09/16  13:00:00,1210.36369916,98.5153663804,550.385031659,0.0,131.945524568,266.955817592,467.091106438,383.992228553,56.6466996096,26.452178275
 09/16  14:00:00,1213.37802887,98.5670412418,550.122856105,0.0,131.945524568,266.955817592,461.05751842,383.308007182,42.4850247072,35.2644865302
 09/16  15:00:00,1135.45084297,96.6720458299,549.188347241,0.0,109.682768182,212.545889182,391.952486815,308.850444617,56.6466996096,26.4553425891
 09/16  16:00:00,1143.11802778,96.6720458299,548.243507404,0.0,109.682768182,220.04316451,425.927192,314.503501169,84.9700494144,26.4536414164
 09/16  17:00:00,1098.2026416,96.6720458299,546.653807249,0.0,109.682768182,220.04316451,432.263514871,320.968191266,84.9700494144,26.3252741907
 09/16  18:00:00,1038.52043054,96.6720458299,524.353561382,0.0,100.150657288,199.110933808,453.673604805,359.991142458,84.9700494144,8.71241293213
 09/16  19:00:00,951.710000196,96.6720458299,435.576544424,0.0,100.150657288,191.61365848,444.7814627,370.731565013,56.6466996096,17.403198077
 09/16  20:00:00,831.72242299,96.6720458299,425.317760659,0.0,55.6251445156,124.558693486,484.253800656,418.896286643,56.6466996096,8.71081440338
 09/16  21:00:00,812.087509796,96.6720458299,406.463282775,0.0,55.6251445156,124.558693486,489.610693333,429.722846669,42.4850247072,17.402821957
 09/16  22:00:00,789.042235877,96.6720458299,388.56471202,0.0,46.0930336215,124.558693486,495.546190767,449.820276244,28.3233498048,17.4025647186
 09/16  23:00:00,781.745114253,96.6720458299,373.277975842,0.0,46.0930336215,124.558693486,480.778772447,457.905231144,14.1616749024,8.71186640014
 09/16  24:00:00,760.799574729,96.6720458299,357.862335029,0.0,46.0930336215,113.312780494,487.358264101,464.28989346,5.66466996096,17.4037006802
 09/17  01:00:00,743.078773445,96.6720458299,346.107273115,0.0,34.9616554283,113.312780494,486.188382266,471.81328206,5.66466996096,8.71043024527
 09/17  02:00:00,739.238226123,96.6720458299,338.180004539,0.0,34.9616554283,113.312780494,500.608506927,477.541664581,5.66466996096,17.4021723845
 09/17  03:00:00,735.240549677,96.6720458299,330.306922828,0.0,34.9616554283,113.312780494,506.328477566,483.26180388,5.66466996096,17.4020037257
 09/17  04:00:00,739.011352728,96.6720458299,323.767568545,0.0,44.4937663224,113.312780494,492.28528921,477.909035203,5.66466996096,8.71158404532
 09/17  05:00:00,736.51200127,96.6720458299,319.296448785,0.0,44.4937663224,113.312780494,515.474456521,483.90831405,14.1616749024,17.4044675682
 09/17  06:00:00,800.784374573,96.6720458299,314.868827849,0.0,54.0258772165,176.889270242,461.773400826,424.737174684,28.3233498048,8.71287633748
 09/17  07:00:00,821.284551215,96.6720458299,349.355884671,0.0,54.0258772165,184.38654557,469.520435014,409.631266476,42.4850247072,17.4041438304
 09/17  08:00:00,951.819315323,96.6720458299,417.173220071,0.0,65.1572554096,220.04316451,452.963548311,378.836801057,56.6466996096,17.4800476447
 09/17  09:00:00,1040.62068953,96.6720458299,521.87599562,0.0,65.1572554096,212.545889182,430.641474402,361.840270634,42.4850247072,26.3161790616
 09/17  10:00:00,1075.71932359,96.6720458299,546.658580385,0.0,65.1572554096,220.04316451,445.072049614,347.831208045,70.808374512,26.4324670562
 09/17  11:00:00,1091.644274,96.6720458299,553.655233711,0.0,65.1572554096,220.04316451,435.132457925,337.889386149,70.808374512,26.4346972633
 09/17  12:00:00,1107.04314668,96.6720458299,555.807215504,0.0,65.1572554096,220.04316451,425.919447116,328.679607556,70.808374512,26.4314650473
 09/17  13:00:00,1106.07043389,96.6720458299,556.904704202,0.0,65.1572554096,212.545889182,405.581090066,322.500734713,56.6466996096,26.4336557429
 09/17  14:00:00,1100.36046686,96.6720458299,553.652797899,0.0,65.1572554096,212.545889182,383.497468817,314.582028099,42.4850247072,26.4304160112
 09/17  15:00:00,1091.17602134,96.6720458299,546.674753919,0.0,65.1572554096,212.545889182,385.291875667,302.212688939,56.6466996096,26.432487118
 09/17  16:00:00,1068.52321378,96.6720458299,552.564801106,0.0,65.1572554096,220.04316451,406.395608394,294.994820859,84.9700494144,26.4307381205
 09/17  17:00:00,1030.44627036,96.6720458299,562.479472974,0.0,54.0258772165,184.38654557,421.102953256,309.81492096,84.9700494144,26.3179828815
 09/17  18:00:00,999.598008681,96.6720458299,561.007541487,0.0,44.4937663224,163.454314868,449.154709216,355.47325554,84.9700494144,8.71140426219
 09/17  19:00:00,995.794681547,96.6720458299,558.624790151,0.0,44.4937663224,155.95703954,451.536017138,377.485266761,56.6466996096,17.4040507677
 09/17  20:00:00,960.424508087,96.6720458299,556.914610165,0.0,44.4937663224,124.558693486,496.01530487,421.964777083,56.6466996096,17.4038281774
 09/17  21:00:00,954.625454216,96.6720458299,555.026777034,0.0,44.4937663224,124.558693486,484.660422739,433.462857891,42.4850247072,8.71254014123
 09/17  22:00:00,944.096141074,96.6720458299,554.103888257,0.0,34.9616554283,124.558693486,498.538294894,452.811437616,28.3233498048,17.4035074727
 09/17  23:00:00,946.531873904,96.6720458299,554.679920905,0.0,34.9616554283,124.558693486,482.551518364,459.678864506,14.1616749024,8.71097895532
 09/17  24:00:00,935.190214647,96.6720458299,555.52055619,0.0,34.9616554283,113.312780494,487.48311023,464.415111231,5.66466996096,17.4033290379
 09/18  01:00:00,947.136593037,96.6720458299,556.102497896,0.0,46.0930336215,113.312780494,490.842302818,467.774374353,5.66466996096,17.4032585045
 09/18  02:00:00,945.547882348,96.6720458299,555.448736666,0.0,46.0930336215,113.312780494,486.615893449,472.238918861,5.66466996096,8.71230462703
 09/18  03:00:00,944.399595695,96.6720458299,554.569071783,0.0,46.0930336215,113.312780494,499.850958229,476.783152627,5.66466996096,17.4031356406
 09/18  04:00:00,1027.38024731,96.6720458299,553.903499524,0.0,100.150657288,148.969399434,467.27794235,452.902429007,5.66466996096,8.71084338196
 09/18  05:00:00,1026.72418049,96.6720458299,554.878662601,0.0,100.150657288,149.894399434,882.860600959,851.294943061,14.1616749024,17.4039829957
 09/18  06:00:00,1252.81242032,96.9395955856,556.317016449,0.0,176.471037341,302.612436532,583.274723791,537.548616067,28.3233498048,17.4027579191
 09/18  07:00:00,1368.65070222,97.2424236869,559.295796827,0.0,243.2593065,310.10971186,536.996195359,476.949540657,42.4850247072,17.5616299952
