Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/18  08:00:00,1417.8822092,97.5081184833,565.612626243,0.0,243.2593065,310.10971186,519.801123067,436.690837663,56.6466996096,26.4635857949
 09/18  09:00:00,1459.88169498,97.8952843839,572.567911348,0.0,243.2593065,302.612436532,489.111308633,411.204426902,42.4850247072,35.4218570244
 09/18  10:00:00,1472.10467331,98.4259079871,576.633584255,0.0,243.2593065,310.10971186,489.232113447,382.799599586,70.808374512,35.6241393491
 09/18  11:00:00,1471.97871094,98.9304374392,575.560007177,0.0,243.2593065,310.10971186,483.514499997,368.10602044,70.808374512,44.6001050447
 09/18  12:00:00,1427.12582254,99.404280835,572.727374145,0.0,243.2593065,310.10971186,471.500489247,365.197317901,70.808374512,35.4947968344
 09/18  13:00:00,1460.95667661,100.226297977,571.967101386,0.0,243.2593065,302.612436532,445.067266045,352.732404015,56.6466996096,35.6881624208
 09/18  14:00:00,1466.38593766,101.272804776,575.251531293,0.0,243.2593065,302.612436532,423.492391985,336.49129039,42.4850247072,44.5160768886
 09/18  15:00:00,1457.41632482,102.095864269,564.395144831,0.0,243.2593065,302.612436532,411.419914515,319.232851996,56.6466996096,35.5403629092
 09/18  16:00:00,1464.55507753,102.915204991,563.835782758,0.0,243.2593065,310.10971186,427.334548564,315.834471298,84.9700494144,26.5300278514
 09/18  17:00:00,1477.97857508,104.008698051,576.724358468,0.0,243.2593065,310.10971186,423.444987637,312.221191304,84.9700494144,26.2537469188
 09/18  18:00:00,1209.44079566,96.6720458299,581.903606709,0.0,166.938926447,199.110933808,410.861193603,308.441791961,84.9700494144,17.4493522272
 09/18  19:00:00,1209.39072867,96.6720458299,578.361816965,0.0,166.938926447,191.61365848,404.727679264,337.433752267,56.6466996096,10.6472273878
 09/18  20:00:00,1071.57344935,96.6720458299,572.206337247,0.0,100.150657288,124.558693486,463.025534048,390.839291073,56.6466996096,15.5395433654
 09/18  21:00:00,969.785440406,96.6720458299,511.745239996,0.0,100.150657288,124.558693486,463.355302166,403.46079696,42.4850247072,17.4094804985
 09/18  22:00:00,854.05664316,96.6720458299,464.352971275,0.0,46.0930336215,124.558693486,469.572107805,423.844615751,28.3233498048,17.4041422495
 09/18  23:00:00,871.383627928,96.6720458299,480.777513439,0.0,46.0930336215,124.558693486,452.926158961,430.05176534,14.1616749024,8.71271871884
 09/18  24:00:00,866.949967649,96.6720458299,488.794125703,0.0,46.0930336215,113.312780494,457.173806398,434.103707142,5.66466996096,17.4054292952
 09/19  01:00:00,851.96296084,96.6720458299,474.013865936,0.0,46.0930336215,113.312780494,452.698287179,438.322320089,5.66466996096,8.71129712935
 09/19  02:00:00,853.045565713,96.6720458299,475.173066873,0.0,46.0930336215,113.312780494,465.45228221,442.383562135,5.66466996096,17.4040501141
 09/19  03:00:00,850.302382848,96.6720458299,472.483504124,0.0,46.0930336215,113.312780494,470.422531004,447.353881776,5.66466996096,17.4039792668
 09/19  04:00:00,947.854019999,96.6720458299,477.078734273,0.0,100.150657288,148.969399434,443.950301072,429.572986841,5.66466996096,8.71264427005
 09/19  05:00:00,963.661534281,96.8436968629,491.884291315,0.0,100.150657288,149.894399434,702.922768462,671.35501005,14.1616749024,17.4060835086
 09/19  06:00:00,1219.11450699,97.8248690795,518.26913287,0.0,176.471037341,302.612436532,507.896480952,470.861946503,28.3233498048,8.71118464346
 09/19  07:00:00,1372.6918246,99.5286140776,560.753640955,0.0,243.2593065,310.10971186,483.534786866,414.711431693,42.4850247072,26.3383304657
 09/19  08:00:00,1416.45912836,100.596638182,556.984561765,0.0,243.2593065,310.10971186,462.753657307,379.639536831,56.6466996096,26.4674208663
 09/19  09:00:00,1406.96414928,101.379737118,508.643626847,0.0,243.2593065,302.612436532,433.266570092,355.362651886,42.4850247072,35.4188934991
 09/19  10:00:00,1376.5900907,102.191104165,466.963725411,0.0,243.2593065,310.10971186,430.674013403,324.243772868,70.808374512,35.6218660226
 09/19  11:00:00,1378.34735794,102.968570129,467.827862102,0.0,243.2593065,310.10971186,418.466974034,303.05085951,70.808374512,44.6077400125
 09/19  12:00:00,1319.93633587,103.824074207,452.183230126,0.0,243.2593065,310.10971186,371.784471372,265.483092924,70.808374512,35.4930039363
 09/19  13:00:00,1352.35711997,104.877161941,449.39146372,0.0,243.2593065,302.612436532,312.314850578,219.981825691,56.6466996096,35.6863252774
 09/19  14:00:00,1363.71609224,106.339905995,454.069087893,0.0,243.2593065,302.612436532,260.771696317,173.758511692,42.4850247072,44.5281599174
 09/19  15:00:00,1372.14026997,108.527448275,458.712534524,0.0,243.2593065,302.612436532,235.858493054,143.672433038,56.6466996096,35.5393604063
 09/19  16:00:00,1379.66649146,110.23749006,457.914248253,0.0,243.2593065,310.10971186,243.233097717,131.727863266,84.9700494144,26.5351850362
 09/19  17:00:00,1380.82406015,111.343573329,458.006366019,0.0,243.2593065,310.10971186,241.282254585,130.055549379,84.9700494144,26.2566557912
 09/19  18:00:00,1099.25949235,96.6720458299,457.281292127,0.0,166.938926447,199.110933808,258.464818191,164.760320747,84.9700494144,8.73444802973
 09/19  19:00:00,1096.61866189,96.6720458299,450.456495426,0.0,166.938926447,191.61365848,267.559598975,193.458144735,56.6466996096,17.4547546308
 09/19  20:00:00,958.879094641,96.6720458299,448.756255366,0.0,100.150657288,124.558693486,323.019619531,248.919193057,56.6466996096,17.4537268635
 09/19  21:00:00,919.233615475,96.6720458299,448.709691482,0.0,100.150657288,124.558693486,320.187798081,260.294010257,42.4850247072,17.4087631174
 09/19  22:00:00,849.947885955,96.6720458299,447.574240105,0.0,46.0930336215,124.558693486,337.245319078,291.518549274,28.3233498048,17.4034199997
 09/19  23:00:00,845.498645402,96.6720458299,444.216714892,0.0,46.0930336215,124.558693486,358.745906465,335.871884014,14.1616749024,8.71234754897
 09/19  24:00:00,829.905280532,96.6720458299,440.441095258,0.0,46.0930336215,113.312780494,382.579470332,359.510017349,5.66466996096,17.4047830221
 09/20  01:00:00,825.593065645,96.6720458299,436.396778442,0.0,46.0930336215,113.312780494,375.171188201,360.795491326,5.66466996096,8.71102691347
 09/20  02:00:00,832.75243028,96.6720458299,442.497798799,0.0,46.0930336215,113.312780494,406.37090334,383.302742297,5.66466996096,17.4034910815
 09/20  03:00:00,854.327793761,96.6720458299,462.08647491,0.0,46.0930336215,113.312780494,425.16898977,402.100849037,5.66466996096,17.4034707717
 09/20  04:00:00,969.027410066,96.6720458299,484.790765152,0.0,100.150657288,148.969399434,404.459920508,390.082863661,5.66466996096,8.71238688542
 09/20  05:00:00,979.306091342,97.0810049076,493.865437906,0.0,100.150657288,149.894399434,575.506257666,543.938536419,14.1616749024,17.4060463444
 09/20  06:00:00,1212.52769937,99.5080759204,496.269797701,0.0,176.471037341,302.612436532,439.728126609,402.693763287,28.3233498048,8.71101351753
 09/20  07:00:00,1304.62411886,101.821379788,477.092531918,0.0,243.2593065,310.10971186,430.033210068,361.209815962,42.4850247072,26.3383693981
 09/20  08:00:00,1315.6398455,102.985198571,447.674930952,0.0,243.2593065,310.10971186,402.288561203,319.173925767,56.6466996096,26.4679358265
 09/20  09:00:00,1346.14550961,104.217781749,445.389274066,0.0,243.2593065,302.612436532,369.833560524,291.92871989,42.4850247072,35.4198159269
 09/20  10:00:00,1365.07934104,105.561549993,454.502701193,0.0,243.2593065,310.10971186,381.291244735,274.859608772,70.808374512,35.6232614516
 09/20  11:00:00,1361.53939906,106.928382664,449.082584058,0.0,243.2593065,310.10971186,369.314474089,253.895804233,70.808374512,44.6102953435
 09/20  12:00:00,1317.5826526,108.148369322,446.275426081,0.0,243.2593065,310.10971186,336.355332495,230.052284388,70.808374512,35.4946735947
 09/20  13:00:00,1356.71028697,109.292853393,447.518642669,0.0,243.2593065,302.612436532,282.333433949,189.998181305,56.6466996096,35.6885530351
 09/20  14:00:00,1362.6960615,110.073535275,450.311206031,0.0,243.2593065,302.612436532,262.351583591,175.335376733,42.4850247072,44.5311821513
 09/20  15:00:00,1366.81859543,111.634904935,452.127846911,0.0,243.2593065,302.612436532,259.965614978,167.777087735,56.6466996096,35.5418276325
 09/20  16:00:00,1375.92785289,112.757234441,453.002394115,0.0,243.2593065,310.10971186,278.14776405,166.647435986,84.9700494144,26.5302786495
 09/20  17:00:00,1375.47524977,112.885684625,452.527925106,0.0,243.2593065,310.10971186,286.874353656,175.646375007,84.9700494144,26.2579292352
 09/20  18:00:00,1080.19366763,96.6720458299,445.578582179,0.0,166.938926447,199.110933808,316.057250441,213.637778325,84.9700494144,17.4494227009
 09/20  19:00:00,1104.39553971,96.6720458299,455.090543157,0.0,166.938926447,191.61365848,267.856593334,202.472216465,56.6466996096,8.7376772597
 09/20  20:00:00,963.593157876,96.6720458299,449.420451321,0.0,100.150657288,124.558693486,326.18839947,252.087060624,56.6466996096,17.4546392367
 09/20  21:00:00,906.887698201,96.6720458299,437.466922929,0.0,100.150657288,124.558693486,379.336346976,319.441702635,42.4850247072,17.4096196338
 09/20  22:00:00,896.704694437,96.6720458299,492.927259512,0.0,46.0930336215,124.558693486,433.104695712,387.377011304,28.3233498048,17.4043346035
 09/20  23:00:00,924.559782433,96.6720458299,520.792573185,0.0,46.0930336215,124.558693486,419.969129803,397.094615041,14.1616749024,8.71283985958
 09/20  24:00:00,922.686651125,96.6720458299,532.323596728,0.0,46.0930336215,113.312780494,426.861357573,403.790910404,5.66466996096,17.4057772081
 09/21  01:00:00,934.72145337,96.6720458299,545.450186936,0.0,46.0930336215,113.312780494,424.545533649,410.16934054,5.66466996096,8.71152314825
 09/21  02:00:00,945.33304693,96.6720458299,557.003561732,0.0,46.0930336215,113.312780494,438.967635209,415.898400753,5.66466996096,17.4045644954
 09/21  03:00:00,957.385124944,96.6720458299,570.07089496,0.0,46.0930336215,113.312780494,444.512285303,421.443018288,5.66466996096,17.4045970545
 09/21  04:00:00,1055.31680471,96.6720458299,578.304137601,0.0,100.150657288,148.969399434,419.792531614,405.414870947,5.66466996096,8.71299070577
 09/21  05:00:00,1060.73083472,97.466836003,582.208739872,0.0,100.150657288,149.894399434,575.232658284,543.6641176,14.1616749024,17.4068657808
 09/21  06:00:00,1294.15427101,100.17258582,584.348437096,0.0,176.471037341,302.612436532,448.23915283,411.204197732,28.3233498048,8.71160529341
 09/21  07:00:00,1400.83087105,102.591734604,580.650249187,0.0,243.2593065,310.10971186,445.782693683,376.956794668,42.4850247072,26.3408743078
 09/21  08:00:00,1440.24743797,103.517278337,577.946878085,0.0,243.2593065,310.10971186,447.593525162,364.481881605,56.6466996096,26.4649439477
 09/21  09:00:00,1471.62523034,104.373023222,575.167486449,0.0,243.2593065,302.612436532,429.423183596,351.514105274,42.4850247072,35.4240536145
 09/21  10:00:00,1460.11137517,105.343877445,553.976632635,0.0,243.2593065,310.10971186,440.204999937,333.768212294,70.808374512,35.6284131316
 09/21  11:00:00,1439.60282006,106.779821994,529.426473328,0.0,243.2593065,310.10971186,427.352444798,311.92915284,70.808374512,44.6149174466
 09/21  12:00:00,1380.12560277,108.110855945,509.209855831,0.0,243.2593065,310.10971186,404.464280071,298.15607271,70.808374512,35.4998328497
 09/21  13:00:00,1394.65654847,109.413986466,487.587897949,0.0,243.2593065,302.612436532,380.347383386,288.005756832,56.6466996096,35.6949269438
 09/21  14:00:00,1393.82380804,110.876467639,485.523753956,0.0,243.2593065,302.612436532,364.225184346,277.211263477,42.4850247072,44.5288961618
 09/21  15:00:00,1390.54963909,112.827513725,480.628637676,0.0,243.2593065,302.612436532,354.372630423,262.178116414,56.6466996096,35.5478143992
 09/21  16:00:00,1393.77668648,114.087357829,475.552164522,0.0,243.2593065,310.10971186,371.60245904,260.102524184,84.9700494144,26.5298854414
 09/21  17:00:00,1391.1799828,114.268972493,472.211160459,0.0,243.2593065,310.10971186,382.188872009,270.961455211,84.9700494144,26.2573673838
 09/21  18:00:00,1126.23276856,96.6720458299,490.025842188,0.0,166.938926447,199.110933808,392.43780717,290.015938588,84.9700494144,17.4518191678
 09/21  19:00:00,1132.07198544,96.6720458299,485.32634336,0.0,166.938926447,191.61365848,379.34574504,305.248194489,56.6466996096,17.4508509411
 09/21  20:00:00,1003.25340805,96.6720458299,490.773441544,0.0,100.150657288,124.558693486,422.07415299,348.818917805,56.6466996096,16.6085355751
 09/21  21:00:00,966.914420185,96.6720458299,494.286465947,0.0,100.150657288,124.558693486,410.435343421,358.395983849,42.4850247072,9.55433486518
 09/21  22:00:00,894.14292789,96.6720458299,488.661110042,0.0,46.0930336215,124.558693486,422.603842943,376.876429703,28.3233498048,17.4040634348
 09/21  23:00:00,890.367381153,96.6720458299,483.49206053,0.0,46.0930336215,124.558693486,405.98531481,383.112284232,14.1616749024,8.71135567544
 09/21  24:00:00,873.356952307,96.6720458299,478.91472804,0.0,46.0930336215,113.312780494,409.943832466,386.874960048,5.66466996096,17.4042024574
 09/22  01:00:00,876.51612839,96.6720458299,482.540058616,0.0,46.0930336215,113.312780494,416.432676924,393.363659928,5.66466996096,17.4043470348
 09/22  02:00:00,897.424003307,96.6720458299,504.750431444,0.0,46.0930336215,113.312780494,416.434620082,402.057021451,5.66466996096,8.71292866914
 09/22  03:00:00,914.181138808,96.6720458299,523.064491734,0.0,46.0930336215,113.312780494,432.519253144,409.450027373,5.66466996096,17.4045558101
 09/22  04:00:00,1025.92785888,96.6720458299,543.156601246,0.0,100.150657288,148.969399434,410.63694106,396.260653773,5.66466996096,8.71161732633
 09/22  05:00:00,1044.51939453,97.6559049888,561.840031853,0.0,100.150657288,149.894399434,562.958268174,531.39088704,14.1616749024,17.4057062318
 09/22  06:00:00,1292.23993578,100.431650214,580.671951354,0.0,176.471037341,302.612436532,451.854436082,406.126403167,28.3233498048,17.4046831099
 09/22  07:00:00,1403.44192726,102.959865536,584.205196196,0.0,243.2593065,310.10971186,433.154824658,373.104697309,42.4850247072,17.5651026415
 09/22  08:00:00,1439.26089857,103.965410484,579.417046162,0.0,243.2593065,310.10971186,450.943814179,359.01246886,56.6466996096,35.2846457095
 09/22  09:00:00,1467.57018701,104.811455374,574.999173302,0.0,243.2593065,302.612436532,416.912560816,347.849049539,42.4850247072,26.5784865705
 09/22  10:00:00,1473.56822346,105.709319749,572.556368379,0.0,243.2593065,310.10971186,452.017036088,336.665729665,70.808374512,44.5429319106
 09/22  11:00:00,1478.78139462,107.068371322,574.193895145,0.0,243.2593065,310.10971186,427.801131954,321.305634112,70.808374512,35.6871233302
 09/22  12:00:00,1442.22582874,108.240368786,577.318614647,0.0,243.2593065,310.10971186,420.822967641,314.505354755,70.808374512,35.5092383737
 09/22  13:00:00,1479.57254204,109.533294657,579.684167852,0.0,243.2593065,302.612436532,408.15708044,306.887651896,56.6466996096,44.6227289353
 09/22  14:00:00,1470.86882457,110.754444651,569.476039466,0.0,243.2593065,302.612436532,375.787058793,297.683883923,42.4850247072,35.6181501629
 09/22  15:00:00,1452.76879004,112.334440399,549.226385388,0.0,243.2593065,302.612436532,374.779171637,282.574188819,56.6466996096,35.5582832088
 09/22  16:00:00,1460.45428161,113.818470742,549.090008093,0.0,243.2593065,310.10971186,395.085462224,274.747140838,84.9700494144,35.3682719714
 09/22  17:00:00,1475.05046979,114.686113418,563.713852287,0.0,243.2593065,310.10971186,378.470328482,275.985727988,84.9700494144,17.514551079
 09/22  18:00:00,1197.45437107,96.6720458299,567.107318147,0.0,166.938926447,199.110933808,393.836572629,291.410435135,84.9700494144,17.4560880796
 09/22  19:00:00,1199.74020604,96.6720458299,559.888963455,0.0,166.938926447,191.61365848,395.841266134,321.739514002,56.6466996096,17.4550525223
 09/22  20:00:00,1047.12572042,96.6720458299,542.097797875,0.0,100.150657288,124.558693486,448.164197771,374.06339792,56.6466996096,17.4541002413
 09/22  21:00:00,894.208595797,96.6720458299,428.073520963,0.0,100.150657288,124.558693486,439.742674701,388.542953541,42.4850247072,8.71469645256
 09/22  22:00:00,826.477387642,96.6720458299,423.36743997,0.0,46.0930336215,124.558693486,457.392034346,411.663168456,28.3233498048,17.4055160849
 09/22  23:00:00,820.964677754,96.6720458299,413.742155126,0.0,46.0930336215,124.558693486,452.715911936,421.148684908,14.1616749024,17.4055521253
 09/22  24:00:00,793.852109497,96.6720458299,395.529531652,0.0,46.0930336215,113.312780494,442.822739226,428.444562163,5.66466996096,8.71350710275
 09/23  01:00:00,785.536918227,96.6720458299,382.044697336,0.0,46.0930336215,113.312780494,457.154293906,434.08373859,5.66466996096,17.4058853553
 09/23  02:00:00,783.102512698,96.6720458299,373.193114862,0.0,46.0930336215,113.312780494,453.407507826,439.0305055,5.66466996096,8.71233236479
 09/23  03:00:00,780.259264803,96.6720458299,364.572515315,0.0,46.0930336215,113.312780494,467.211739406,444.140872885,5.66466996096,17.4061965604
 09/23  04:00:00,785.946901975,96.6720458299,352.856023058,0.0,55.6251445156,113.312780494,461.832393228,438.76141885,5.66466996096,17.4063044172
 09/23  05:00:00,783.297870708,96.6720458299,338.219994721,0.0,55.6251445156,113.312780494,466.175900433,443.300316532,14.1616749024,8.71390899876
 09/23  06:00:00,847.114597493,96.6720458299,323.376362815,0.0,65.1572554096,176.889270242,431.36666412,385.636859781,28.3233498048,17.4064545343
 09/23  07:00:00,969.266699491,97.0005106362,343.311765316,0.0,109.682768182,220.96816451,636.657216637,585.459638779,42.4850247072,8.71255315143
 09/23  08:00:00,1010.44868041,97.0102299054,389.978906233,0.0,109.682768182,220.96816451,555.298078626,472.422618375,56.6466996096,26.2287606419
 09/23  09:00:00,1160.56562883,98.287965621,450.396966809,0.0,131.945524568,266.955817592,490.452945229,430.393350002,42.4850247072,17.5745705199
 09/23  10:00:00,1238.29900156,98.654345939,525.193456492,0.0,131.945524568,274.45309292,509.427796289,403.333999494,70.808374512,35.2854222835
 09/23  11:00:00,1258.88690774,98.8849116848,537.148360797,0.0,131.945524568,274.45309292,483.948090374,386.667343512,70.808374512,26.4723723497
 09/23  12:00:00,1241.99817361,99.1657762667,543.191532274,0.0,131.945524568,274.45309292,468.063066574,370.794072238,70.808374512,26.4606198246
 09/23  13:00:00,1239.77714427,99.3520868059,547.580766157,0.0,131.945524568,266.955817592,444.816353496,361.710084079,56.6466996096,26.4595698075
 09/23  14:00:00,1237.92826547,99.4491867035,551.761318512,0.0,131.945524568,266.955817592,429.166179331,351.405969459,42.4850247072,35.2751851652
 09/23  15:00:00,1155.79326709,96.6720458299,555.960043545,0.0,109.682768182,212.545889182,353.51722995,270.406192913,56.6466996096,26.4643374274
 09/23  16:00:00,1160.52573051,96.6720458299,558.821181493,0.0,109.682768182,220.04316451,384.072941316,272.639356083,84.9700494144,26.4635358186
 09/23  17:00:00,1114.13275982,96.6720458299,559.153216093,0.0,109.682768182,220.04316451,388.634647774,277.330538857,84.9700494144,26.334059503
 09/23  18:00:00,1073.35628947,96.6720458299,558.331809429,0.0,100.150657288,199.110933808,420.337233513,326.655456115,84.9700494144,8.71172798354
 09/23  19:00:00,1078.34567272,96.6720458299,557.213881627,0.0,100.150657288,191.61365848,420.325591556,346.274052756,56.6466996096,17.4048391897
 09/23  20:00:00,963.399275007,96.6720458299,555.981936494,0.0,55.6251445156,124.558693486,468.590565375,394.538923746,56.6466996096,17.4049420192
 09/23  21:00:00,960.286303924,96.6720458299,554.72982142,0.0,55.6251445156,124.558693486,454.398567494,403.200358947,42.4850247072,8.71318383916
 09/23  22:00:00,949.732645639,96.6720458299,553.243398357,0.0,46.0930336215,124.558693486,466.943362617,421.214935227,28.3233498048,17.4050775852
 09/23  23:00:00,949.144267103,96.6720458299,551.8404952,0.0,46.0930336215,124.558693486,450.4799535,427.606389391,14.1616749024,8.7118892067
 09/23  24:00:00,934.753293539,96.6720458299,550.435836734,0.0,46.0930336215,113.312780494,455.865226767,432.795198983,5.66466996096,17.4053578229
 09/24  01:00:00,922.382842796,96.6720458299,549.379996471,0.0,34.9616554283,113.312780494,460.67707494,437.606774372,5.66466996096,17.4056306069
 09/24  02:00:00,921.993224846,96.6720458299,549.014028225,0.0,34.9616554283,113.312780494,456.431583155,442.05328321,5.66466996096,8.71362998451
 09/24  03:00:00,921.842472212,96.6720458299,548.89621191,0.0,34.9616554283,113.312780494,469.077673831,446.006990488,5.66466996096,17.4060133828
 09/24  04:00:00,929.395687501,96.6720458299,549.062749698,0.0,44.4937663224,113.312780494,452.244627647,437.867590358,5.66466996096,8.71236732773
 09/24  05:00:00,928.767453858,96.6720458299,549.658595393,0.0,44.4937663224,113.312780494,470.923998219,439.356069612,14.1616749024,17.4062537049
 09/24  06:00:00,1001.59951493,96.6720458299,550.40632818,0.0,54.0258772165,176.889270242,425.49029088,379.760532181,28.3233498048,17.4064088938
 09/24  07:00:00,995.753010643,96.6720458299,552.109044604,0.0,54.0258772165,184.38654557,422.024048354,370.825048654,42.4850247072,8.71397499301
 09/24  08:00:00,1079.9446541,96.6720458299,555.961365041,0.0,65.1572554096,220.04316451,423.021554969,348.892954099,56.6466996096,17.4819012603
 09/24  09:00:00,1077.96457079,96.6720458299,560.664942181,0.0,65.1572554096,212.545889182,398.861384534,330.048505326,42.4850247072,26.3278545006
 09/24  10:00:00,1090.742372,96.6720458299,565.15565224,0.0,65.1572554096,220.04316451,415.836465667,318.587734253,70.808374512,26.4403569023
 09/24  11:00:00,1097.18361254,96.6720458299,569.682248068,0.0,65.1572554096,220.04316451,409.601446189,312.349685719,70.808374512,26.4433859575
 09/24  12:00:00,1100.46225422,96.6720458299,573.306954427,0.0,65.1572554096,220.04316451,404.965412917,307.716553155,70.808374512,26.4404852502
 09/24  13:00:00,1087.25302855,96.6720458299,566.819267367,0.0,65.1572554096,212.545889182,394.297073326,302.401664363,56.6466996096,35.2487093531
 09/24  14:00:00,1077.71172648,96.6720458299,556.580712758,0.0,65.1572554096,212.545889182,363.876460464,294.949487447,42.4850247072,26.4419483099
 09/24  15:00:00,1069.83007712,96.6720458299,548.152140845,0.0,65.1572554096,212.545889182,364.241536516,281.149719258,56.6466996096,26.4451176482
 09/24  16:00:00,1047.11863798,96.6720458299,550.814049209,0.0,65.1572554096,220.04316451,388.402219579,276.989488843,84.9700494144,26.4426813214
 09/24  17:00:00,1009.64796893,96.6720458299,560.426990807,0.0,54.0258772165,184.38654557,402.810323233,291.515645787,84.9700494144,26.3246280318
 09/24  18:00:00,988.166104606,96.6720458299,569.603702943,0.0,44.4937663224,163.454314868,433.425014155,339.741053744,84.9700494144,8.71391099646
 09/24  19:00:00,1009.53417562,96.6720458299,583.092066502,0.0,44.4937663224,155.95703954,437.733611414,363.680396092,56.6466996096,17.4065157121
 09/24  20:00:00,975.520815571,96.6720458299,581.83826251,0.0,44.4937663224,124.558693486,471.683007033,406.323708679,56.6466996096,8.71259874429
 09/24  21:00:00,968.272169216,96.6720458299,576.564429353,0.0,44.4937663224,124.558693486,476.603851211,416.712088081,42.4850247072,17.4067384224
 09/24  22:00:00,953.264699049,96.6720458299,572.253850796,0.0,34.9616554283,124.558693486,481.446510051,435.716268669,28.3233498048,17.4068915767
 09/24  23:00:00,953.013579917,96.6720458299,570.898295245,0.0,34.9616554283,124.558693486,464.988599447,442.112695725,14.1616749024,8.71422881903
 09/24  24:00:00,940.234457717,96.6720458299,570.533782931,0.0,34.9616554283,113.312780494,469.88036184,446.807021333,5.66466996096,17.408670546
 09/25  01:00:00,949.003514159,96.6720458299,568.859138161,0.0,46.0930336215,113.312780494,466.078417159,451.700736078,5.66466996096,8.71301112039
 09/25  02:00:00,901.505743155,96.6720458299,522.616342482,0.0,46.0930336215,113.312780494,481.120405214,458.047931924,5.66466996096,17.4078033294
 09/25  03:00:00,820.541041254,96.6720458299,442.631869229,0.0,46.0930336215,113.312780494,487.933869775,464.86113741,5.66466996096,17.4080624042
 09/25  04:00:00,922.004469105,96.6720458299,453.90096882,0.0,100.150657288,148.969399434,457.191803019,442.815090838,5.66466996096,8.71204222013
 09/25  05:00:00,935.708036369,96.6720458299,466.1603991,0.0,100.150657288,149.894399434,848.420709443,816.851990419,14.1616749024,17.4070441213
 09/25  06:00:00,1170.00170554,96.9328882346,471.39609276,0.0,176.471037341,302.612436532,567.910847979,522.181721904,28.3233498048,17.4057762708
 09/25  07:00:00,1282.82649159,97.2369509567,475.988963114,0.0,243.2593065,310.10971186,528.21830029,468.16599667,42.4850247072,17.5672789127
 09/25  08:00:00,1331.79120513,97.5515196018,483.459374801,0.0,243.2593065,310.10971186,530.390443325,438.452929622,56.6466996096,35.2908140928
 09/25  09:00:00,1380.7672252,98.0120371898,498.28603583,0.0,243.2593065,302.612436532,492.276201971,423.206658091,42.4850247072,26.5845191736
 09/25  10:00:00,1425.54182034,98.5696704165,531.086844417,0.0,243.2593065,310.10971186,510.735158818,395.379887827,70.808374512,44.5468964791
 09/25  11:00:00,1444.26149608,99.1362982103,543.48263835,0.0,243.2593065,310.10971186,484.239934534,377.733160558,70.808374512,35.698399464
 09/25  12:00:00,1409.53456708,99.5946910813,543.631117684,0.0,243.2593065,310.10971186,479.527707591,373.199305179,70.808374512,35.5200279007
 09/25  13:00:00,1446.48909168,100.130966398,543.88486719,0.0,243.2593065,302.612436532,463.981037652,362.702658592,56.6466996096,44.6316794508
 09/25  14:00:00,1449.40514565,100.786862244,544.897243708,0.0,243.2593065,302.612436532,430.315675166,352.1991952,42.4850247072,35.6314552579
 09/25  15:00:00,1451.78182873,101.549604907,545.918572782,0.0,243.2593065,302.612436532,430.556868043,338.338150283,56.6466996096,35.57201815
 09/25  16:00:00,1458.75500888,102.089820664,546.146505667,0.0,243.2593065,310.10971186,449.847090111,329.496904109,84.9700494144,35.3801365882
 09/25  17:00:00,1458.62942686,102.47797858,543.308604682,0.0,243.2593065,310.10971186,437.323425192,334.837526086,84.9700494144,17.5158496918
 09/25  18:00:00,1119.95978542,96.6720458299,472.463527778,0.0,166.938926447,199.110933808,434.699826894,332.27328378,84.9700494144,17.4564936997
 09/25  19:00:00,1081.74879669,96.6720458299,425.143085481,0.0,166.938926447,191.61365848,430.731232215,356.631112257,56.6466996096,17.4534203487
 09/25  20:00:00,937.408270116,96.6720458299,413.809221109,0.0,100.150657288,124.558693486,481.140724731,407.039469486,56.6466996096,17.4545556351
 09/25  21:00:00,875.048331075,96.6720458299,387.622866783,0.0,100.150657288,124.558693486,479.084178164,419.185839358,42.4850247072,17.4133140987
 09/25  22:00:00,794.922269607,96.6720458299,367.742890308,0.0,46.0930336215,124.558693486,477.863280331,440.827337041,28.3233498048,8.71259348568
 09/25  23:00:00,788.696167024,96.6720458299,355.873959851,0.0,46.0930336215,124.558693486,480.268471646,448.701389302,14.1616749024,17.4054074418
 09/25  24:00:00,768.585489487,96.6720458299,343.838685759,0.0,46.0930336215,113.312780494,478.247219671,455.176917671,5.66466996096,17.4056320385
 09/26  01:00:00,759.534437444,96.6720458299,330.214557778,0.0,46.0930336215,113.312780494,475.669050821,461.290638039,5.66466996096,8.71374282111
 09/26  02:00:00,747.359385005,96.6720458299,314.949320041,0.0,46.0930336215,113.312780494,489.736621088,466.665526304,5.66466996096,17.4064248235
 09/26  03:00:00,731.363801657,96.6720458299,300.86901578,0.0,46.0930336215,113.312780494,486.497509278,472.120200783,5.66466996096,8.71263853386
 09/26  04:00:00,814.942267691,96.6720458299,294.492923797,0.0,100.150657288,148.969399434,477.524941302,454.453397991,5.66466996096,17.40687335
 09/26  05:00:00,812.929773616,96.8568370998,293.241653613,0.0,100.150657288,149.894399434,787.148759287,755.579915987,14.1616749024,17.4071683984
 09/26  06:00:00,1036.83456501,97.6697461011,292.151983393,0.0,176.471037341,302.612436532,553.861430617,516.823680918,28.3233498048,8.71439989394
 09/26  07:00:00,1169.77473315,99.2256078729,317.829866317,0.0,243.2593065,310.10971186,532.631163433,463.802533118,42.4850247072,26.3436056077
 09/26  08:00:00,1249.23808446,100.365781191,364.877926729,0.0,243.2593065,310.10971186,511.325705762,428.203235572,56.6466996096,26.4757705802
 09/26  09:00:00,1325.99344937,101.254693027,418.587544362,0.0,243.2593065,302.612436532,480.456558811,402.538308158,42.4850247072,35.4332259456
 09/26  10:00:00,1404.10781688,102.065071602,495.718350704,0.0,243.2593065,310.10971186,480.080623981,373.631354683,70.808374512,35.6408947863
 09/26  11:00:00,1444.14994835,102.681387279,536.596997104,0.0,243.2593065,310.10971186,473.38757642,357.944853699,70.808374512,44.6343482091
 09/26  12:00:00,1415.05928745,103.237537517,549.242875791,0.0,243.2593065,310.10971186,455.196210809,348.87427134,70.808374512,35.5135649578
 09/26  13:00:00,1459.20153505,103.993614793,557.395010057,0.0,243.2593065,302.612436532,434.806498948,335.98673732,56.6466996096,42.1730620188
 09/26  14:00:00,1462.97221957,104.556750102,557.42265935,0.0,243.2593065,302.612436532,409.558159684,328.986298292,42.4850247072,38.0868366846
 09/26  15:00:00,1456.99174925,105.20606428,545.007193458,0.0,243.2593065,302.612436532,409.048231712,316.835273206,56.6466996096,35.5662588965
 09/26  16:00:00,1464.87569381,105.929186063,547.705075548,0.0,243.2593065,310.10971186,428.195650845,307.848189624,84.9700494144,35.3774118069
 09/26  17:00:00,1474.20426623,106.44759181,560.790970265,0.0,243.2593065,310.10971186,413.539078321,311.052001351,84.9700494144,17.5170275559
 09/26  18:00:00,1198.99707444,96.6720458299,562.531555699,0.0,166.938926447,199.110933808,425.745507375,323.317102983,84.9700494144,17.4583549784
 09/26  19:00:00,1200.59480355,96.6720458299,559.500291765,0.0,166.938926447,191.61365848,419.313783232,345.209563361,56.6466996096,17.4575202615
 09/26  20:00:00,1058.6020877,96.6720458299,554.56243329,0.0,100.150657288,124.558693486,467.351417037,393.247911474,56.6466996096,17.456805953
 09/26  21:00:00,919.486164626,96.6720458299,455.906263399,0.0,100.150657288,124.558693486,456.648413158,405.447462492,42.4850247072,8.71592595867
 09/26  22:00:00,859.558093265,96.6720458299,461.518751803,0.0,46.0930336215,124.558693486,471.13141307,425.399916145,28.3233498048,17.40814712
 09/26  23:00:00,931.984440959,96.6720458299,533.886270321,0.0,46.0930336215,124.558693486,462.293462562,430.723379188,14.1616749024,17.4084084716
 09/26  24:00:00,931.228332167,96.6720458299,546.142935172,0.0,46.0930336215,113.312780494,447.929891752,433.553313828,5.66466996096,8.71190796306
 09/27  01:00:00,935.328480397,96.6720458299,549.230844793,0.0,46.0930336215,113.312780494,460.216877482,437.145965551,5.66466996096,17.4062419696
 09/27  02:00:00,937.959290303,96.6720458299,549.490100202,0.0,46.0930336215,113.312780494,464.71832267,441.646901219,5.66466996096,17.4067514898
 09/27  03:00:00,939.051118904,96.6720458299,548.614456575,0.0,46.0930336215,113.312780494,459.776702458,445.397823457,5.66466996096,8.71420903942
 09/27  04:00:00,1026.91077826,96.6720458299,547.770704097,0.0,100.150657288,148.969399434,451.304327631,428.232359854,5.66466996096,17.4072978158
 09/27  05:00:00,1028.0132821,97.0960609641,546.847780221,0.0,100.150657288,149.894399434,680.519288966,657.644531864,14.1616749024,8.71308219999
 09/27  06:00:00,1255.90775235,98.9065339848,545.754498343,0.0,176.471037341,302.612436532,509.197764509,463.466488907,28.3233498048,17.4079257977
 09/27  07:00:00,1365.4727608,101.516774154,547.098483108,0.0,243.2593065,310.10971186,478.402094549,409.571571794,42.4850247072,26.3454980477
 09/27  08:00:00,1410.15056691,102.573477183,552.824218552,0.0,243.2593065,310.10971186,459.349277742,376.223504916,56.6466996096,26.4790732168
 09/27  09:00:00,1451.6899579,103.297811293,559.904330197,0.0,243.2593065,302.612436532,434.686206595,356.770366618,42.4850247072,35.4308152701
 09/27  10:00:00,1467.59110111,104.132110972,566.315805456,0.0,243.2593065,310.10971186,440.807400884,334.360788665,70.808374512,35.6382377064
 09/27  11:00:00,1458.31835314,104.981307318,553.909478677,0.0,243.2593065,310.10971186,441.698684302,326.248505419,70.808374512,44.6418043709
 09/27  12:00:00,1398.84638432,106.06878147,534.089180191,0.0,243.2593065,310.10971186,423.366584343,317.046588701,70.808374512,35.5116211296
 09/27  13:00:00,1422.26867089,107.230573953,522.280557565,0.0,243.2593065,302.612436532,401.186714498,308.829453926,56.6466996096,35.7105609622
 09/27  14:00:00,1417.43595535,108.38966485,515.811149256,0.0,243.2593065,302.612436532,386.66898985,299.633590703,42.4850247072,44.5503744398
 09/27  15:00:00,1412.68980918,109.30231578,509.792972648,0.0,243.2593065,302.612436532,376.388554294,284.176786418,56.6466996096,35.565068266
 09/27  16:00:00,1424.48884077,110.456627055,513.809163419,0.0,243.2593065,310.10971186,396.366830125,279.025969741,84.9700494144,32.37081097
 09/27  17:00:00,1439.77557401,111.311434919,528.651425649,0.0,243.2593065,310.10971186,389.044113683,283.58209396,84.9700494144,20.4919703088
 09/27  18:00:00,1199.25513157,96.6720458299,565.716319409,0.0,166.938926447,199.110933808,405.433629631,303.006073963,84.9700494144,17.4575062535
 09/27  19:00:00,1222.76598606,96.6720458299,585.708899737,0.0,166.938926447,191.61365848,401.777606904,327.674107822,56.6466996096,17.4567994724
 09/27  20:00:00,1083.61939769,96.6720458299,581.804215166,0.0,100.150657288,124.558693486,449.435935138,375.333078135,56.6466996096,17.4561573935
 09/27  21:00:00,1037.42575995,96.6720458299,576.472047957,0.0,100.150657288,124.558693486,438.285192211,387.084562415,42.4850247072,8.71560508915
 09/27  22:00:00,965.324244291,96.6720458299,572.397801731,0.0,46.0930336215,124.558693486,452.990612674,407.259807534,28.3233498048,17.4074553354
 09/27  23:00:00,965.543284818,96.6720458299,571.598471641,0.0,46.0930336215,124.558693486,444.838586466,413.26912873,14.1616749024,17.4077828339
 09/27  24:00:00,953.571520685,96.6720458299,571.894363437,0.0,46.0930336215,113.312780494,432.228740806,417.849328433,5.66466996096,8.71474241153
 09/28  01:00:00,953.962909163,96.6720458299,572.315475875,0.0,46.0930336215,113.312780494,444.829020921,421.755758473,5.66466996096,17.4085924872
 09/28  02:00:00,954.082228922,96.6720458299,572.501467458,0.0,46.0930336215,113.312780494,439.932119545,425.553666273,5.66466996096,8.71378331063
 09/28  03:00:00,954.099840678,96.6720458299,572.586650871,0.0,46.0930336215,113.312780494,452.062653601,428.988620328,5.66466996096,17.4093633116
 09/28  04:00:00,1044.15913781,96.6720458299,572.448340887,0.0,100.150657288,148.969399434,435.589197982,412.518255934,5.66466996096,17.4062720867
 09/28  05:00:00,1045.76199338,97.2348155962,572.278311763,0.0,100.150657288,149.894399434,608.567325104,585.692713084,14.1616749024,8.7129371174
 09/28  06:00:00,1277.32585075,99.8731391922,572.268973846,0.0,176.471037341,302.612436532,474.88380404,429.152805111,28.3233498048,17.4076491243
 09/28  07:00:00,1389.85387062,102.299389449,573.353857045,0.0,243.2593065,310.10971186,460.795083706,391.964331652,42.4850247072,26.3457273468
 09/28  08:00:00,1437.40950956,103.131348604,577.304281603,0.0,243.2593065,310.10971186,453.126787825,370.000340375,56.6466996096,26.4797478403
 09/28  09:00:00,1468.95962638,103.763366144,573.603723698,0.0,243.2593065,302.612436532,434.048741261,356.13132675,42.4850247072,35.4323898034
 09/28  10:00:00,1457.55690474,104.538948134,552.711405588,0.0,243.2593065,310.10971186,444.586529648,338.137806921,70.808374512,35.6403482145
 09/28  11:00:00,1439.74231735,106.042739699,531.396164362,0.0,243.2593065,310.10971186,432.329970872,316.876349806,70.808374512,44.645246554
 09/28  12:00:00,1382.60597953,107.381504369,514.308763812,0.0,243.2593065,310.10971186,410.162803458,303.840325586,70.808374512,35.5141033601
 09/28  13:00:00,1409.90272343,108.288942705,507.256197519,0.0,243.2593065,302.612436532,391.1879606,298.82747279,56.6466996096,35.7137882002
 09/28  14:00:00,1409.0693331,109.43452669,505.348478555,0.0,243.2593065,302.612436532,376.750133152,289.710658784,42.4850247072,44.554449661
 09/28  15:00:00,1407.7924832,110.898827721,502.662931717,0.0,243.2593065,302.612436532,368.978164162,276.762917547,56.6466996096,35.5685470055
 09/28  16:00:00,1417.92208742,112.211670176,505.117169207,0.0,243.2593065,310.10971186,393.584377881,273.235925517,84.9700494144,35.378402949
 09/28  17:00:00,1431.21752142,112.855205847,518.697420341,0.0,243.2593065,310.10971186,380.499805482,278.012374711,84.9700494144,17.5173813573
 09/28  18:00:00,1188.30262029,96.6720458299,555.064585728,0.0,166.938926447,199.110933808,401.22666887,298.797943208,84.9700494144,17.4586762472
 09/28  19:00:00,1215.80267403,96.6720458299,579.12364832,0.0,166.938926447,191.61365848,397.051211977,322.946506453,56.6466996096,17.4580059149
 09/28  20:00:00,1078.20037542,96.6720458299,577.032390659,0.0,100.150657288,124.558693486,446.213583414,372.109467212,56.6466996096,17.4574165928
 09/28  21:00:00,1029.16376472,96.6720458299,569.340862405,0.0,100.150657288,124.558693486,436.641588014,385.440376423,42.4850247072,8.71618688356
 09/28  22:00:00,952.963299422,96.6720458299,561.902770043,0.0,46.0930336215,124.558693486,453.652426108,407.920373893,28.3233498048,17.4087024097
 09/28  23:00:00,921.998663617,96.6720458299,530.583744757,0.0,46.0930336215,124.558693486,447.357659785,415.786895634,14.1616749024,17.4090892495
 09/28  24:00:00,848.427520843,96.6720458299,470.083819536,0.0,46.0930336215,113.312780494,435.79978992,421.419677283,5.66466996096,8.71544267669
 09/29  01:00:00,845.336988247,96.6720458299,467.241388432,0.0,46.0930336215,113.312780494,448.998339049,425.926552163,5.66466996096,17.4071169252
 09/29  02:00:00,856.490604139,96.6720458299,478.418662056,0.0,46.0930336215,113.312780494,452.993106353,429.920691159,5.66466996096,17.4077452323
 09/29  03:00:00,860.89890284,96.6720458299,482.846694767,0.0,46.0930336215,113.312780494,448.015888137,433.636459761,5.66466996096,8.71475841555
 09/29  04:00:00,967.796511108,96.6720458299,496.707007646,0.0,100.150657288,148.969399434,440.094645666,417.021492192,5.66466996096,17.4084835129
 09/29  05:00:00,987.516238866,97.3168115225,514.903210551,0.0,100.150657288,149.894399434,616.655456504,593.780069592,14.1616749024,8.71371200988
 09/29  06:00:00,1239.77836072,100.080194335,536.195153611,0.0,176.471037341,302.612436532,481.846932507,436.114289412,28.3233498048,17.4092932901
 09/29  07:00:00,1373.81311232,102.627840643,559.319609823,0.0,243.2593065,310.10971186,463.045514266,394.211539668,42.4850247072,26.3489498904
 09/29  08:00:00,1428.7102629,103.462831364,569.524670234,0.0,243.2593065,310.10971186,452.38393517,369.253741135,56.6466996096,26.4834944257
 09/29  09:00:00,1451.95563625,103.999523047,555.271109081,0.0,243.2593065,302.612436532,434.746103506,356.823512866,42.4850247072,35.4375659326
 09/29  10:00:00,1427.92202764,104.467329506,520.213679459,0.0,243.2593065,310.10971186,447.19076593,340.735412542,70.808374512,35.6469788755
 09/29  11:00:00,1401.6818187,105.007143631,489.715015511,0.0,243.2593065,310.10971186,443.020619216,327.567683097,70.808374512,44.6445616067
 09/29  12:00:00,1337.67961148,105.898558564,465.0437059,0.0,243.2593065,310.10971186,418.225316434,311.896255152,70.808374512,35.5206867694
 09/29  13:00:00,1356.63896472,106.75318307,451.295197226,0.0,243.2593065,302.612436532,401.653682077,300.44723538,56.6466996096,44.5597470876
 09/29  14:00:00,1359.29250932,107.702400793,453.018626003,0.0,243.2593065,302.612436532,375.217938499,297.007318985,42.4850247072,35.725594807
 09/29  15:00:00,1370.92575836,108.270201734,463.076508562,0.0,243.2593065,302.612436532,394.210188704,301.987014371,56.6466996096,35.5764747236
 09/29  16:00:00,1389.27411593,108.906933169,473.820389949,0.0,243.2593065,310.10971186,425.060082292,304.704909252,84.9700494144,35.3851236258
 09/29  17:00:00,1396.10691281,109.317136625,480.837408287,0.0,243.2593065,310.10971186,413.532096451,311.041114972,84.9700494144,17.5209320655
 09/29  18:00:00,1148.4742576,96.6720458299,508.745636497,0.0,166.938926447,199.110933808,425.25186465,322.823683683,84.9700494144,17.4581315519
 09/29  19:00:00,1167.4485633,96.6720458299,524.704106821,0.0,166.938926447,191.61365848,408.618711024,334.518069406,56.6466996096,17.4539420083
 09/29  20:00:00,1051.35394256,96.6720458299,543.97168933,0.0,100.150657288,124.558693486,453.988368324,379.88100964,56.6466996096,17.4606590741
 09/29  21:00:00,1030.23589968,96.6720458299,563.72530408,0.0,100.150657288,124.558693486,452.081236183,392.18196652,42.4850247072,17.4142449561
 09/29  22:00:00,968.24060294,96.6720458299,569.378757314,0.0,46.0930336215,124.558693486,450.013337897,412.974688803,28.3233498048,8.71529928927
 09/29  23:00:00,966.184296284,96.6720458299,566.278559887,0.0,46.0930336215,124.558693486,450.347948005,418.776764698,14.1616749024,17.4095084047
 09/29  24:00:00,952.539230783,96.6720458299,564.94841015,0.0,46.0930336215,113.312780494,438.101722268,423.194736565,5.66466996096,9.24231574174
 09/30  01:00:00,960.242726019,96.6720458299,573.233912068,0.0,46.0930336215,113.312780494,451.187059983,428.640633336,5.66466996096,16.8817566864
 09/30  02:00:00,969.786143648,96.6720458299,583.547759255,0.0,46.0930336215,113.312780494,457.232480756,434.159498269,5.66466996096,17.4083125268
 09/30  03:00:00,970.285103266,96.6720458299,584.929507527,0.0,46.0930336215,113.312780494,453.077562277,438.699223748,5.66466996096,8.71366856737
 09/30  04:00:00,975.012271015,96.6720458299,581.169754057,0.0,55.6251445156,113.312780494,454.511876757,431.438073249,5.66466996096,17.4091335473
 09/30  05:00:00,967.405018219,96.6720458299,575.864155371,0.0,55.6251445156,113.312780494,466.297340219,434.726002865,14.1616749024,17.4096624514
 09/30  06:00:00,985.97541043,96.6720458299,523.586715802,0.0,65.1572554096,176.889270242,413.271469353,376.232353451,28.3233498048,8.71576609693
 09/30  07:00:00,1126.50544078,96.9808231898,557.280625322,0.0,109.682768182,220.96816451,632.284015788,572.38838766,42.4850247072,17.410603421
 09/30  08:00:00,1151.48227475,96.9801388717,569.984189606,0.0,109.682768182,220.96816451,550.25330019,476.108485357,56.6466996096,17.4981152237
 09/30  09:00:00,1267.86693583,97.8325151659,575.914253706,0.0,131.945524568,266.955817592,512.616227163,443.770090575,42.4850247072,26.361111881
 09/30  10:00:00,1277.56600972,98.0867577505,576.052556435,0.0,131.945524568,274.45309292,520.715723663,423.428999156,70.808374512,26.4783499944
 09/30  11:00:00,1262.16852063,98.2435406098,557.927197257,0.0,131.945524568,274.45309292,511.817330966,405.712898694,70.808374512,35.2960577601
 09/30  12:00:00,1213.70072833,98.3565546387,540.05825638,0.0,131.945524568,274.45309292,488.883483604,391.600039963,70.808374512,26.4750691293
 09/30  13:00:00,1178.48119878,98.5159398014,509.706957622,0.0,131.945524568,266.955817592,461.645882957,378.523386777,56.6466996096,26.4757965702
 09/30  14:00:00,1149.48654054,98.8209978157,477.869636396,0.0,131.945524568,266.955817592,419.093282235,350.139217386,42.4850247072,26.4690401426
 09/30  15:00:00,1084.43378377,96.6720458299,494.119871851,0.0,109.682768182,212.545889182,346.432745,254.494416729,56.6466996096,35.2916286612
 09/30  16:00:00,1093.28251498,96.6720458299,495.984539897,0.0,109.682768182,220.04316451,362.69824614,251.251518988,84.9700494144,26.4766777371
 09/30  17:00:00,1049.77758299,96.6720458299,494.155478905,0.0,109.682768182,220.04316451,374.298253692,262.987484908,84.9700494144,26.3407193697
 09/30  18:00:00,1010.45286056,96.6720458299,488.198184691,0.0,100.150657288,199.110933808,407.320828742,313.635140226,84.9700494144,8.71563910129
 09/30  19:00:00,1048.66910354,96.6720458299,524.286191369,0.0,100.150657288,191.61365848,413.598011599,339.541098535,56.6466996096,17.4102134545
 09/30  20:00:00,979.356077614,96.6720458299,570.416094716,0.0,55.6251445156,124.558693486,468.303732162,394.24914927,56.6466996096,17.4078832815
 09/30  21:00:00,991.759430254,96.6720458299,586.815183675,0.0,55.6251445156,124.558693486,457.171388405,405.971555387,42.4850247072,8.71480831103
 09/30  22:00:00,970.330840092,96.6720458299,577.260441016,0.0,46.0930336215,124.558693486,470.611641271,424.879651956,28.3233498048,17.4086395109
 09/30  23:00:00,962.813629061,96.6720458299,570.056681242,0.0,46.0930336215,124.558693486,455.318124407,432.442643818,14.1616749024,8.71380568725
 09/30  24:00:00,876.391220676,96.6720458299,497.703711525,0.0,46.0930336215,113.312780494,461.667729389,438.593521748,5.66466996096,17.4095376803
 10/01  01:00:00,797.596068513,96.6720458299,430.993186352,0.0,34.9616554283,113.312780494,468.869914379,445.794940154,5.66466996096,17.4103042643
 10/01  02:00:00,787.412619847,96.6720458299,421.053582392,0.0,34.9616554283,113.312780494,467.235299662,452.854438649,5.66466996096,8.71619105186
 10/01  03:00:00,770.812431909,96.6720458299,396.173204154,0.0,34.9616554283,113.312780494,482.664197746,459.591038826,5.66466996096,17.4084889591
 10/01  04:00:00,767.906857573,96.6720458299,366.88492986,0.0,44.4937663224,113.312780494,478.232341879,455.158601617,5.66466996096,17.4090703006
 10/01  05:00:00,758.420967193,96.6720458299,346.416493715,0.0,44.4937663224,113.312780494,482.706842292,459.829699189,14.1616749024,8.71546820048
 10/01  06:00:00,819.444855251,96.6720458299,338.275922033,0.0,54.0258772165,176.889270242,447.487414744,401.754090196,28.3233498048,17.4099747431
 10/01  07:00:00,817.443198402,96.6720458299,360.294473541,0.0,54.0258772165,184.38654557,443.618135669,392.418635864,42.4850247072,8.71447509797
 10/01  08:00:00,943.329439519,96.6720458299,421.647523084,0.0,65.1572554096,220.04316451,443.912296563,361.046945134,56.6466996096,26.2186518196
 10/01  09:00:00,1060.73894004,96.6720458299,543.986803316,0.0,65.1572554096,212.545889182,397.973877022,337.925719604,42.4850247072,17.5631327105
 10/01  10:00:00,1092.60405807,96.6720458299,564.87754286,0.0,65.1572554096,220.04316451,418.227172872,320.966186596,70.808374512,26.4526117634
 10/01  11:00:00,1088.52979366,96.6720458299,558.803873163,0.0,65.1572554096,220.04316451,419.974015582,313.899555076,70.808374512,35.2660859947
 10/01  12:00:00,1082.09407027,96.6720458299,553.132801745,0.0,65.1572554096,220.04316451,408.490189122,311.225473067,70.808374512,26.4563415434
 10/01  13:00:00,1068.26415535,96.6720458299,546.355783423,0.0,65.1572554096,212.545889182,386.463489686,303.361851817,56.6466996096,26.4549382596
 10/01  14:00:00,1064.17772402,96.6720458299,542.001926348,0.0,65.1572554096,212.545889182,363.403869219,294.465505271,42.4850247072,26.4533392407
 10/01  15:00:00,1063.47949354,96.6720458299,541.29420495,0.0,65.1572554096,212.545889182,363.57602135,280.477951012,56.6466996096,26.4513707285
 10/01  16:00:00,1038.22199798,96.6720458299,541.418683034,0.0,65.1572554096,220.04316451,396.872811547,276.638164691,84.9700494144,35.2645974419
 10/01  17:00:00,997.345232714,96.6720458299,547.663316095,0.0,54.0258772165,184.38654557,394.257509005,291.724273869,84.9700494144,17.563185721
 10/01  18:00:00,972.918863587,96.6720458299,549.917639355,0.0,44.4937663224,163.454314868,445.697378503,343.318813521,84.9700494144,17.4085155676
 10/01  19:00:00,1000.13682923,96.6720458299,573.964908296,0.0,44.4937663224,155.95703954,439.514556718,365.458757434,56.6466996096,17.4090996749
 10/01  20:00:00,971.168659184,96.6720458299,577.836224356,0.0,44.4937663224,124.558693486,474.636136633,409.273953136,56.6466996096,8.71548388751
 10/01  21:00:00,968.128082127,96.6720458299,575.244662486,0.0,44.4937663224,124.558693486,478.348894779,418.453865485,42.4850247072,17.4100045872
 10/01  22:00:00,958.171017966,96.6720458299,575.274214179,0.0,34.9616554283,124.558693486,474.277061516,437.239222483,28.3233498048,8.71448922799
 10/01  23:00:00,957.145428062,96.6720458299,573.97148431,0.0,34.9616554283,124.558693486,478.833142827,447.260590398,14.1616749024,17.4108775269
