Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/01  24:00:00,941.545455737,96.6720458299,571.258944336,0.0,34.9616554283,113.312780494,478.118269919,455.043808445,5.66466996096,17.4097915135
 10/02  01:00:00,950.136855644,96.6720458299,569.295337353,0.0,46.0930336215,113.312780494,474.828303373,460.449657806,5.66466996096,8.71397560567
 10/02  02:00:00,948.292768854,96.6720458299,567.504564522,0.0,46.0930336215,113.312780494,487.999826276,464.925158892,5.66466996096,17.4099974222
 10/02  03:00:00,934.190918601,96.6720458299,554.499729668,0.0,46.0930336215,113.312780494,494.372325962,471.296946401,5.66466996096,17.4107096
 10/02  04:00:00,1036.85763387,96.6720458299,565.761015176,0.0,100.150657288,148.969399434,459.468959398,445.087931598,5.66466996096,8.7163578383
 10/02  05:00:00,1044.82759766,96.6720458299,571.279680263,0.0,100.150657288,149.894399434,873.256133846,841.684275756,14.1616749024,17.410183187
 10/02  06:00:00,1275.34207906,96.9272719218,572.810421421,0.0,176.471037341,302.612436532,571.190813176,525.457986147,28.3233498048,17.4094772241
 10/02  07:00:00,1387.80339037,97.2302345322,573.178254318,0.0,243.2593065,310.10971186,531.275060273,471.21594173,42.4850247072,17.5740938355
 10/02  08:00:00,1428.67893873,97.4051772161,575.056358661,0.0,243.2593065,310.10971186,539.152975525,447.197592526,56.6466996096,35.3086833891
 10/02  09:00:00,1466.72537406,97.8126546369,578.456058858,0.0,243.2593065,302.612436532,501.119126295,432.045932931,42.4850247072,26.5881686571
 10/02  10:00:00,1477.79258491,98.2970788309,580.631437363,0.0,243.2593065,310.10971186,519.281418386,403.910063002,70.808374512,44.5629808722
 10/02  11:00:00,1468.39290408,98.9138030754,568.153369665,0.0,243.2593065,310.10971186,488.368680667,375.135728987,70.808374512,42.4245771679
 10/02  12:00:00,1410.88899473,99.4365128664,550.611252296,0.0,243.2593065,310.10971186,467.071901869,358.519159861,70.808374512,37.7443674954
 10/02  13:00:00,1433.29408262,100.113035535,538.030570188,0.0,243.2593065,302.612436532,436.168647694,343.80172809,56.6466996096,35.7202199951
 10/02  14:00:00,1410.44549318,100.713503381,512.697988182,0.0,243.2593065,302.612436532,418.2185533,331.159349131,42.4850247072,44.5741794609
 10/02  15:00:00,1399.20369778,101.520804597,499.634115385,0.0,243.2593065,302.612436532,407.643267407,315.419419152,56.6466996096,35.5771486455
 10/02  16:00:00,1427.37344788,102.36834442,522.567388203,0.0,243.2593065,310.10971186,425.483514333,313.964308537,84.9700494144,26.5491563813
 10/02  17:00:00,1454.08275512,102.949932975,551.803341032,0.0,243.2593065,310.10971186,438.294709206,327.052282376,84.9700494144,26.2723774157
 10/02  18:00:00,1212.94145241,96.6720458299,580.5705477,0.0,166.938926447,199.110933808,432.702655278,330.27148266,84.9700494144,17.4611232037
 10/02  19:00:00,1218.32840156,96.6720458299,582.642601734,0.0,166.938926447,191.61365848,422.146197151,348.038773283,56.6466996096,17.4607242589
 10/02  20:00:00,1074.57084301,96.6720458299,575.0112097,0.0,100.150657288,124.558693486,470.519357305,396.412271943,56.6466996096,17.4603857527
 10/02  21:00:00,1029.22002606,96.6720458299,569.236868901,0.0,100.150657288,124.558693486,454.570979459,403.368421538,42.4850247072,8.71753321327
 10/02  22:00:00,962.073053927,96.6720458299,569.147534453,0.0,46.0930336215,124.558693486,466.150507863,420.41557308,28.3233498048,17.4115849782
 10/02  23:00:00,960.711535765,96.6720458299,567.173656467,0.0,46.0930336215,124.558693486,457.90910051,426.338063648,14.1616749024,17.4093619597
 10/02  24:00:00,944.220484069,96.6720458299,563.928659434,0.0,46.0930336215,113.312780494,446.247877454,431.868981824,5.66466996096,8.7142256694
 10/03  01:00:00,879.925656301,96.6720458299,501.172775831,0.0,46.0930336215,113.312780494,460.930219401,437.854928016,5.66466996096,17.4106214243
 10/03  02:00:00,799.718941758,96.6720458299,419.763252691,0.0,46.0930336215,113.312780494,467.553929033,444.477702228,5.66466996096,17.4115568431
 10/03  03:00:00,794.873640598,96.6720458299,409.899987083,0.0,46.0930336215,113.312780494,465.205777666,450.824282694,5.66466996096,8.71682501082
 10/03  04:00:00,883.566532815,96.6720458299,406.115001704,0.0,100.150657288,148.969399434,457.338886547,434.264418687,5.66466996096,17.4097978998
 10/03  05:00:00,885.676136271,96.8440877562,407.489006881,0.0,100.150657288,149.894399434,705.601426055,674.029218836,14.1616749024,17.410532316
 10/03  06:00:00,1098.64753811,97.837513325,388.928973518,0.0,176.471037341,302.612436532,514.792561577,477.752946119,28.3233498048,8.71626565319
 10/03  07:00:00,1202.79456255,99.1010134503,381.106836145,0.0,243.2593065,310.10971186,501.210201498,432.371182233,42.4850247072,26.3539945574
 10/03  08:00:00,1262.95933701,99.9042097767,408.863154874,0.0,243.2593065,310.10971186,486.65066976,403.517793837,56.6466996096,26.4861763127
 10/03  09:00:00,1345.97137103,100.488391824,461.547125909,0.0,243.2593065,302.612436532,466.632495883,388.691858476,42.4850247072,35.4556127002
 10/03  10:00:00,1434.79834837,101.069406897,541.268905934,0.0,243.2593065,310.10971186,483.744343287,368.352894406,70.808374512,44.5830743691
 10/03  11:00:00,1448.18204205,101.675776801,552.05469224,0.0,243.2593065,310.10971186,461.270599487,354.73827181,70.808374512,35.7239531651
 10/03  12:00:00,1410.919232,102.152162651,555.694834878,0.0,243.2593065,310.10971186,454.792453214,348.439837527,70.808374512,35.5442411752
 10/03  13:00:00,1448.57304895,103.17458861,557.898447388,0.0,243.2593065,302.612436532,436.283369639,334.973725312,56.6466996096,44.6629447177
 10/03  14:00:00,1450.77169199,103.301782513,559.984926676,0.0,243.2593065,302.612436532,417.327595745,339.178996255,42.4850247072,35.6635747821
 10/03  15:00:00,1453.86151593,103.88888655,562.582825151,0.0,243.2593065,302.612436532,434.990496592,333.857559826,56.6466996096,44.4862371567
 10/03  16:00:00,1438.8276326,104.193590835,542.157291002,0.0,243.2593065,310.10971186,451.798270317,340.273499563,84.9700494144,26.5547213391
 10/03  17:00:00,1377.81819393,104.46508335,482.212042432,0.0,243.2593065,310.10971186,458.623077566,347.380167786,84.9700494144,26.2728603657
 10/03  18:00:00,1074.08072039,96.6720458299,448.418017788,0.0,166.938926447,199.110933808,454.284345007,351.855884242,84.9700494144,17.4584113502
 10/03  19:00:00,1090.70778075,96.6720458299,461.067491611,0.0,166.938926447,191.61365848,436.233429817,362.128623533,56.6466996096,17.4581066752
 10/03  20:00:00,963.839641641,96.6720458299,468.033849331,0.0,100.150657288,124.558693486,478.140132661,404.035588398,56.6466996096,17.457844653
 10/03  21:00:00,921.673527243,96.6720458299,465.226714166,0.0,100.150657288,124.558693486,463.384538962,412.180359602,42.4850247072,8.71915465247
 10/03  22:00:00,851.073938354,96.6720458299,461.760739067,0.0,46.0930336215,124.558693486,477.065227557,431.329974886,28.3233498048,17.4119028662
 10/03  23:00:00,820.364751017,96.6720458299,428.253574346,0.0,46.0930336215,124.558693486,473.59786232,442.02645976,14.1616749024,17.4097276574
 10/03  24:00:00,795.062903875,96.6720458299,415.116674578,0.0,46.0930336215,113.312780494,462.779321583,448.398812425,5.66466996096,8.71583919727
 10/04  01:00:00,805.595251905,96.6720458299,427.912997703,0.0,46.0930336215,113.312780494,474.080887315,451.005060797,5.66466996096,17.411156557
 10/04  02:00:00,811.268576087,96.6720458299,433.682705074,0.0,46.0930336215,113.312780494,468.589450953,454.20955543,5.66466996096,8.7152255623
 10/04  03:00:00,812.221681609,96.6720458299,434.648163579,0.0,46.0930336215,113.312780494,480.792527772,457.715305368,5.66466996096,17.4125524432
 10/04  04:00:00,902.758292436,96.6720458299,434.856539197,0.0,100.150657288,148.969399434,462.878983378,439.803832524,5.66466996096,17.4104808928
 10/04  05:00:00,904.532534869,97.0894176944,434.932692982,0.0,100.150657288,149.894399434,707.080003567,684.203494072,14.1616749024,8.71483459297
 10/04  06:00:00,1135.52339814,98.7086515185,435.414901533,0.0,176.471037341,302.612436532,525.849735585,480.114604894,28.3233498048,17.4117808855
 10/04  07:00:00,1242.04506077,100.447204711,428.484803248,0.0,243.2593065,310.10971186,503.949937948,435.108524975,42.4850247072,26.356388266
 10/04  08:00:00,1287.39381291,101.284434925,435.656793226,0.0,243.2593065,310.10971186,489.289926665,406.149715243,56.6466996096,26.4935118123
 10/04  09:00:00,1358.58202279,101.946617805,472.654119745,0.0,243.2593065,302.612436532,461.298113204,383.35951615,42.4850247072,35.4535723476
 10/04  10:00:00,1442.23600599,102.559774146,546.784854946,0.0,243.2593065,310.10971186,465.036254312,358.5600502,70.808374512,35.6678296006
 10/04  11:00:00,1451.0008869,102.744943487,553.016724864,0.0,243.2593065,310.10971186,472.847517417,357.375914428,70.808374512,44.6632284768
 10/04  12:00:00,1410.81043091,103.034179419,554.179614921,0.0,243.2593065,310.10971186,459.611071211,353.259830158,70.808374512,35.542866541
 10/04  13:00:00,1448.40622381,103.32687318,557.381225931,0.0,243.2593065,302.612436532,448.257501854,346.942229414,56.6466996096,44.6685728303
 10/04  14:00:00,1452.02345975,103.680608257,560.283468354,0.0,243.2593065,302.612436532,422.200078134,344.052202669,42.4850247072,35.6628507582
 10/04  15:00:00,1455.05760832,104.220273317,562.255722407,0.0,243.2593065,302.612436532,442.463528297,341.31514891,56.6466996096,44.5016797767
 10/04  16:00:00,1462.83207312,104.740886047,563.341902776,0.0,243.2593065,310.10971186,452.242845398,340.7118126,84.9700494144,26.5609833843
 10/04  17:00:00,1460.68417465,105.157019592,561.269988585,0.0,243.2593065,310.10971186,455.006113548,343.763595745,84.9700494144,26.2724683882
 10/04  18:00:00,1188.13181732,96.6720458299,559.313096313,0.0,166.938926447,199.110933808,453.164598132,350.736577122,84.9700494144,17.4579715961
 10/04  19:00:00,1188.80847105,96.6720458299,556.437368975,0.0,166.938926447,191.61365848,435.249241942,361.144853524,56.6466996096,17.4576888084
 10/04  20:00:00,914.507013896,96.6720458299,416.839740991,0.0,100.150657288,124.558693486,474.578145343,406.604161042,56.6466996096,11.3272846917
 10/04  21:00:00,873.612724539,96.6720458299,413.579597862,0.0,100.150657288,124.558693486,474.590752851,417.271820831,42.4850247072,14.8339073125
 10/04  22:00:00,804.91507096,96.6720458299,405.603515039,0.0,46.0930336215,124.558693486,484.296575923,438.561696653,28.3233498048,17.4115294658
 10/04  23:00:00,798.429974704,96.6720458299,395.483111903,0.0,46.0930336215,124.558693486,470.009584467,447.132578937,14.1616749024,8.71533062804
 10/04  24:00:00,800.440219141,96.6720458299,407.69364135,0.0,46.0930336215,113.312780494,474.665979133,451.588468227,5.66466996096,17.4128409453
 10/05  01:00:00,805.999618142,96.6720458299,411.449114675,0.0,46.0930336215,113.312780494,478.961485751,455.885830652,5.66466996096,17.4109851377
 10/05  02:00:00,808.927432478,96.6720458299,414.24422626,0.0,46.0930336215,113.312780494,473.072056233,458.692205983,5.66466996096,8.71518028886
 10/05  03:00:00,820.017894953,96.6720458299,430.897872995,0.0,46.0930336215,113.312780494,483.06239144,459.985239991,5.66466996096,17.4124814888
 10/05  04:00:00,901.642338433,96.6720458299,428.789273719,0.0,100.150657288,148.969399434,466.206308879,443.128268044,5.66466996096,17.4133708741
 10/05  05:00:00,892.221626873,97.1759130987,421.405204001,0.0,100.150657288,149.894399434,716.843691876,693.967138118,14.1616749024,8.71487885545
 10/05  06:00:00,1121.64751043,99.1412808091,421.197840215,0.0,176.471037341,302.612436532,530.911446714,485.17620673,28.3233498048,17.4118901798
 10/05  07:00:00,1235.14791076,100.863964204,421.204099621,0.0,243.2593065,310.10971186,510.112679454,441.270350884,42.4850247072,26.3573038622
 10/05  08:00:00,1279.97481182,101.482077225,428.071212584,0.0,243.2593065,310.10971186,504.994259923,421.852604266,56.6466996096,26.4949560468
 10/05  09:00:00,1319.15354419,101.947767304,433.490686934,0.0,243.2593065,302.612436532,488.186508704,410.245312023,42.4850247072,35.4561719734
 10/05  10:00:00,1340.72031575,102.351413711,447.091560372,0.0,243.2593065,310.10971186,499.213520609,392.733882105,70.808374512,35.6712639913
 10/05  11:00:00,1352.82051122,102.728292556,457.339446648,0.0,243.2593065,310.10971186,495.547370489,380.070901547,70.808374512,44.6680944298
 10/05  12:00:00,1319.35719658,103.061492407,464.43330465,0.0,243.2593065,310.10971186,478.787007852,372.431977486,70.808374512,35.5466558546
 10/05  13:00:00,1358.20346883,103.404605862,469.426552788,0.0,243.2593065,302.612436532,464.930164928,363.614153536,56.6466996096,44.6693117821
 10/05  14:00:00,1361.57616318,103.608326217,470.221619268,0.0,243.2593065,302.612436532,439.032631267,360.879788924,42.4850247072,35.6678176361
 10/05  15:00:00,1384.2934976,103.87163371,489.421664297,0.0,243.2593065,302.612436532,460.117026317,358.970611326,56.6466996096,44.4997153813
 10/05  16:00:00,1407.361649,104.155024188,499.11783469,0.0,243.2593065,310.10971186,470.558050618,359.024029325,84.9700494144,26.5639718785
 10/05  17:00:00,1383.12830629,104.489813895,463.020978862,0.0,243.2593065,310.10971186,473.724235466,362.479062964,84.9700494144,26.2751230876
 10/05  18:00:00,1113.30437077,96.6720458299,456.300484927,0.0,166.938926447,199.110933808,469.797596158,367.367816073,84.9700494144,17.4597306702
 10/05  19:00:00,1097.05080892,96.6720458299,442.645875533,0.0,166.938926447,191.61365848,450.840507413,376.734258222,56.6466996096,17.4595495813
 10/05  20:00:00,945.955316036,96.6720458299,433.786169533,0.0,100.150657288,124.558693486,492.68980724,418.583687153,56.6466996096,17.4594204769
 10/05  21:00:00,908.297614458,96.6720458299,433.587327342,0.0,100.150657288,124.558693486,477.680546693,426.475614373,42.4850247072,8.71990761283
 10/05  22:00:00,838.588667189,96.6720458299,426.591743929,0.0,46.0930336215,124.558693486,492.558166941,446.824250725,28.3233498048,17.4105664112
 10/05  23:00:00,827.954932318,96.6720458299,415.457517295,0.0,46.0930336215,124.558693486,485.862320464,454.289257388,14.1616749024,17.4113881732
 10/05  24:00:00,809.866039968,96.6720458299,410.262209204,0.0,46.0930336215,113.312780494,474.303534911,459.922111855,5.66466996096,8.71675309521
 10/06  01:00:00,811.135179411,96.6720458299,414.644869764,0.0,46.0930336215,113.312780494,486.260506085,463.182767252,5.66466996096,17.413068872
 10/06  02:00:00,813.302816742,96.6720458299,418.685823748,0.0,46.0930336215,113.312780494,489.599233746,466.523277127,5.66466996096,17.4112866583
 10/06  03:00:00,804.930265119,96.6720458299,406.853245439,0.0,46.0930336215,113.312780494,486.768476042,472.387097802,5.66466996096,8.71670827899
 10/06  04:00:00,884.887008221,96.6720458299,397.281562747,0.0,100.150657288,148.969399434,477.686903464,454.60950372,5.66466996096,17.4127297836
 10/06  05:00:00,886.280964581,97.2073969972,396.224766112,0.0,100.150657288,149.894399434,746.29300879,723.415347948,14.1616749024,8.71598593959
 10/06  06:00:00,1109.41312537,99.0748062588,389.897946666,0.0,176.471037341,302.612436532,547.525055458,501.787458443,28.3233498048,17.4142472096
 10/06  07:00:00,1220.34594854,100.873457965,385.488382038,0.0,243.2593065,310.10971186,524.816652329,455.9747874,42.4850247072,26.3568402211
 10/06  08:00:00,1274.90971378,101.68591664,397.186235057,0.0,243.2593065,310.10971186,509.46553603,426.324931316,56.6466996096,26.493905104
 10/06  09:00:00,1333.2843829,102.115667452,412.274694513,0.0,243.2593065,302.612436532,490.988657473,413.04026391,42.4850247072,35.4633688555
 10/06  10:00:00,1375.86412269,102.667060211,437.256574668,0.0,243.2593065,310.10971186,502.452984899,387.048532854,70.808374512,44.5960775328
 10/06  11:00:00,1402.71064886,103.141792352,458.836571611,0.0,243.2593065,310.10971186,475.946016607,369.401703934,70.808374512,35.7359381618
 10/06  12:00:00,1362.59925263,103.294719248,465.627523463,0.0,243.2593065,310.10971186,474.538585915,368.174470844,70.808374512,35.5557405585
 10/06  13:00:00,1381.5039765,103.482231898,461.212507069,0.0,243.2593065,302.612436532,468.744151926,367.426549639,56.6466996096,44.6709026778
 10/06  14:00:00,1364.13439727,103.697926307,450.730615455,0.0,243.2593065,302.612436532,452.78897291,365.709318772,42.4850247072,44.5946294308
 10/06  15:00:00,1363.79317984,103.966525078,445.632793936,0.0,243.2593065,302.612436532,456.70423582,364.470122613,56.6466996096,35.5874135971
 10/06  16:00:00,1373.76962606,104.226163808,444.75022085,0.0,243.2593065,310.10971186,476.575110247,365.052573355,84.9700494144,26.5524874782
 10/06  17:00:00,1373.79395628,104.450199379,444.272727588,0.0,243.2593065,310.10971186,478.932702846,367.685850342,84.9700494144,26.2768030896
 10/06  18:00:00,1103.20771079,96.6720458299,438.240444647,0.0,166.938926447,199.110933808,473.880118749,371.446220699,84.9700494144,17.4638486362
 10/06  19:00:00,1092.77432035,96.6720458299,427.074047529,0.0,166.938926447,191.61365848,453.362418806,379.251986182,56.6466996096,17.4637330144
 10/06  20:00:00,956.926429323,96.6720458299,421.239946783,0.0,100.150657288,124.558693486,493.72255524,419.612188995,56.6466996096,17.4636666353
 10/06  21:00:00,919.449776006,96.6720458299,420.383749055,0.0,100.150657288,124.558693486,486.915218753,427.013180421,42.4850247072,17.4170136239
 10/06  22:00:00,854.54502831,96.6720458299,420.039470128,0.0,46.0930336215,124.558693486,483.68201591,446.641921335,28.3233498048,8.71674476981
 10/06  23:00:00,845.595486767,96.6720458299,402.283487287,0.0,46.0930336215,124.558693486,486.745553782,455.171092531,14.1616749024,17.4127863492
 10/06  24:00:00,804.801264558,96.6720458299,381.079139557,0.0,46.0930336215,113.312780494,476.24253763,461.861860528,5.66466996096,8.71600714172
 10/07  01:00:00,784.582217833,96.6720458299,367.230678553,0.0,46.0930336215,113.312780494,490.764425326,467.685250948,5.66466996096,17.4145044171
 10/07  02:00:00,784.675440707,96.6720458299,367.43989688,0.0,46.0930336215,113.312780494,495.52685009,472.449372974,5.66466996096,17.4128071559
 10/07  03:00:00,781.865040692,96.6720458299,364.482554705,0.0,46.0930336215,113.312780494,491.089275363,476.708539243,5.66466996096,8.71606615936
 10/07  04:00:00,788.007107197,96.6720458299,365.865516746,0.0,55.6251445156,113.312780494,492.289752043,469.210713999,5.66466996096,17.414368083
 10/07  05:00:00,790.995068782,96.6720458299,370.654735817,0.0,55.6251445156,113.312780494,502.963322525,471.389165662,14.1616749024,17.4124819606
 10/07  06:00:00,868.239824799,96.6720458299,377.475457031,0.0,65.1572554096,176.889270242,449.457692672,412.418456424,28.3233498048,8.71588644293
 10/07  07:00:00,986.499708963,97.001578471,382.675475676,0.0,109.682768182,220.96816451,758.621500265,698.721828458,42.4850247072,17.4146471002
 10/07  08:00:00,994.979056018,96.997177633,383.574942091,0.0,109.682768182,220.96816451,629.031159456,554.881889236,56.6466996096,17.5025706107
 10/07  09:00:00,1106.26691305,97.4410759665,384.121538901,0.0,131.945524568,266.955817592,580.833269985,511.973509485,42.4850247072,26.3747357927
 10/07  10:00:00,1131.175836,97.5902392946,396.65396283,0.0,131.945524568,274.45309292,596.90504506,490.783664667,70.808374512,35.3130058813
 10/07  11:00:00,1152.70243844,97.6819029391,418.162522182,0.0,131.945524568,274.45309292,571.463671448,474.159903561,70.808374512,26.4953933751
 10/07  12:00:00,1153.60009121,97.7462930077,442.215682507,0.0,131.945524568,274.45309292,558.690740806,461.396734884,70.808374512,26.4856314101
 10/07  13:00:00,1171.17897281,97.799021702,459.574270526,0.0,131.945524568,266.955817592,547.473040262,455.520159944,56.6466996096,35.3061807075
 10/07  14:00:00,1175.33575799,97.8597582305,465.998110991,0.0,131.945524568,266.955817592,518.758736756,449.784932016,42.4850247072,26.4887800333
 10/07  15:00:00,1134.53558647,96.6720458299,509.204637966,0.0,109.682768182,212.545889182,419.753310708,336.616038038,56.6466996096,26.4905730601
 10/07  16:00:00,1158.7204168,96.6720458299,522.709864946,0.0,109.682768182,220.04316451,451.830522464,331.555729677,84.9700494144,35.3047433721
 10/07  17:00:00,1113.44181975,96.6720458299,517.37877059,0.0,109.682768182,220.04316451,429.228830864,326.683965717,84.9700494144,17.5748157323
 10/07  18:00:00,1094.89994378,96.6720458299,524.70105981,0.0,100.150657288,199.110933808,473.787969695,371.405372766,84.9700494144,17.4125475145
 10/07  19:00:00,943.496872751,96.6720458299,377.758325464,0.0,100.150657288,191.61365848,468.337922839,394.277647374,56.6466996096,17.4135758558
 10/07  20:00:00,774.645039378,96.6720458299,320.062229416,0.0,55.6251445156,124.558693486,514.562606583,449.19796575,56.6466996096,8.71794122331
 10/07  21:00:00,742.933886419,96.6720458299,292.830157395,0.0,55.6251445156,124.558693486,520.926327682,461.029108073,42.4850247072,17.4121949016
 10/07  22:00:00,723.039582363,96.6720458299,284.546889225,0.0,46.0930336215,124.558693486,525.813942138,480.077409642,28.3233498048,17.4131826921
 10/07  23:00:00,717.580903415,96.6720458299,277.528129201,0.0,46.0930336215,124.558693486,515.739879055,492.860480411,14.1616749024,8.71772374121
 10/07  24:00:00,701.231241555,96.6720458299,272.685386361,0.0,46.0930336215,113.312780494,527.794843668,504.716769386,5.66466996096,17.4134043207
 10/08  01:00:00,697.643204577,96.6720458299,278.033007612,0.0,34.9616554283,113.312780494,530.865763745,507.787903148,5.66466996096,17.4131906358
 10/08  02:00:00,695.003523532,96.6720458299,275.775984625,0.0,34.9616554283,113.312780494,533.696783393,519.314284458,5.66466996096,8.71782897347
 10/08  03:00:00,692.971413462,96.6720458299,272.092357216,0.0,34.9616554283,113.312780494,555.486703925,532.409797636,5.66466996096,17.4122363287
 10/08  04:00:00,710.355833757,96.6720458299,282.426699061,0.0,44.4937663224,113.312780494,543.749535588,520.671681456,5.66466996096,17.413184171
 10/08  05:00:00,700.727169811,96.6720458299,268.695650861,0.0,44.4937663224,113.312780494,565.245886059,542.366472281,14.1616749024,8.71773887613
 10/08  06:00:00,753.459315507,96.6720458299,248.062382625,0.0,54.0258772165,176.889270242,548.265166636,502.52695887,28.3233498048,17.4148579615
 10/08  07:00:00,737.83738782,96.6720458299,237.315422625,0.0,54.0258772165,184.38654557,565.505923604,505.60791628,42.4850247072,17.4129826165
 10/08  08:00:00,861.153943465,96.6720458299,296.806386066,0.0,65.1572554096,220.04316451,503.400221999,429.262609019,56.6466996096,17.4909133706
 10/08  09:00:00,918.102845602,96.6720458299,380.119490962,0.0,65.1572554096,212.545889182,457.366651636,397.30922255,42.4850247072,17.5724043786
 10/08  10:00:00,1000.94864384,96.6720458299,461.756719411,0.0,65.1572554096,220.04316451,484.043752234,377.951856521,70.808374512,35.2835212001
 10/08  11:00:00,1070.98454529,96.6720458299,529.0864376,0.0,65.1572554096,220.04316451,463.966505441,366.693038783,70.808374512,26.4650921462
 10/08  12:00:00,1082.49887242,96.6720458299,540.233897658,0.0,65.1572554096,220.04316451,453.571991895,356.298882554,70.808374512,26.4647348286
 10/08  13:00:00,1086.35574908,96.6720458299,546.496466217,0.0,65.1572554096,212.545889182,431.28853544,348.178063996,56.6466996096,26.4637718345
 10/08  14:00:00,1090.1975667,96.6720458299,550.847448574,0.0,65.1572554096,212.545889182,416.897637124,339.129836898,42.4850247072,35.2827755189
 10/08  15:00:00,1095.03173467,96.6720458299,555.435908804,0.0,65.1572554096,212.545889182,410.607545496,327.496347127,56.6466996096,26.4644987597
 10/08  16:00:00,1071.17439422,96.6720458299,554.768371074,0.0,65.1572554096,220.04316451,442.75271181,331.318403853,84.9700494144,26.4642585425
 10/08  17:00:00,1025.53165753,96.6720458299,549.531278907,0.0,54.0258772165,184.38654557,466.886857272,355.572212755,84.9700494144,26.3445951024
 10/08  18:00:00,967.654396395,96.6720458299,531.520551665,0.0,44.4937663224,163.454314868,509.207560073,406.824331912,84.9700494144,17.413178747
 10/08  19:00:00,879.787484783,96.6720458299,459.348085202,0.0,44.4937663224,155.95703954,488.79361349,423.429200071,56.6466996096,8.71771380924
 10/08  20:00:00,837.367010257,96.6720458299,444.856044413,0.0,44.4937663224,124.558693486,538.577537484,464.516035365,56.6466996096,17.4148025092
 10/08  21:00:00,850.828125901,96.6720458299,452.370180428,0.0,44.4937663224,124.558693486,532.265681988,472.367728914,42.4850247072,17.4129283673
 10/08  22:00:00,824.718816912,96.6720458299,434.755479229,0.0,34.9616554283,124.558693486,530.61095784,493.570013659,28.3233498048,8.71759437702
 10/08  23:00:00,812.837886411,96.6720458299,421.780930086,0.0,34.9616554283,124.558693486,533.816877135,502.240622264,14.1616749024,17.4145799678
 10/08  24:00:00,801.927561965,96.6720458299,420.634632387,0.0,34.9616554283,113.312780494,530.949494951,507.872083885,5.66466996096,17.4127411053
 10/09  01:00:00,794.123613388,96.6720458299,414.105753371,0.0,34.9616554283,113.312780494,529.292384604,514.910013612,5.66466996096,8.71770103168
 10/09  02:00:00,788.01582028,96.6720458299,409.633810299,0.0,34.9616554283,113.312780494,544.962001966,521.882352895,5.66466996096,17.4149791096
 10/09  03:00:00,793.252480602,96.6720458299,414.745645959,0.0,34.9616554283,113.312780494,549.732586557,526.654666151,5.66466996096,17.4132504453
 10/09  04:00:00,807.784606611,96.6720458299,425.418960731,0.0,44.4937663224,113.312780494,533.083174862,518.700730009,5.66466996096,8.71777489126
 10/09  05:00:00,798.930547772,96.6720458299,419.377238338,0.0,44.4937663224,113.312780494,554.468191782,522.891508475,14.1616749024,17.4150084043
 10/09  06:00:00,860.478841406,96.6720458299,411.066285609,0.0,54.0258772165,176.889270242,505.156194844,459.419612879,28.3233498048,17.4132321608
 10/09  07:00:00,887.717212733,96.6720458299,442.328612351,0.0,54.0258772165,184.38654557,499.7940112,448.591227353,42.4850247072,8.71775913982
 10/09  08:00:00,1058.31615526,96.6720458299,535.679167762,0.0,65.1572554096,220.04316451,501.325108656,427.185331495,56.6466996096,17.4930775521
 10/09  09:00:00,1080.65944613,96.6720458299,564.221669138,0.0,65.1572554096,212.545889182,488.53473304,419.698691737,42.4850247072,26.351016595
 10/09  10:00:00,1094.64781437,96.6720458299,569.619096518,0.0,65.1572554096,220.04316451,514.434286533,417.161764859,70.808374512,26.4641471613
 10/09  11:00:00,1100.70647572,96.6720458299,573.743383087,0.0,65.1572554096,220.04316451,518.623220375,412.531627388,70.808374512,35.2832184748
 10/09  12:00:00,1100.08322748,96.6720458299,574.650242114,0.0,65.1572554096,220.04316451,499.15175897,401.872626413,70.808374512,26.4707580454
 10/09  13:00:00,1096.02544032,96.6720458299,576.431055615,0.0,65.1572554096,212.545889182,484.801275395,401.689638556,56.6466996096,26.4649372298
 10/09  14:00:00,1101.28783504,96.6720458299,580.394390177,0.0,65.1572554096,212.545889182,471.088258054,402.138901065,42.4850247072,26.4643322823
 10/09  15:00:00,1100.24926822,96.6720458299,580.366075457,0.0,65.1572554096,212.545889182,490.73210858,398.801869028,56.6466996096,35.2835399424
 10/09  16:00:00,1074.53468472,96.6720458299,579.615801333,0.0,65.1572554096,220.04316451,509.155697614,397.714629562,84.9700494144,26.4710186367
 10/09  17:00:00,1030.04184802,96.6720458299,581.281899638,0.0,54.0258772165,184.38654557,525.609316974,414.294168728,84.9700494144,26.3450988322
 10/09  18:00:00,1007.02176376,96.6720458299,581.338571006,0.0,44.4937663224,163.454314868,547.237354722,453.548903335,84.9700494144,8.71840197295
 10/09  19:00:00,1006.91522985,96.6720458299,580.594384058,0.0,44.4937663224,155.95703954,535.644905062,461.584964668,56.6466996096,17.413240784
 10/09  20:00:00,975.25404043,96.6720458299,580.357117714,0.0,44.4937663224,124.558693486,571.479142312,497.418078726,56.6466996096,17.414363977
 10/09  21:00:00,974.854030378,96.6720458299,580.300292067,0.0,44.4937663224,124.558693486,553.025243127,501.821840481,42.4850247072,8.71837793873
 10/09  22:00:00,964.811529456,96.6720458299,580.28438456,0.0,34.9616554283,124.558693486,563.608103306,517.871548396,28.3233498048,17.4132051055
 10/09  23:00:00,938.656645482,96.6720458299,556.643745797,0.0,34.9616554283,124.558693486,556.401914704,524.825909452,14.1616749024,17.4143303498
 10/09  24:00:00,916.600707192,96.6720458299,548.396627152,0.0,34.9616554283,113.312780494,543.006981779,528.623943862,5.66466996096,8.71836795535
 10/10  01:00:00,947.332530096,96.6720458299,567.518969107,0.0,46.0930336215,113.312780494,552.283790846,529.205610223,5.66466996096,17.4135106625
 10/10  02:00:00,942.523314436,96.6720458299,563.156944665,0.0,46.0930336215,113.312780494,555.458449889,532.378837347,5.66466996096,17.414942581
 10/10  03:00:00,941.891443579,96.6720458299,562.696654434,0.0,46.0930336215,113.312780494,550.175858708,535.792468472,5.66466996096,8.7187202749
 10/10  04:00:00,1038.55929774,96.6720458299,566.099318705,0.0,100.150657288,148.969399434,528.811178515,505.732752039,5.66466996096,17.4137565158
 10/10  05:00:00,1040.20756278,96.6720458299,566.718306335,0.0,100.150657288,149.894399434,1049.98407556,1018.40725053,14.1616749024,17.4151501182
 10/10  06:00:00,1267.80741412,96.680780528,566.496180404,0.0,176.471037341,302.612436532,662.615967231,625.573801212,28.3233498048,8.71881621375
 10/10  07:00:00,1380.12591022,96.9081647249,567.539337254,0.0,243.2593065,310.10971186,619.598107133,550.746036937,42.4850247072,26.3670454885
 10/10  08:00:00,1417.92304773,97.0479901779,567.906552576,0.0,243.2593065,310.10971186,605.915720084,516.355721099,56.6466996096,32.9132993753
 10/10  09:00:00,1451.39848585,97.1583872914,568.008044485,0.0,243.2593065,302.612436532,565.989676523,494.465992333,42.4850247072,29.038659483
 10/10  10:00:00,1458.97924775,97.255850902,568.038312833,0.0,243.2593065,310.10971186,582.593078299,467.1819162,70.808374512,44.6027875866
 10/10  11:00:00,1460.15529206,97.3450692941,568.046736598,0.0,243.2593065,310.10971186,560.580196004,445.071004395,70.808374512,44.7008170963
 10/10  12:00:00,1416.00895502,97.427550364,566.220787359,0.0,243.2593065,310.10971186,526.925242891,420.567825729,70.808374512,35.54904265
 10/10  13:00:00,1446.06752549,97.5100631406,557.247668642,0.0,243.2593065,302.612436532,494.576640944,397.337214546,56.6466996096,40.592726789
 10/10  14:00:00,1449.72818273,97.6522118848,558.545565687,0.0,243.2593065,302.612436532,461.112363071,378.854821623,42.4850247072,39.7725167403
 10/10  15:00:00,1466.58136033,98.1972159926,576.175062211,0.0,243.2593065,302.612436532,449.677693176,357.413384212,56.6466996096,35.6176093546
 10/10  16:00:00,1474.71421762,98.5308894022,577.669891426,0.0,243.2593065,310.10971186,469.5324953,349.139847447,84.9700494144,35.4225984378
 10/10  17:00:00,1479.82355076,98.7849699857,584.202594748,0.0,243.2593065,310.10971186,454.632434304,352.135466304,84.9700494144,17.5269185847
 10/10  18:00:00,1210.40714543,96.6720458299,577.203649397,0.0,166.938926447,199.110933808,450.833178348,348.394405756,84.9700494144,17.4687231785
 10/10  19:00:00,1090.10581341,96.6720458299,459.881962724,0.0,166.938926447,191.61365848,445.164656473,371.049418166,56.6466996096,17.4685386973
 10/10  20:00:00,913.753158784,96.6720458299,418.107957599,0.0,100.150657288,124.558693486,493.343082803,419.227544593,56.6466996096,17.4688386005
 10/10  21:00:00,890.603864373,96.6720458299,434.281440585,0.0,100.150657288,124.558693486,485.726393692,425.818559818,42.4850247072,17.4228091668
 10/10  22:00:00,838.002618569,96.6720458299,448.731265982,0.0,46.0930336215,124.558693486,488.885889095,443.146876646,28.3233498048,17.4156626442
 10/10  23:00:00,840.869473232,96.6720458299,450.667180726,0.0,46.0930336215,124.558693486,480.67788958,449.102253468,14.1616749024,17.4139612095
 10/10  24:00:00,835.258404346,96.6720458299,457.464042711,0.0,46.0930336215,113.312780494,466.423623838,452.04078328,5.66466996096,8.71817059757
 10/11  01:00:00,875.05141951,96.6720458299,496.977745076,0.0,46.0930336215,113.312780494,477.989487421,454.908605267,5.66466996096,17.4162121929
 10/11  02:00:00,873.650562505,96.6720458299,495.595387928,0.0,46.0930336215,113.312780494,482.577469418,459.498041273,5.66466996096,17.4147581849
 10/11  03:00:00,859.198925055,96.6720458299,481.260188292,0.0,46.0930336215,113.312780494,476.897180442,462.513885821,5.66466996096,8.71862466033
 10/11  04:00:00,910.745116794,96.6720458299,442.777320546,0.0,100.150657288,148.969399434,469.499124928,446.416037943,5.66466996096,17.4184170243
 10/11  05:00:00,888.730993949,96.6754377437,419.575465559,0.0,100.150657288,149.894399434,796.920494407,765.34368352,14.1616749024,17.4151359849
 10/11  06:00:00,1111.56323489,97.4017378381,412.891744698,0.0,176.471037341,302.612436532,545.391995097,508.3498291,28.3233498048,8.71881619218
 10/11  07:00:00,1221.83463096,97.6517370733,411.152745196,0.0,243.2593065,310.10971186,532.201849899,463.348904618,42.4850247072,26.3679205737
 10/11  08:00:00,1271.7743469,97.9422758603,423.417712951,0.0,243.2593065,310.10971186,523.358451657,440.210391774,56.6466996096,26.5013602734
 10/11  09:00:00,1363.1220705,98.3402486382,480.617547032,0.0,243.2593065,302.612436532,499.302781003,421.331526883,42.4850247072,35.4862294126
 10/11  10:00:00,1451.42596173,99.0362171769,558.066371154,0.0,243.2593065,310.10971186,507.848605654,392.429567835,70.808374512,44.6106633072
 10/11  11:00:00,1470.06090143,99.5382934555,571.860810132,0.0,243.2593065,310.10971186,493.883415699,378.369181238,70.808374512,44.7058599492
 10/11  12:00:00,1431.64544453,100.178203237,573.0648903,0.0,243.2593065,310.10971186,470.397442923,364.036270921,70.808374512,35.5527974904
 10/11  13:00:00,1454.19426772,101.064206116,560.578313094,0.0,243.2593065,302.612436532,448.818204108,347.46917356,56.6466996096,44.7023309388
 10/11  14:00:00,1435.8921574,101.846078365,540.096131889,0.0,243.2593065,302.612436532,409.314243235,331.149173913,42.4850247072,35.6800446147
 10/11  15:00:00,1428.62543759,102.428428153,531.612198239,0.0,243.2593065,302.612436532,408.214805409,315.945265421,56.6466996096,35.6228403783
 10/11  16:00:00,1436.04020813,102.874556783,531.893044841,0.0,243.2593065,310.10971186,435.196650986,314.799395696,84.9700494144,35.4272058756
 10/11  17:00:00,1463.80901786,103.253847616,561.383465485,0.0,243.2593065,310.10971186,432.72948374,321.478166593,84.9700494144,26.2812677331
 10/11  18:00:00,1216.15679087,96.6720458299,582.436984741,0.0,166.938926447,199.110933808,439.907910501,337.474757185,84.9700494144,17.4631039022
 10/11  19:00:00,1203.69474698,96.6720458299,569.895452716,0.0,166.938926447,191.61365848,428.302600595,354.192609067,56.6466996096,17.463291918
 10/11  20:00:00,1066.02516569,96.6720458299,565.915355899,0.0,100.150657288,124.558693486,471.314860786,397.204569675,56.6466996096,17.4635915014
 10/11  21:00:00,1028.18617148,96.6720458299,559.09181537,0.0,100.150657288,124.558693486,458.4806375,407.273772264,42.4850247072,8.72184052818
 10/11  22:00:00,839.448139799,96.6720458299,419.491362377,0.0,46.0930336215,124.558693486,476.206049063,430.468103123,28.3233498048,17.4145961351
 10/11  23:00:00,837.206946889,96.6720458299,412.411010389,0.0,46.0930336215,124.558693486,469.743404198,438.165840419,14.1616749024,17.4158888774
 10/11  24:00:00,821.183325836,96.6720458299,402.864039101,0.0,46.0930336215,113.312780494,459.471404314,445.087510318,5.66466996096,8.7192240352
 10/12  01:00:00,795.115680689,96.6720458299,372.310872968,0.0,46.0930336215,113.312780494,476.455985389,453.376048527,5.66466996096,17.4152669011
 10/12  02:00:00,787.66339952,96.6720458299,367.899681616,0.0,46.0930336215,113.312780494,481.069293187,457.987728833,5.66466996096,17.4168943922
 10/12  03:00:00,791.893556187,96.6720458299,377.577306388,0.0,46.0930336215,113.312780494,475.358833527,460.977333942,5.66466996096,8.71682962392
 10/12  04:00:00,880.026779901,96.6720458299,376.224861794,0.0,100.150657288,148.969399434,467.643413803,444.562678979,5.66466996096,17.4160648624
 10/12  05:00:00,888.365481731,97.0348874506,384.120432203,0.0,100.150657288,149.894399434,737.423496676,705.84431775,14.1616749024,17.4175040233
 10/12  06:00:00,1112.62227124,97.9790221409,387.150870567,0.0,176.471037341,302.612436532,524.90381049,487.863365419,28.3233498048,8.71709526629
 10/12  07:00:00,1222.04672061,99.4831039398,389.483504593,0.0,243.2593065,310.10971186,512.162397704,443.308211547,42.4850247072,26.3691614501
 10/12  08:00:00,1287.23715525,100.201840627,418.518079485,0.0,243.2593065,310.10971186,513.821361301,421.841724635,56.6466996096,35.3329370565
 10/12  09:00:00,1344.78951042,100.763002244,445.421967936,0.0,243.2593065,302.612436532,482.833856763,408.41074619,42.4850247072,31.9380858657
 10/12  10:00:00,1377.18328744,101.249631343,474.953619536,0.0,243.2593065,310.10971186,499.342902498,389.299280193,70.808374512,39.2352477925
 10/12  11:00:00,1440.91224338,101.688401591,534.889342151,0.0,243.2593065,310.10971186,490.748014745,375.23088021,70.808374512,44.7087600237
 10/12  12:00:00,1410.23327441,102.110327391,540.003895824,0.0,243.2593065,310.10971186,471.27995284,364.909661178,70.808374512,35.5619171502
 10/12  13:00:00,1452.46667581,102.484777788,542.732279684,0.0,243.2593065,302.612436532,458.878761247,357.525666296,56.6466996096,44.7063953411
 10/12  14:00:00,1457.1512279,102.738645668,544.642468338,0.0,243.2593065,302.612436532,434.734594004,356.55894594,42.4850247072,35.6906233561
 10/12  15:00:00,1463.64837575,103.094003434,546.42452433,0.0,243.2593065,302.612436532,449.740173361,348.563464829,56.6466996096,44.5300089229
 10/12  16:00:00,1469.52149975,103.620158887,547.171564138,0.0,243.2593065,310.10971186,453.150249367,341.605025135,84.9700494144,26.575174818
 10/12  17:00:00,1461.24965965,104.102236856,544.616924955,0.0,243.2593065,310.10971186,450.520051285,339.267035004,84.9700494144,26.2829668667
 10/12  18:00:00,1058.72094127,96.6720458299,411.41808032,0.0,166.938926447,199.110933808,458.220733892,355.783300368,84.9700494144,17.4673841102
 10/12  19:00:00,1029.41429818,96.6720458299,371.932630131,0.0,166.938926447,191.61365848,448.62394544,374.509503554,56.6466996096,17.4677422767
 10/12  20:00:00,887.801500682,96.6720458299,360.169446655,0.0,100.150657288,124.558693486,493.764072073,419.649242159,56.6466996096,17.4681303038
 10/12  21:00:00,840.25442192,96.6720458299,345.67416478,0.0,100.150657288,124.558693486,489.704120737,429.797974791,42.4850247072,17.4211212387
 10/12  22:00:00,764.943756598,96.6720458299,331.781755227,0.0,46.0930336215,124.558693486,487.185388444,450.143082014,28.3233498048,8.71895662482
 10/12  23:00:00,754.942019198,96.6720458299,320.115151291,0.0,46.0930336215,124.558693486,489.614428939,458.036285302,14.1616749024,17.416468734
 10/12  24:00:00,744.630770763,96.6720458299,325.612805877,0.0,46.0930336215,113.312780494,485.246608993,462.166032622,5.66466996096,17.4159064103
 10/13  01:00:00,768.50648217,96.6720458299,345.354105816,0.0,46.0930336215,113.312780494,479.312229838,464.928097879,5.66466996096,8.71946199849
 10/13  02:00:00,776.655939364,96.6720458299,349.921796218,0.0,46.0930336215,113.312780494,492.256057769,469.17568911,5.66466996096,17.415698698
 10/13  03:00:00,765.159694314,96.6720458299,335.837767375,0.0,46.0930336215,113.312780494,499.334239057,476.252372659,5.66466996096,17.4171964374
 10/13  04:00:00,844.941348642,96.6720458299,320.639190766,0.0,100.150657288,148.969399434,473.479919056,459.095304051,5.66466996096,8.71994504405
 10/13  05:00:00,832.552976009,97.1649461663,309.934234793,0.0,100.150657288,149.894399434,776.184040843,744.605284004,14.1616749024,17.4170819367
 10/13  06:00:00,1060.11420127,98.5124481986,310.332337392,0.0,176.471037341,302.612436532,560.343701177,514.602409708,28.3233498048,17.4179416638
 10/13  07:00:00,1175.76182157,100.278169193,313.054143404,0.0,243.2593065,310.10971186,536.930310607,468.075597407,42.4850247072,26.3696884934
 10/13  08:00:00,1218.79714661,101.057346212,318.947108434,0.0,243.2593065,310.10971186,525.139342157,441.980471771,56.6466996096,26.5121707762
 10/13  09:00:00,1268.01509682,101.706051737,334.809639302,0.0,243.2593065,302.612436532,497.741617501,419.779462713,42.4850247072,35.4771300808
 10/13  10:00:00,1312.84474745,102.32572848,374.415250478,0.0,243.2593065,310.10971186,496.816429496,390.309027552,70.808374512,35.6990274318
 10/13  11:00:00,1350.17151227,102.847978024,412.192079298,0.0,243.2593065,310.10971186,487.20501393,371.688106568,70.808374512,44.7085328497
 10/13  12:00:00,1344.02811993,103.23023324,439.56091959,0.0,243.2593065,310.10971186,470.086757454,363.700583619,70.808374512,35.5777993237
 10/13  13:00:00,1402.79349829,103.807202818,458.377503023,0.0,243.2593065,302.612436532,453.087993058,351.734817745,56.6466996096,44.7064757032
 10/13  14:00:00,1410.70762803,104.185454382,465.586928118,0.0,243.2593065,302.612436532,428.936077184,341.827990206,42.4850247072,44.6230622709
 10/13  15:00:00,1448.7876726,104.132659832,504.184087367,0.0,243.2593065,302.612436532,436.486525239,344.222215429,56.6466996096,35.6176102005
 10/13  16:00:00,1471.85777496,104.332122065,520.460252248,0.0,243.2593065,310.10971186,469.208785976,348.815131084,84.9700494144,35.4236054778
 10/13  17:00:00,1463.43554231,104.687253734,524.673516507,0.0,243.2593065,310.10971186,454.125128356,351.624705111,84.9700494144,17.5303738299
 10/13  18:00:00,1175.60527639,96.6720458299,513.132957905,0.0,166.938926447,199.110933808,461.991522335,359.552015139,84.9700494144,17.4694577818
 10/13  19:00:00,1182.45542558,96.6720458299,514.69862904,0.0,166.938926447,191.61365848,441.913429763,367.799230308,56.6466996096,17.4674998447
 10/13  20:00:00,1049.63292744,96.6720458299,514.506574218,0.0,100.150657288,124.558693486,482.121198345,408.00708541,56.6466996096,17.4674133248
 10/13  21:00:00,1018.72360481,96.6720458299,515.284930312,0.0,100.150657288,124.558693486,475.761225732,415.854190317,42.4850247072,17.4220107086
 10/13  22:00:00,800.99908184,96.6720458299,355.643421828,0.0,46.0930336215,124.558693486,490.851408553,445.110143164,28.3233498048,17.4179155842
 10/13  23:00:00,758.314792339,96.6720458299,304.050681617,0.0,46.0930336215,124.558693486,483.063557242,460.184552643,14.1616749024,8.71732969635
 10/13  24:00:00,711.99648089,96.6720458299,279.617701461,0.0,46.0930336215,113.312780494,496.318259156,473.236313267,5.66466996096,17.4172759288
 10/14  01:00:00,690.31735465,96.6720458299,263.164221539,0.0,46.0930336215,113.312780494,512.573755731,489.489986606,5.66466996096,17.419099164
 10/14  02:00:00,674.425406069,96.6720458299,239.818204181,0.0,46.0930336215,113.312780494,537.792712823,523.410061008,5.66466996096,8.7179818538
 10/14  03:00:00,661.285966214,96.6720458299,223.894639438,0.0,46.0930336215,113.312780494,567.975004373,544.891691558,5.66466996096,17.418642854
 10/14  04:00:00,665.216570245,96.6720458299,221.302061982,0.0,55.6251445156,113.312780494,561.469078974,538.387136977,5.66466996096,17.4172720357
 10/14  05:00:00,670.444098131,96.6720458299,226.17982368,0.0,55.6251445156,113.312780494,559.935430244,534.498563124,14.1616749024,11.2751922178
 10/14  06:00:00,746.456722344,96.6720458299,229.605471762,0.0,65.1572554096,176.889270242,517.214071435,474.030237325,28.3233498048,14.8604843053
 10/14  07:00:00,855.78033889,96.9933267503,229.478218268,0.0,109.682768182,220.96816451,809.326412676,749.420809509,42.4850247072,17.4205784599
 10/14  08:00:00,879.851108735,96.9919639036,260.725077969,0.0,109.682768182,220.96816451,640.212478839,566.055559965,56.6466996096,17.5102192651
 10/14  09:00:00,1027.9362589,97.4757723864,315.780883193,0.0,131.945524568,266.955817592,577.902795039,509.034450365,42.4850247072,26.3833199676
 10/14  10:00:00,1078.10958798,97.6887367373,364.02526769,0.0,131.945524568,274.45309292,576.962360549,476.143328545,70.808374512,30.0106574917
 10/14  11:00:00,1134.06591087,97.9170744363,409.948629944,0.0,131.945524568,274.45309292,558.875494943,456.236400905,70.808374512,31.8307195251
 10/14  12:00:00,1144.30602981,98.011552016,442.007757127,0.0,131.945524568,274.45309292,542.8608667,445.551672588,70.808374512,26.5008195999
 10/14  13:00:00,1153.87253147,98.0021017188,452.663917015,0.0,131.945524568,266.955817592,537.108640203,445.134104449,56.6466996096,35.3278361444
 10/14  14:00:00,1198.82137994,98.0566133481,492.459298218,0.0,131.945524568,266.955817592,508.423926769,439.437784285,42.4850247072,26.5011177771
 10/14  15:00:00,1150.5465085,96.6720458299,521.108036515,0.0,109.682768182,212.545889182,415.763803591,328.144462972,56.6466996096,30.9726410093
 10/14  16:00:00,1154.06244521,96.6720458299,521.870590836,0.0,109.682768182,220.04316451,446.582461182,330.754508469,84.9700494144,30.8579032984
 10/14  17:00:00,1116.29399591,96.6720458299,527.186801097,0.0,109.682768182,220.04316451,447.200376816,335.867091459,84.9700494144,26.3632359433
 10/14  18:00:00,1088.24787563,96.6720458299,521.702065397,0.0,100.150657288,199.110933808,470.72208468,377.034322505,84.9700494144,8.71771276052
 10/14  19:00:00,974.95656969,96.6720458299,418.891391319,0.0,100.150657288,191.61365848,463.768463128,389.703814438,56.6466996096,17.4179490804
 10/14  20:00:00,835.624910789,96.6720458299,394.574989124,0.0,55.6251445156,124.558693486,514.816565926,440.750323693,56.6466996096,17.4195426226
 10/14  21:00:00,820.890003396,96.6720458299,382.903533936,0.0,55.6251445156,124.558693486,501.20172832,449.998590017,42.4850247072,8.71811359523
 10/14  22:00:00,808.801852743,96.6720458299,377.155141827,0.0,46.0930336215,124.558693486,514.224889199,468.482675868,28.3233498048,17.4188635261
 10/14  23:00:00,810.488565241,96.6720458299,372.755179019,0.0,46.0930336215,124.558693486,507.016192712,475.437047063,14.1616749024,17.4174707461
 10/14  24:00:00,804.502592452,96.6720458299,378.525596175,0.0,46.0930336215,113.312780494,502.246115479,479.16536176,5.66466996096,17.4160837583
 10/15  01:00:00,797.460609229,96.6720458299,383.187607117,0.0,34.9616554283,113.312780494,499.710349531,485.326124396,5.66466996096,8.71955517408
 10/15  02:00:00,804.444906228,96.6720458299,389.450119823,0.0,34.9616554283,113.312780494,513.264666479,490.180940753,5.66466996096,17.4190557649
 10/15  03:00:00,816.43044301,96.6720458299,400.602854777,0.0,34.9616554283,113.312780494,518.25080396,495.168411366,5.66466996096,17.4177226325
 10/15  04:00:00,830.622938184,96.6720458299,406.519422807,0.0,44.4937663224,113.312780494,504.728674265,490.343759628,5.66466996096,8.72024467579
 10/15  05:00:00,841.485527689,96.6720458299,413.743794963,0.0,44.4937663224,113.312780494,525.649159713,494.070251646,14.1616749024,17.4172331643
 10/15  06:00:00,906.058174123,96.6720458299,405.908303186,0.0,54.0258772165,176.889270242,478.339721014,432.597529726,28.3233498048,17.4188414829
 10/15  07:00:00,886.737210933,96.6720458299,385.028986341,0.0,54.0258772165,184.38654557,480.348452401,429.145569468,42.4850247072,8.71785822599
 10/15  08:00:00,971.68055297,96.6720458299,398.97363936,0.0,65.1572554096,220.04316451,483.021074899,400.135797852,56.6466996096,26.2385774379
 10/15  09:00:00,989.542453448,96.6720458299,428.167026294,0.0,65.1572554096,212.545889182,437.405819834,377.342726885,42.4850247072,17.578068241
 10/15  10:00:00,1019.3507344,96.6720458299,452.533784099,0.0,65.1572554096,220.04316451,469.600295202,363.491990875,70.808374512,35.2999298143
 10/15  11:00:00,1047.10570142,96.6720458299,476.483268662,0.0,65.1572554096,220.04316451,464.692378725,367.403646675,70.808374512,26.4803575375
 10/15  12:00:00,1041.27931306,96.6720458299,470.201877298,0.0,65.1572554096,220.04316451,466.188514175,368.900487801,70.808374512,26.479651862
 10/15  13:00:00,1030.69276765,96.6720458299,462.041945998,0.0,65.1572554096,212.545889182,464.69940569,372.755347214,56.6466996096,35.2973588663
 10/15  14:00:00,1022.79586594,96.6720458299,451.164164908,0.0,65.1572554096,212.545889182,439.277830523,370.310253469,42.4850247072,26.4825523466
 10/15  15:00:00,1014.27962541,96.6720458299,445.230950655,0.0,65.1572554096,212.545889182,455.244664082,372.120097344,56.6466996096,26.4778671286
