Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/15  16:00:00,977.952070277,96.6720458299,438.561753107,0.0,65.1572554096,220.04316451,492.367797417,375.738588543,84.9700494144,31.659159459
 10/15  17:00:00,921.069947115,96.6720458299,433.746456768,0.0,54.0258772165,184.38654557,502.909198361,396.74295517,84.9700494144,21.1961937764
 10/15  18:00:00,902.093597127,96.6720458299,433.306914593,0.0,44.4937663224,163.454314868,541.415780678,439.028603833,84.9700494144,17.4171274308
 10/15  19:00:00,870.75681717,96.6720458299,407.857177398,0.0,44.4937663224,155.95703954,525.966937026,451.901447756,56.6466996096,17.4187896607
 10/15  20:00:00,819.194921438,96.6720458299,382.690772306,0.0,44.4937663224,124.558693486,558.231576612,492.867038804,56.6466996096,8.71783819895
 10/15  21:00:00,811.764912714,96.6720458299,374.955504048,0.0,44.4937663224,124.558693486,559.743278937,499.839988756,42.4850247072,17.4182654734
 10/15  22:00:00,803.460817565,96.6720458299,373.228608586,0.0,34.9616554283,124.558693486,562.951794695,517.208508605,28.3233498048,17.4199362855
 10/15  23:00:00,792.666753867,96.6720458299,365.467808307,0.0,34.9616554283,124.558693486,547.088997054,524.208968641,14.1616749024,8.71835351079
 10/15  24:00:00,768.378871226,96.6720458299,354.838407641,0.0,34.9616554283,113.312780494,554.405676925,531.321495737,5.66466996096,17.4195112271
 10/16  01:00:00,764.387479945,96.6720458299,337.806284276,0.0,46.0930336215,113.312780494,560.583395541,537.500245746,5.66466996096,17.4184798333
 10/16  02:00:00,754.699819857,96.6720458299,327.893977282,0.0,46.0930336215,113.312780494,566.557339886,543.475225021,5.66466996096,17.4174449043
 10/16  03:00:00,749.540785355,96.6720458299,319.769843437,0.0,46.0930336215,113.312780494,563.648152518,549.263381068,5.66466996096,8.72010148856
 10/16  04:00:00,828.875864034,96.6720458299,314.02854867,0.0,100.150657288,148.969399434,545.463481481,522.377104961,5.66466996096,17.4217065591
 10/16  05:00:00,823.098422062,96.6720458299,308.126742431,0.0,100.150657288,149.894399434,1045.21452949,1013.63409846,14.1616749024,17.4187561203
 10/16  06:00:00,1038.6116181,96.9476416816,297.724966492,0.0,176.471037341,302.612436532,666.777986004,629.733822555,28.3233498048,8.72081364375
 10/16  07:00:00,1132.61423834,97.2533538788,275.697134526,0.0,243.2593065,310.10971186,632.931814976,564.068581079,42.4850247072,26.3782091897
 10/16  08:00:00,1174.89973989,97.3828858767,290.303222281,0.0,243.2593065,310.10971186,612.815426991,520.824788386,56.6466996096,35.3439389947
 10/16  09:00:00,1242.50332298,97.5099350765,330.938555986,0.0,243.2593065,302.612436532,562.714703926,484.751281497,42.4850247072,35.4783977216
 10/16  10:00:00,1295.38401143,97.7394011432,375.832675466,0.0,243.2593065,310.10971186,556.22667138,449.717594716,70.808374512,35.7007021512
 10/16  11:00:00,1341.1222498,98.0682703697,405.823340872,0.0,243.2593065,310.10971186,545.219840943,429.686509541,70.808374512,44.7249568906
 10/16  12:00:00,1328.66484023,98.5924388752,427.319816298,0.0,243.2593065,310.10971186,520.107082466,413.717158958,70.808374512,35.5815489967
 10/16  13:00:00,1396.84822666,99.0435115119,452.33228909,0.0,243.2593065,302.612436532,501.729985066,400.357620705,56.6466996096,44.7256647513
 10/16  14:00:00,1418.40087995,99.5233026357,464.648806254,0.0,243.2593065,302.612436532,470.947107878,383.820540104,42.4850247072,44.6415430669
 10/16  15:00:00,1437.52162054,100.307494612,483.469209092,0.0,243.2593065,302.612436532,448.875802585,356.603046944,56.6466996096,35.6260560311
 10/16  16:00:00,1427.64044269,100.682366087,468.793891089,0.0,243.2593065,310.10971186,465.527261543,345.122546811,84.9700494144,35.4346653171
 10/16  17:00:00,1403.09313384,100.777169344,446.504980183,0.0,243.2593065,310.10971186,452.221783007,349.718952557,84.9700494144,17.5327810349
 10/16  18:00:00,1107.50532006,96.6720458299,403.086512454,0.0,166.938926447,199.110933808,461.468890289,359.027234026,84.9700494144,17.471606849
 10/16  19:00:00,1038.50253169,96.6720458299,346.849669723,0.0,166.938926447,191.61365848,455.82993708,381.713368837,56.6466996096,17.4698686339
 10/16  20:00:00,870.208586537,96.6720458299,310.373174608,0.0,100.150657288,124.558693486,505.571542803,431.45407774,56.6466996096,17.4707654532
 10/16  21:00:00,809.68292557,96.6720458299,288.260382621,0.0,100.150657288,124.558693486,502.394738492,442.485283229,42.4850247072,17.4244305563
 10/16  22:00:00,720.429557406,96.6720458299,266.592491709,0.0,46.0930336215,124.558693486,523.9552511,478.211344887,28.3233498048,17.4205564083
 10/16  23:00:00,710.090614091,96.6720458299,256.437534961,0.0,46.0930336215,124.558693486,518.021329654,495.140965744,14.1616749024,8.71868900739
 10/16  24:00:00,694.96299738,96.6720458299,254.286855275,0.0,46.0930336215,113.312780494,524.935826473,501.850910911,5.66466996096,17.4202456011
 10/17  01:00:00,679.718340515,96.6720458299,236.024994154,0.0,46.0930336215,113.312780494,553.845269777,530.761305732,5.66466996096,17.4192940838
 10/17  02:00:00,667.084521408,96.6720458299,223.480541358,0.0,46.0930336215,113.312780494,573.612184729,550.529189844,5.66466996096,17.4183249239
 10/17  03:00:00,660.584026703,96.6720458299,216.616319852,0.0,46.0930336215,113.312780494,581.642285959,567.257027124,5.66466996096,8.72058887356
 10/17  04:00:00,750.751286805,96.6720458299,216.839551055,0.0,100.150657288,148.969399434,566.116793996,543.034026314,5.66466996096,17.4180977207
 10/17  05:00:00,762.888519387,96.8652438177,230.237102461,0.0,100.150657288,149.894399434,868.371870954,836.790334293,14.1616749024,17.4198617583
 10/17  06:00:00,1003.36213631,97.5741618722,248.131070525,0.0,176.471037341,302.612436532,584.858856408,547.815119244,28.3233498048,8.72038735891
 10/17  07:00:00,1143.77105801,98.1522714375,278.728423018,0.0,243.2593065,310.10971186,565.556945941,496.691029694,42.4850247072,26.3808915403
 10/17  08:00:00,1214.82496943,98.9620320514,318.498413231,0.0,243.2593065,310.10971186,556.24413005,464.249322413,56.6466996096,35.3481080271
 10/17  09:00:00,1288.57795348,99.6846151671,368.345052906,0.0,243.2593065,302.612436532,517.364989681,439.396626296,42.4850247072,35.4833386782
 10/17  10:00:00,1348.76077875,100.436157669,426.928061622,0.0,243.2593065,310.10971186,512.725123596,406.209511858,70.808374512,35.7072372255
 10/17  11:00:00,1430.56435438,101.09826418,508.307430151,0.0,243.2593065,310.10971186,501.678835195,386.137427062,70.808374512,44.733033621
 10/17  12:00:00,1437.30076225,101.73704018,527.650922098,0.0,243.2593065,310.10971186,477.379224456,370.982447194,70.808374512,35.5884027501
 10/17  13:00:00,1464.86147934,102.286116959,530.621777485,0.0,243.2593065,302.612436532,462.331492885,360.950389047,56.6466996096,44.7344042283
 10/17  14:00:00,1458.38359054,102.778273246,539.54022408,0.0,243.2593065,302.612436532,437.49556267,350.367974243,42.4850247072,44.6425637198
 10/17  15:00:00,1466.38682295,103.084055403,543.105848604,0.0,243.2593065,302.612436532,428.925656052,336.64515922,56.6466996096,35.6337972226
 10/17  16:00:00,1475.92807003,103.309107667,543.435787058,0.0,243.2593065,310.10971186,452.381726569,331.973148859,84.9700494144,35.438528295
 10/17  17:00:00,1469.35552872,103.314849566,542.57163367,0.0,243.2593065,310.10971186,445.664206535,343.158126696,84.9700494144,17.5360304246
 10/17  18:00:00,1104.84328934,96.6720458299,441.486948792,0.0,166.938926447,199.110933808,459.361471379,356.917720737,84.9700494144,17.4737012282
 10/17  19:00:00,1067.51002313,96.6720458299,406.913120929,0.0,166.938926447,191.61365848,446.067742868,371.94796109,56.6466996096,17.4730821678
 10/17  20:00:00,925.688280939,96.6720458299,398.583111106,0.0,100.150657288,124.558693486,490.168051543,416.047349618,56.6466996096,17.4740023155
 10/17  21:00:00,870.193871135,96.6720458299,381.581942052,0.0,100.150657288,124.558693486,485.744611874,425.832018182,42.4850247072,17.4275689848
 10/17  22:00:00,806.763933444,96.6720458299,379.887526651,0.0,46.0930336215,124.558693486,490.73763666,444.995215069,28.3233498048,17.4190717863
 10/17  23:00:00,800.718736384,96.6720458299,370.709494295,0.0,46.0930336215,124.558693486,485.24390559,453.662675612,14.1616749024,17.4195550762
 10/17  24:00:00,767.246585872,96.6720458299,343.814036997,0.0,46.0930336215,113.312780494,475.878709249,461.492778462,5.66466996096,8.72126082616
 10/18  01:00:00,749.392122298,96.6720458299,322.814985014,0.0,46.0930336215,113.312780494,490.531590929,467.447278714,5.66466996096,17.4196422545
 10/18  02:00:00,738.075861519,96.6720458299,310.355182577,0.0,46.0930336215,113.312780494,495.827822478,472.741342495,5.66466996096,17.4218100228
 10/18  03:00:00,725.916276965,96.6720458299,299.222654271,0.0,46.0930336215,113.312780494,493.433119973,479.049062897,5.66466996096,8.71938711469
 10/18  04:00:00,829.150238143,96.6720458299,321.507931004,0.0,100.150657288,148.969399434,480.898172649,457.811823002,5.66466996096,17.4216796865
 10/18  05:00:00,844.048325917,97.1052753592,353.255523558,0.0,100.150657288,149.894399434,797.062755778,765.478063535,14.1616749024,17.4230173413
 10/18  06:00:00,1087.64145811,98.2733550136,372.171447515,0.0,176.471037341,302.612436532,563.282230249,517.539418805,28.3233498048,17.4194616394
 10/18  07:00:00,1212.09575282,99.9411513761,373.853373751,0.0,243.2593065,310.10971186,531.760619399,471.682822984,42.4850247072,17.5927717078
 10/18  08:00:00,1250.95427227,100.599210055,377.41187401,0.0,243.2593065,310.10971186,543.084712792,451.079836521,56.6466996096,35.3581766616
 10/18  09:00:00,1296.38763782,101.119377375,388.206671292,0.0,243.2593065,302.612436532,516.763576162,438.784947789,42.4850247072,35.4936036651
 10/18  10:00:00,1343.8089034,101.739465994,418.452076601,0.0,243.2593065,310.10971186,516.039261046,409.510114552,70.808374512,35.7207719822
 10/18  11:00:00,1421.86083955,102.448138411,497.956416317,0.0,243.2593065,310.10971186,495.323402822,379.77632729,70.808374512,44.7387010193
 10/18  12:00:00,1419.78265818,103.174605823,533.399376829,0.0,243.2593065,310.10971186,474.669163126,359.366478456,70.808374512,44.4943101573
 10/18  13:00:00,1467.79469552,103.779638232,539.53106243,0.0,243.2593065,302.612436532,440.539179137,348.10605116,56.6466996096,35.7864283673
 10/18  14:00:00,1473.08585688,104.325410027,539.566494278,0.0,243.2593065,302.612436532,423.883873423,336.75779148,42.4850247072,44.641057236
 10/18  15:00:00,1480.55321658,104.732105387,537.704858853,0.0,243.2593065,302.612436532,413.105613483,320.809890054,56.6466996096,35.6490238191
 10/18  16:00:00,1489.07510501,104.8511436,534.640052149,0.0,243.2593065,310.10971186,438.002089237,317.58037186,84.9700494144,35.4516679625
 10/18  17:00:00,1482.52273842,104.847460544,526.486117637,0.0,243.2593065,310.10971186,438.484523532,327.220035593,84.9700494144,26.2944385246
 10/18  18:00:00,1088.97012224,96.6720458299,391.740189738,0.0,166.938926447,199.110933808,455.277008413,352.833647258,84.9700494144,17.4733117405
 10/18  19:00:00,1068.24926737,96.6720458299,371.253655844,0.0,166.938926447,191.61365848,445.878994583,371.760171733,56.6466996096,17.47212324
 10/18  20:00:00,897.299392278,96.6720458299,326.88705103,0.0,100.150657288,124.558693486,493.938704899,419.818986129,56.6466996096,17.4730191603
 10/18  21:00:00,813.076497651,96.6720458299,287.965350905,0.0,100.150657288,124.558693486,492.69009701,432.779439944,42.4850247072,17.425632359
 10/18  22:00:00,729.639893754,96.6720458299,271.845853976,0.0,46.0930336215,124.558693486,497.966582635,460.921841368,28.3233498048,8.72139146225
 10/18  23:00:00,713.738374009,96.6720458299,254.439991738,0.0,46.0930336215,124.558693486,519.241699386,487.660387432,14.1616749024,17.4196370521
 10/18  24:00:00,683.883054683,96.6720458299,239.581390086,0.0,46.0930336215,113.312780494,533.283225533,510.197022304,5.66466996096,17.4215332681
 10/19  01:00:00,670.771325027,96.6720458299,227.946369884,0.0,46.0930336215,113.312780494,543.36204626,528.977942377,5.66466996096,8.71943392241
 10/19  02:00:00,664.925740636,96.6720458299,222.246483234,0.0,46.0930336215,113.312780494,562.610488108,539.523800351,5.66466996096,17.4220177961
 10/19  03:00:00,666.947470356,96.6720458299,226.633368791,0.0,46.0930336215,113.312780494,559.869420592,536.783671336,5.66466996096,17.4210792952
 10/19  04:00:00,784.001946589,96.6720458299,261.813323177,0.0,100.150657288,148.969399434,499.613490815,476.528790971,5.66466996096,17.4200298836
 10/19  05:00:00,789.963768149,97.1938811031,263.893628461,0.0,100.150657288,149.894399434,792.99659275,770.113399156,14.1616749024,8.72151869126
 10/19  06:00:00,1034.53845759,98.7339925843,279.37232516,0.0,176.471037341,302.612436532,570.887182363,525.142210995,28.3233498048,17.421621563
 10/19  07:00:00,1178.77701012,100.566198652,304.141853335,0.0,243.2593065,310.10971186,543.6492636,474.782392122,42.4850247072,26.3818467713
 10/19  08:00:00,1249.48430838,101.485441026,338.84070832,0.0,243.2593065,310.10971186,524.595640959,441.427249372,56.6466996096,26.5216919769
 10/19  09:00:00,1335.98035889,102.207174948,398.378301114,0.0,243.2593065,302.612436532,489.595458634,411.60051601,42.4850247072,35.5099179164
 10/19  10:00:00,1411.05311614,102.91657042,473.744661447,0.0,243.2593065,310.10971186,494.185244693,378.725650071,70.808374512,44.6512201108
 10/19  11:00:00,1450.61016478,103.50922076,526.321641152,0.0,243.2593065,310.10971186,475.592579119,360.04084938,70.808374512,44.7433552272
 10/19  12:00:00,1418.46382805,104.072590957,547.62996046,0.0,243.2593065,310.10971186,450.97572327,344.579585249,70.808374512,35.5877635085
 10/19  13:00:00,1446.47930883,104.628825906,542.846809143,0.0,243.2593065,302.612436532,435.744758483,334.351148109,56.6466996096,44.7469107644
 10/19  14:00:00,1433.4143432,105.252947539,527.473664593,0.0,243.2593065,302.612436532,408.731150069,322.364802914,42.4850247072,43.8813224479
 10/19  15:00:00,1426.86612451,105.672267298,520.209050129,0.0,243.2593065,302.612436532,400.517054322,307.462145552,56.6466996096,36.4082091607
 10/19  16:00:00,1436.66813786,105.896358245,523.215910593,0.0,243.2593065,310.10971186,423.101046472,302.686604984,84.9700494144,35.4443920731
 10/19  17:00:00,1449.46676739,106.054258858,538.966426666,0.0,243.2593065,310.10971186,415.953660139,313.447384954,84.9700494144,17.5362257705
 10/19  18:00:00,1216.76564625,96.6720458299,566.532514384,0.0,166.938926447,199.110933808,441.218165636,338.773364177,84.9700494144,17.4747520447
 10/19  19:00:00,1107.14847427,96.6720458299,460.084915055,0.0,166.938926447,191.61365848,432.750866469,358.630912792,56.6466996096,17.4732540673
 10/19  20:00:00,928.101114817,96.6720458299,417.852374848,0.0,100.150657288,124.558693486,478.112435954,403.991353895,56.6466996096,17.4743824499
 10/19  21:00:00,904.850877098,96.6720458299,429.490880824,0.0,100.150657288,124.558693486,472.302455325,412.389581942,42.4850247072,17.4278486762
 10/19  22:00:00,845.87273897,96.6720458299,433.505420561,0.0,46.0930336215,124.558693486,477.53956749,431.795009407,28.3233498048,17.4212082787
 10/19  23:00:00,831.739337981,96.6720458299,419.348828099,0.0,46.0930336215,124.558693486,471.201208032,439.619398513,14.1616749024,17.4201346167
 10/19  24:00:00,817.212426384,96.6720458299,410.776906543,0.0,46.0930336215,113.312780494,460.298617692,445.91237469,5.66466996096,8.72157304064
 10/20  01:00:00,797.620533732,96.6720458299,390.115726093,0.0,46.0930336215,113.312780494,475.905740961,452.820613161,5.66466996096,17.4204578387
 10/20  02:00:00,803.379507747,96.6720458299,388.017813586,0.0,46.0930336215,113.312780494,480.542035643,457.454602814,5.66466996096,17.4227628682
 10/20  03:00:00,813.606296522,96.6720458299,389.681675707,0.0,46.0930336215,113.312780494,474.700808404,460.316204137,5.66466996096,8.71993430578
 10/20  04:00:00,901.882158398,96.6720458299,390.457167467,0.0,100.150657288,148.969399434,465.922747719,442.835196259,5.66466996096,17.4228814989
 10/20  05:00:00,904.194433477,97.2117269133,394.477089452,0.0,100.150657288,149.894399434,736.598056143,705.011983302,14.1616749024,17.4243979394
 10/20  06:00:00,1116.74811019,99.4029270645,382.494513596,0.0,176.471037341,302.612436532,536.99591777,491.251591112,28.3233498048,17.4209768529
 10/20  07:00:00,1225.08609118,101.208058193,373.600091754,0.0,243.2593065,310.10971186,506.051695753,445.971153056,42.4850247072,17.5955179902
 10/20  08:00:00,1295.78568721,102.232792022,408.769208387,0.0,243.2593065,310.10971186,500.173719308,408.161605532,56.6466996096,35.3654141663
 10/20  09:00:00,1409.94890638,102.99243288,513.981158006,0.0,243.2593065,302.612436532,451.371657377,373.384396187,42.4850247072,35.5022364828
 10/20  10:00:00,1448.26112935,103.758981968,546.8018468,0.0,243.2593065,310.10971186,459.175938966,343.705797904,70.808374512,44.6617665501
 10/20  11:00:00,1426.41646967,104.399079353,520.512435795,0.0,243.2593065,310.10971186,435.20290668,328.5975517,70.808374512,35.796980468
 10/20  12:00:00,1372.03920809,105.329246671,506.340371794,0.0,243.2593065,310.10971186,432.462787897,317.166135639,70.808374512,44.4882777463
 10/20  13:00:00,1400.28642776,106.256924925,500.02167962,0.0,243.2593065,302.612436532,406.477935122,305.08194265,56.6466996096,44.7492928615
 10/20  14:00:00,1394.94640742,106.967837023,493.694256757,0.0,243.2593065,302.612436532,368.321835679,290.117369267,42.4850247072,35.7194417051
 10/20  15:00:00,1394.23117509,107.773447349,492.069068283,0.0,243.2593065,302.612436532,373.716650527,272.502152533,56.6466996096,44.5677983841
 10/20  16:00:00,1403.51932133,108.603876752,493.990305887,0.0,243.2593065,310.10971186,379.546053225,267.982884696,84.9700494144,26.5931191147
 10/20  17:00:00,1413.26593723,108.945219683,503.95421497,0.0,243.2593065,310.10971186,390.886596819,279.618502429,84.9700494144,26.2980449759
 10/20  18:00:00,1191.97915927,96.6720458299,551.02877815,0.0,166.938926447,199.110933808,413.055467101,310.60830468,84.9700494144,17.4771130068
 10/20  19:00:00,1211.3192077,96.6720458299,575.827382251,0.0,166.938926447,191.61365848,406.007058033,331.889829593,56.6466996096,17.4705288308
 10/20  20:00:00,1070.86073518,96.6720458299,570.352758412,0.0,100.150657288,124.558693486,452.018174143,377.898020422,56.6466996096,17.4734541112
 10/20  21:00:00,1031.06459058,96.6720458299,569.425358497,0.0,100.150657288,124.558693486,446.297679706,386.384399557,42.4850247072,17.4282554415
 10/20  22:00:00,966.594806948,96.6720458299,571.829876883,0.0,46.0930336215,124.558693486,450.895896551,405.151032774,28.3233498048,17.4215139718
 10/20  23:00:00,966.769801906,96.6720458299,571.821120188,0.0,46.0930336215,124.558693486,435.925039316,413.041028998,14.1616749024,8.72233541585
 10/20  24:00:00,950.712710652,96.6720458299,569.061791461,0.0,46.0930336215,113.312780494,442.399759842,419.313373105,5.66466996096,17.4217167759
 10/21  01:00:00,948.558068445,96.6720458299,566.969779415,0.0,46.0930336215,113.312780494,446.604792893,423.515962503,5.66466996096,17.4241604292
 10/21  02:00:00,949.125321931,96.6720458299,567.372540101,0.0,46.0930336215,113.312780494,441.256052138,426.870701685,5.66466996096,8.72068049254
 10/21  03:00:00,948.630231973,96.6720458299,566.888623181,0.0,46.0930336215,113.312780494,453.630953273,430.541709489,5.66466996096,17.4245738227
 10/21  04:00:00,957.601688061,96.6720458299,565.634084195,0.0,55.6251445156,113.312780494,446.185629783,423.100701955,5.66466996096,17.4202578677
 10/21  05:00:00,956.387589804,96.6720458299,564.777087551,0.0,55.6251445156,113.312780494,456.972413464,425.387972509,14.1616749024,17.4227660524
 10/21  06:00:00,1027.53128473,96.6720458299,563.312483031,0.0,65.1572554096,176.889270242,403.724874594,366.681547133,28.3233498048,8.71997765556
 10/21  07:00:00,1139.29850531,96.9901619306,561.521847985,0.0,109.682768182,220.96816451,633.108440056,573.201145016,42.4850247072,17.4222703322
 10/21  08:00:00,1139.69227385,96.9880238392,560.185123464,0.0,109.682768182,220.96816451,553.159220229,478.996147865,56.6466996096,17.5163727543
 10/21  09:00:00,1255.28200602,98.1463401654,565.228261209,0.0,131.945524568,266.955817592,501.564706077,432.682045358,42.4850247072,26.3976360116
 10/21  10:00:00,1262.34787754,98.4694235956,561.490683839,0.0,131.945524568,274.45309292,511.039866664,404.870506051,70.808374512,35.3609861012
 10/21  11:00:00,1231.27320731,98.7004210403,526.583233946,0.0,131.945524568,274.45309292,480.51291871,383.187674626,70.808374512,26.5168695723
 10/21  12:00:00,1191.88770416,98.8811072571,518.665028373,0.0,131.945524568,274.45309292,474.747316773,368.587574888,70.808374512,35.3513673724
 10/21  13:00:00,1185.13962443,99.0289059802,519.06175488,0.0,131.945524568,266.955817592,443.872413158,360.710136228,56.6466996096,26.5155773197
 10/21  14:00:00,1190.7485997,99.099771944,524.758720555,0.0,131.945524568,266.955817592,432.79991899,354.966953047,42.4850247072,35.3479412366
 10/21  15:00:00,1102.08716505,96.6720458299,514.364579862,0.0,109.682768182,212.545889182,346.410267689,263.245451775,56.6466996096,26.5181163046
 10/21  16:00:00,1116.89404867,96.6720458299,522.078509269,0.0,109.682768182,220.04316451,388.101527001,267.785699959,84.9700494144,35.3457776268
 10/21  17:00:00,1096.51624172,96.6720458299,545.428570978,0.0,109.682768182,220.04316451,404.928177709,293.58077374,84.9700494144,26.3773545545
 10/21  18:00:00,1104.20794585,96.6720458299,583.211275996,0.0,100.150657288,199.110933808,437.642117014,343.949902194,84.9700494144,8.72216540555
 10/21  19:00:00,1096.48672906,96.6720458299,580.446222981,0.0,100.150657288,191.61365848,430.253863334,356.185754752,56.6466996096,17.4214089723
 10/21  20:00:00,972.204614893,96.6720458299,569.744897991,0.0,55.6251445156,124.558693486,477.426392405,403.356142512,56.6466996096,17.4235502832
 10/21  21:00:00,965.793653511,96.6720458299,563.362839202,0.0,55.6251445156,124.558693486,460.307721548,409.102367974,42.4850247072,8.7203288669
 10/21  22:00:00,955.239416289,96.6720458299,563.029571581,0.0,46.0930336215,124.558693486,471.59272642,425.845648739,28.3233498048,17.423727876
 10/21  23:00:00,954.341532074,96.6720458299,561.228594884,0.0,46.0930336215,124.558693486,461.941093954,430.356534655,14.1616749024,17.4228843962
 10/21  24:00:00,943.338837097,96.6720458299,561.88474623,0.0,46.0930336215,113.312780494,455.973577643,432.886941219,5.66466996096,17.4219664632
 10/22  01:00:00,933.487990227,96.6720458299,562.920807411,0.0,34.9616554283,113.312780494,451.40627368,437.018775985,5.66466996096,8.72282773445
 10/22  02:00:00,932.362870003,96.6720458299,562.373980312,0.0,34.9616554283,113.312780494,465.459236312,442.371738259,5.66466996096,17.4228280917
 10/22  03:00:00,929.294455706,96.6720458299,559.994481165,0.0,34.9616554283,113.312780494,470.336728157,447.246893958,5.66466996096,17.4251642379
 10/22  04:00:00,935.18310306,96.6720458299,556.579802237,0.0,44.4937663224,113.312780494,460.892708456,440.828735679,5.66466996096,14.3993028158
 10/22  05:00:00,904.280055801,96.6720458299,524.724350886,0.0,44.4937663224,113.312780494,470.24239118,444.337021592,14.1616749024,11.7436946858
 10/22  06:00:00,884.905369124,96.6720458299,433.817727072,0.0,54.0258772165,176.889270242,432.184016105,386.4390136,28.3233498048,17.4216526997
 10/22  07:00:00,878.526567178,96.6720458299,427.962854753,0.0,54.0258772165,184.38654557,445.017293579,385.108437151,42.4850247072,17.4238317214
 10/22  08:00:00,942.521576964,96.6720458299,421.572836105,0.0,65.1572554096,220.04316451,449.44912222,375.296158701,56.6466996096,17.5062639095
 10/22  09:00:00,927.340718604,96.6720458299,413.804608591,0.0,65.1572554096,212.545889182,443.83733966,374.982179437,42.4850247072,26.3701355161
 10/22  10:00:00,929.833843927,96.6720458299,403.205834625,0.0,65.1572554096,220.04316451,471.087026365,373.781050847,70.808374512,26.497601006
 10/22  11:00:00,928.032284703,96.6720458299,397.275769552,0.0,65.1572554096,220.04316451,478.597425119,372.473493586,70.808374512,35.315557021
 10/22  12:00:00,919.3190198,96.6720458299,390.408877176,0.0,65.1572554096,220.04316451,471.126012725,373.820119476,70.808374512,26.4975187373
 10/22  13:00:00,912.878929111,96.6720458299,385.852161354,0.0,65.1572554096,212.545889182,457.961858915,374.820962575,56.6466996096,26.4941967304
 10/22  14:00:00,913.109710031,96.6720458299,384.900063735,0.0,65.1572554096,212.545889182,454.370964,376.567472009,42.4850247072,35.3184672834
 10/22  15:00:00,919.601075081,96.6720458299,390.138532177,0.0,65.1572554096,212.545889182,458.224652327,375.080703973,56.6466996096,26.4972487449
 10/22  16:00:00,898.008206366,96.6720458299,388.814747456,0.0,65.1572554096,220.04316451,488.800865205,377.340373393,84.9700494144,26.490442398
 10/22  17:00:00,849.352214461,96.6720458299,385.072501056,0.0,54.0258772165,184.38654557,506.769179646,395.42986936,84.9700494144,26.3692608711
 10/22  18:00:00,837.041796489,96.6720458299,384.941188524,0.0,44.4937663224,163.454314868,538.103361819,435.711830652,84.9700494144,17.4214817525
 10/22  19:00:00,842.548928612,96.6720458299,384.860319124,0.0,44.4937663224,155.95703954,518.805327654,444.734879982,56.6466996096,17.4237480626
 10/22  20:00:00,811.330170568,96.6720458299,378.18291009,0.0,44.4937663224,124.558693486,548.291016051,482.923828786,56.6466996096,8.72048765557
 10/22  21:00:00,804.167434413,96.6720458299,366.589646729,0.0,44.4937663224,124.558693486,550.910889848,491.001777063,42.4850247072,17.4240880778
 10/22  22:00:00,777.394031252,96.6720458299,343.617506658,0.0,34.9616554283,124.558693486,557.334371275,511.587682636,28.3233498048,17.4233388341
 10/22  23:00:00,755.453139223,96.6720458299,317.827798498,0.0,34.9616554283,124.558693486,553.102739676,521.518572053,14.1616749024,17.4224927211
 10/22  24:00:00,723.750193865,96.6720458299,301.614271968,0.0,34.9616554283,113.312780494,543.031279278,528.64373202,5.66466996096,8.72287729718
 10/23  01:00:00,725.001500503,96.6720458299,290.602018898,0.0,46.0930336215,113.312780494,560.543258575,537.455409057,5.66466996096,17.4231795573
 10/23  02:00:00,720.331737373,96.6720458299,285.676460399,0.0,46.0930336215,113.312780494,570.491343897,547.400870109,5.66466996096,17.4258038265
 10/23  03:00:00,707.885916213,96.6720458299,272.473552413,0.0,46.0930336215,113.312780494,589.394850564,567.193644099,5.66466996096,16.5365365044
 10/23  04:00:00,779.433175773,96.6720458299,252.431924804,0.0,100.150657288,148.969399434,578.487270694,563.214724362,5.66466996096,9.60787637092
 10/23  05:00:00,773.509575055,96.6720458299,243.610424696,0.0,100.150657288,149.894399434,1051.24381639,1019.65759452,14.1616749024,17.4245469617
 10/23  06:00:00,990.610644309,96.9467172611,236.457979546,0.0,176.471037341,302.612436532,690.455217697,644.707055684,28.3233498048,17.4248122087
 10/23  07:00:00,1099.86200191,97.2534752283,231.755952565,0.0,243.2593065,310.10971186,651.707578743,582.833341801,42.4850247072,26.3892122353
 10/23  08:00:00,1140.97150404,97.3824531943,241.592907852,0.0,243.2593065,310.10971186,615.786553274,532.606220229,56.6466996096,26.5336334354
 10/23  09:00:00,1205.25528385,97.508901466,276.08246778,0.0,243.2593065,302.612436532,569.494029543,491.490193665,42.4850247072,35.5188111702
 10/23  10:00:00,1258.99011356,97.795947395,318.930169475,0.0,243.2593065,310.10971186,572.150968404,456.665806871,70.808374512,44.676787021
 10/23  11:00:00,1284.5162176,98.2442764435,339.430787277,0.0,243.2593065,310.10971186,553.275820616,437.703603576,70.808374512,44.7638425281
 10/23  12:00:00,1246.32092576,98.7894334462,343.698655662,0.0,243.2593065,310.10971186,528.045996395,421.63520247,70.808374512,35.6024194121
 10/23  13:00:00,1283.3747827,99.2609056411,345.869312957,0.0,243.2593065,302.612436532,511.705912043,410.289569422,56.6466996096,44.7696430117
 10/23  14:00:00,1286.70415121,99.7132796848,347.000791862,0.0,243.2593065,302.612436532,481.615015081,394.451189777,42.4850247072,44.6788005969
 10/23  15:00:00,1334.47228715,100.311552449,394.996040331,0.0,243.2593065,302.612436532,456.540185698,364.236642711,56.6466996096,35.6568433768
 10/23  16:00:00,1407.40667068,100.722818417,459.421676144,0.0,243.2593065,310.10971186,470.87401643,350.444186808,84.9700494144,35.4597802077
 10/23  17:00:00,1379.65155153,100.753524537,432.125712671,0.0,243.2593065,310.10971186,463.638945768,361.129554574,84.9700494144,17.5393417791
 10/23  18:00:00,1070.73060552,96.6720458299,379.14235925,0.0,166.938926447,199.110933808,480.903748671,369.728753933,84.9700494144,26.2049453239
 10/23  19:00:00,1037.46356606,96.6720458299,348.210020676,0.0,166.938926447,191.61365848,460.841006942,386.720534054,56.6466996096,17.4737732788
 10/23  20:00:00,889.285392998,96.6720458299,334.201850484,0.0,100.150657288,124.558693486,507.15792854,433.036166071,56.6466996096,17.4750628595
 10/23  21:00:00,830.915174141,96.6720458299,316.75957386,0.0,100.150657288,124.558693486,493.62684605,442.417692253,42.4850247072,8.72412908952
 10/23  22:00:00,755.001388183,96.6720458299,307.706125815,0.0,46.0930336215,124.558693486,509.377725577,463.628609223,28.3233498048,17.4257665498
 10/23  23:00:00,754.297241639,96.6720458299,306.063098499,0.0,46.0930336215,124.558693486,502.750731579,471.167146163,14.1616749024,17.4219105136
 10/23  24:00:00,740.567038789,96.6720458299,305.198692351,0.0,46.0930336215,113.312780494,499.46032686,476.371375784,5.66466996096,17.4242811148
 10/24  01:00:00,740.078239208,96.6720458299,304.663114113,0.0,46.0930336215,113.312780494,494.273404872,479.887755648,5.66466996096,8.7209792631
 10/24  02:00:00,739.868229054,96.6720458299,304.432397803,0.0,46.0930336215,113.312780494,507.851048945,484.76095131,5.66466996096,17.425427674
 10/24  03:00:00,732.740599507,96.6720458299,298.209495659,0.0,46.0930336215,113.312780494,514.800259459,491.710678958,5.66466996096,17.4249105401
 10/24  04:00:00,825.434321121,96.6720458299,299.853892532,0.0,100.150657288,148.969399434,496.314703063,473.225806819,5.66466996096,17.4242262826
 10/24  05:00:00,821.851348038,96.8603528743,297.367335649,0.0,100.150657288,149.894399434,836.946224745,814.060708875,14.1616749024,8.7238409676
 10/24  06:00:00,1055.50509171,97.5688928348,304.237288663,0.0,176.471037341,302.612436532,590.525431321,544.777170652,28.3233498048,17.4249108637
 10/24  07:00:00,1181.94404623,98.2134745856,312.07035621,0.0,243.2593065,310.10971186,565.180519849,496.306552064,42.4850247072,26.3889430782
 10/24  08:00:00,1240.87554393,99.2183957032,335.404691882,0.0,243.2593065,310.10971186,553.002054402,460.989738319,56.6466996096,35.3656164736
 10/24  09:00:00,1311.5430636,100.032789008,377.587684174,0.0,243.2593065,302.612436532,508.193018709,430.202451677,42.4850247072,35.5055423256
 10/24  10:00:00,1374.29596024,100.790569441,443.455276636,0.0,243.2593065,310.10971186,504.739208809,398.194121502,70.808374512,35.736712795
 10/24  11:00:00,1444.16010528,101.488089565,519.199166042,0.0,243.2593065,310.10971186,496.144217509,380.563358499,70.808374512,44.7724844983
 10/24  12:00:00,1418.15500928,102.158750214,534.982582696,0.0,243.2593065,310.10971186,472.012185658,365.408272267,70.808374512,35.7955388782
 10/24  13:00:00,1461.72778314,102.8569357,545.404462037,0.0,243.2593065,302.612436532,456.351804362,355.106228693,56.6466996096,44.5988760599
 10/24  14:00:00,1464.95349541,103.551194414,552.761871602,0.0,243.2593065,302.612436532,428.076924543,340.917049907,42.4850247072,44.6748499294
 10/24  15:00:00,1471.89245288,103.998016852,557.230689773,0.0,243.2593065,302.612436532,422.50563673,321.265408271,56.6466996096,44.5935288491
 10/24  16:00:00,1481.915583,104.036931692,557.769344155,0.0,243.2593065,310.10971186,429.535081243,317.963090785,84.9700494144,26.6019410437
 10/24  17:00:00,1479.05242112,103.889586313,556.255030915,0.0,243.2593065,310.10971186,440.424420952,329.149779346,84.9700494144,26.3045921916
 10/24  18:00:00,1216.78192504,96.6720458299,551.142070031,0.0,166.938926447,199.110933808,450.200067795,347.752740196,84.9700494144,17.4772781851
 10/24  19:00:00,1203.79034733,96.6720458299,545.724545362,0.0,166.938926447,191.61365848,435.790040815,361.668625354,56.6466996096,17.4747158506
 10/24  20:00:00,1066.16579588,96.6720458299,542.679484092,0.0,100.150657288,124.558693486,479.536882323,405.412112909,56.6466996096,17.4780698041
 10/24  21:00:00,1005.29162531,96.6720458299,521.518492227,0.0,100.150657288,124.558693486,474.844780934,414.930256036,42.4850247072,17.4295001908
 10/24  22:00:00,863.666184237,96.6720458299,441.292439153,0.0,46.0930336215,124.558693486,481.146579703,435.397067229,28.3233498048,17.4261626695
 10/24  23:00:00,869.390156243,96.6720458299,446.654254924,0.0,46.0930336215,124.558693486,465.085904837,442.2025306,14.1616749024,8.72169933515
 10/24  24:00:00,875.496514171,96.6720458299,472.023959198,0.0,46.0930336215,113.312780494,469.721636781,446.630116778,5.66466996096,17.426850042
 10/25  01:00:00,917.387518027,96.6720458299,522.941130367,0.0,46.0930336215,113.312780494,473.070585232,449.982465814,5.66466996096,17.4234494569
 10/25  02:00:00,921.333159807,96.6720458299,532.817279194,0.0,46.0930336215,113.312780494,476.716328636,453.625485709,5.66466996096,17.4261729661
 10/25  03:00:00,908.15820875,96.6720458299,522.870631751,0.0,46.0930336215,113.312780494,471.009027547,456.622578213,5.66466996096,8.72177937309
 10/25  04:00:00,944.57767568,96.6720458299,474.945136632,0.0,100.150657288,148.969399434,462.486222142,439.394612181,5.66466996096,17.4269399995
 10/25  05:00:00,982.16619866,97.0954214594,511.65159395,0.0,100.150657288,149.894399434,736.730131024,705.141050155,14.1616749024,17.4274059661
 10/25  06:00:00,1159.30527713,98.5948531729,458.845457267,0.0,176.471037341,302.612436532,531.571763221,485.822631669,28.3233498048,17.4257817469
 10/25  07:00:00,1272.94366743,100.288532323,452.840969422,0.0,243.2593065,310.10971186,510.809946872,441.932252786,42.4850247072,26.3926693786
 10/25  08:00:00,1306.76465402,101.012473862,450.030132122,0.0,243.2593065,310.10971186,503.601314011,420.413525358,56.6466996096,26.5410890431
 10/25  09:00:00,1342.73275962,101.543835089,444.368947066,0.0,243.2593065,302.612436532,484.817135038,406.805354878,42.4850247072,35.5267554521
 10/25  10:00:00,1369.06410457,101.921481403,457.071790505,0.0,243.2593065,310.10971186,507.949719041,392.460026575,70.808374512,44.681317954
 10/25  11:00:00,1377.52481619,102.28380026,461.222421688,0.0,243.2593065,310.10971186,500.556158946,384.970496355,70.808374512,44.777288079
 10/25  12:00:00,1294.84274184,102.520435701,419.82104111,0.0,243.2593065,310.10971186,493.31601432,386.894035735,70.808374512,35.6136040737
 10/25  13:00:00,1307.06188492,102.813682542,396.772391667,0.0,243.2593065,302.612436532,485.183109559,383.758861825,56.6466996096,44.7775481251
 10/25  14:00:00,1330.85066522,103.317040661,416.455891242,0.0,243.2593065,302.612436532,453.123224065,365.951491674,42.4850247072,44.6867076836
 10/25  15:00:00,1392.56592389,103.873410815,463.665411002,0.0,243.2593065,302.612436532,431.913681278,339.595918568,56.6466996096,35.6710631005
 10/25  16:00:00,1412.73026089,104.102670354,460.804373031,0.0,243.2593065,310.10971186,454.770482487,334.327525732,84.9700494144,35.4729073407
 10/25  17:00:00,1398.9901269,104.143780726,442.821369865,0.0,243.2593065,310.10971186,460.539284408,349.263936828,84.9700494144,26.3052981654
 10/25  18:00:00,1109.69970565,96.6720458299,409.204523635,0.0,166.938926447,199.110933808,470.189260769,367.741429961,84.9700494144,17.4777813943
 10/25  19:00:00,1080.6688639,96.6720458299,389.563546009,0.0,166.938926447,191.61365848,453.221419924,379.095513568,56.6466996096,17.4792067462
 10/25  20:00:00,947.469058587,96.6720458299,387.014077842,0.0,100.150657288,124.558693486,494.55593768,420.428515787,56.6466996096,17.4807222831
 10/25  21:00:00,910.474839118,96.6720458299,385.835110835,0.0,100.150657288,124.558693486,487.998850455,428.081072392,42.4850247072,17.4327533552
 10/25  22:00:00,818.942166793,96.6720458299,354.867622962,0.0,46.0930336215,124.558693486,488.234588795,451.189161375,28.3233498048,8.72207761487
 10/25  23:00:00,759.796096178,96.6720458299,297.148283621,0.0,46.0930336215,124.558693486,499.577748836,467.988504244,14.1616749024,17.4275696899
 10/25  24:00:00,704.768013311,96.6720458299,259.029945641,0.0,46.0930336215,113.312780494,523.8431202,500.752849576,5.66466996096,17.4256006622
 10/26  01:00:00,696.168950084,96.6720458299,253.252240463,0.0,46.0930336215,113.312780494,530.109060122,507.017497175,5.66466996096,17.4268929861
 10/26  02:00:00,689.926977134,96.6720458299,248.180310109,0.0,46.0930336215,113.312780494,530.753276688,516.366383636,5.66466996096,8.72222309072
 10/26  03:00:00,710.666620427,96.6720458299,276.038926705,0.0,46.0930336215,113.312780494,515.247981968,492.155341352,5.66466996096,17.4279706543
 10/26  04:00:00,812.130382067,96.6720458299,287.869387474,0.0,100.150657288,148.969399434,489.54663464,466.457506323,5.66466996096,17.4244583562
 10/26  05:00:00,804.616853642,97.1914582494,276.874550901,0.0,100.150657288,149.894399434,802.329514689,770.740829485,14.1616749024,17.4270103014
 10/26  06:00:00,1038.57613462,98.703849632,273.759864337,0.0,176.471037341,302.612436532,566.760645035,529.715086616,28.3233498048,8.72220861446
 10/26  07:00:00,1157.89152563,100.486374401,279.097069928,0.0,243.2593065,310.10971186,549.68794002,480.80723077,42.4850247072,26.3956845432
 10/26  08:00:00,1196.55408924,101.223171262,293.081330743,0.0,243.2593065,310.10971186,547.701760089,455.672174219,56.6466996096,35.3828862606
 10/26  09:00:00,1254.43010112,101.762243484,317.218556674,0.0,243.2593065,302.612436532,516.848880748,438.839283975,42.4850247072,35.5245720656
 10/26  10:00:00,1303.76903063,102.284206197,360.04712078,0.0,243.2593065,310.10971186,527.72195511,412.2241137,70.808374512,44.6894668988
 10/26  11:00:00,1345.11574313,102.811641732,409.788133146,0.0,243.2593065,310.10971186,505.076707391,389.482819705,70.808374512,44.7855131736
 10/26  12:00:00,1345.55778318,103.143036741,461.213773412,0.0,243.2593065,310.10971186,484.017188265,377.59624415,70.808374512,35.6125696026
 10/26  13:00:00,1442.93643626,103.566117347,523.44354724,0.0,243.2593065,302.612436532,468.211410819,366.777589013,56.6466996096,44.7871221969
 10/26  14:00:00,1459.3387125,103.928447832,532.33303708,0.0,243.2593065,302.612436532,442.532418654,355.351726403,42.4850247072,44.6956675437
 10/26  15:00:00,1468.19809758,104.284724173,535.840619477,0.0,243.2593065,302.612436532,432.07560618,339.757782879,56.6466996096,35.6711236914
 10/26  16:00:00,1480.30980952,104.500077616,533.708779778,0.0,243.2593065,310.10971186,454.247818954,333.804649532,84.9700494144,35.4731200077
 10/26  17:00:00,1403.01030396,104.548513343,454.51547954,0.0,243.2593065,310.10971186,451.791107628,340.516079781,84.9700494144,26.3049784329
 10/26  18:00:00,1079.62132511,96.6720458299,379.223172765,0.0,166.938926447,199.110933808,469.080794979,366.633396755,84.9700494144,17.4773488096
 10/26  19:00:00,1047.36213696,96.6720458299,351.011452279,0.0,166.938926447,191.61365848,456.060317974,381.934797753,56.6466996096,17.4788206113
 10/26  20:00:00,910.403563941,96.6720458299,347.81629053,0.0,100.150657288,124.558693486,498.810749979,424.683624088,56.6466996096,17.480426281
 10/26  21:00:00,871.128143011,96.6720458299,341.911900291,0.0,100.150657288,124.558693486,493.296482328,433.378977167,42.4850247072,17.4324804534
 10/26  22:00:00,799.634852594,96.6720458299,333.211589384,0.0,46.0930336215,124.558693486,491.341343183,454.296012992,28.3233498048,8.72198038658
 10/26  23:00:00,776.781800693,96.6720458299,311.756128885,0.0,46.0930336215,124.558693486,495.816837748,464.227819439,14.1616749024,17.4273434065
 10/26  24:00:00,728.924938502,96.6720458299,286.651122045,0.0,46.0930336215,113.312780494,496.904233619,473.810970224,5.66466996096,17.4285934347
 10/27  01:00:00,740.796948557,96.6720458299,304.35346817,0.0,46.0930336215,113.312780494,497.811974674,474.720440297,5.66466996096,17.4268644163
 10/27  02:00:00,742.747799238,96.6720458299,305.369363431,0.0,46.0930336215,113.312780494,494.581174357,480.194242914,5.66466996096,8.72226148193
 10/27  03:00:00,739.150035339,96.6720458299,300.862662215,0.0,46.0930336215,113.312780494,508.905399609,485.812679705,5.66466996096,17.4280499432
 10/27  04:00:00,828.929271876,96.6720458299,298.293505209,0.0,100.150657288,148.969399434,491.232858989,468.140451372,5.66466996096,17.4277376564
 10/27  05:00:00,812.043683666,97.2182544256,277.498404552,0.0,100.150657288,149.894399434,801.856130205,770.267180884,14.1616749024,17.4272744182
 10/27  06:00:00,1036.52558068,98.8809748363,276.844499397,0.0,176.471037341,302.612436532,566.946966444,529.901233063,28.3233498048,8.72238357661
 10/27  07:00:00,1173.98950404,100.674889687,298.956483492,0.0,243.2593065,310.10971186,549.101875525,480.219695532,42.4850247072,26.3971552858
 10/27  08:00:00,1214.5290441,101.600179294,310.277528643,0.0,243.2593065,310.10971186,541.696200157,449.663745907,56.6466996096,35.3857546404
 10/27  09:00:00,1291.9552203,102.323278069,352.330275107,0.0,243.2593065,302.612436532,498.00412631,419.990816529,42.4850247072,35.528285074
 10/27  10:00:00,1362.27237618,102.969043992,415.788096712,0.0,243.2593065,310.10971186,502.864356329,387.360710152,70.808374512,44.6952716651
 10/27  11:00:00,1443.38131511,103.573674063,491.422282118,0.0,243.2593065,310.10971186,483.954414619,368.353581365,70.808374512,44.7924587422
 10/27  12:00:00,1433.4622967,104.167382455,519.399605751,0.0,243.2593065,310.10971186,459.430282865,353.004161805,70.808374512,35.6177465478
 10/27  13:00:00,1479.57177968,104.667819714,526.778399949,0.0,243.2593065,302.612436532,446.102541909,344.668804626,56.6466996096,44.7870376738
 10/27  14:00:00,1488.45244043,105.198872203,528.924036529,0.0,243.2593065,302.612436532,422.014846475,334.834323378,42.4850247072,44.6954983894
 10/27  15:00:00,1497.42325124,105.640712939,528.315827114,0.0,243.2593065,302.612436532,410.624002765,318.299221596,56.6466996096,35.6780815596
 10/27  16:00:00,1507.66031833,105.735740287,527.211724188,0.0,243.2593065,310.10971186,434.835956844,314.386362258,84.9700494144,35.4795451713
 10/27  17:00:00,1498.4176379,105.51878153,522.02312792,0.0,243.2593065,310.10971186,438.179596325,326.900788805,84.9700494144,26.308758106
 10/27  18:00:00,1116.15609147,96.6720458299,397.937326886,0.0,166.938926447,199.110933808,456.759046591,354.309122864,84.9700494144,17.4798743126
 10/27  19:00:00,1061.66042067,96.6720458299,352.714768109,0.0,166.938926447,191.61365848,446.985084028,372.856893258,56.6466996096,17.4814911602
 10/27  20:00:00,877.371478783,96.6720458299,310.035075159,0.0,100.150657288,124.558693486,494.28074138,420.150841771,56.6466996096,17.4831999991
 10/27  21:00:00,831.456686828,96.6720458299,308.562794427,0.0,100.150657288,124.558693486,488.978059518,429.057987385,42.4850247072,17.4350474258
 10/27  22:00:00,751.687505394,96.6720458299,292.921511183,0.0,46.0930336215,124.558693486,497.291576011,451.542574375,28.3233498048,17.4256518303
 10/27  23:00:00,726.638047934,96.6720458299,266.291694576,0.0,46.0930336215,124.558693486,499.160002324,476.273718161,14.1616749024,8.72460926058
 10/27  24:00:00,702.509829386,96.6720458299,256.555271484,0.0,46.0930336215,113.312780494,514.909344832,491.817968387,5.66466996096,17.4267064837
 10/28  01:00:00,698.95058976,96.6720458299,254.290063393,0.0,46.0930336215,113.312780494,520.746200881,497.654499475,5.66466996096,17.4270314448
 10/28  02:00:00,690.951136182,96.6720458299,247.105808218,0.0,46.0930336215,113.312780494,534.919661301,511.828431598,5.66466996096,17.4265597428
 10/28  03:00:00,680.234234633,96.6720458299,237.195769218,0.0,46.0930336215,113.312780494,544.588252608,530.198439545,5.66466996096,8.72514310222
 10/28  04:00:00,683.031657168,96.6720458299,232.501664383,0.0,55.6251445156,113.312780494,552.623409343,529.531077215,5.66466996096,17.4276621668
 10/28  05:00:00,680.653707673,96.6720458299,226.21224088,0.0,55.6251445156,113.312780494,576.839931131,545.250841472,14.1616749024,17.4274147571
 10/28  06:00:00,749.014382883,96.6720458299,221.665595794,0.0,65.1572554096,176.889270242,538.240572072,492.49017257,28.3233498048,17.427049697
 10/28  07:00:00,871.666354204,97.0122606782,226.606796769,0.0,109.682768182,220.96816451,812.565437092,761.355012759,42.4850247072,8.72539962504
 10/28  08:00:00,905.124758323,97.0059018089,258.544463507,0.0,109.682768182,220.96816451,650.551514897,567.629727592,56.6466996096,26.2750876951
 10/28  09:00:00,1081.79336411,97.5690031272,328.187431622,0.0,131.945524568,266.955817592,571.077103067,502.184222679,42.4850247072,26.4078556806
 10/28  10:00:00,1142.72764626,97.9889315798,404.183309773,0.0,131.945524568,274.45309292,564.742135144,467.395783956,70.808374512,26.5379766756
 10/28  11:00:00,1195.84270121,98.1477449406,461.558977497,0.0,131.945524568,274.45309292,559.303278609,453.112650104,70.808374512,35.3822539931
 10/28  12:00:00,1233.06927891,98.1641704814,517.99218646,0.0,131.945524568,274.45309292,543.368235368,446.032102282,70.808374512,26.5277585745
 10/28  13:00:00,1236.5329702,98.3374480164,523.145305398,0.0,131.945524568,266.955817592,527.878411262,435.855311192,56.6466996096,35.3764004601
 10/28  14:00:00,1244.90673582,98.3990961084,523.733049808,0.0,131.945524568,266.955817592,503.1034249,427.9816062,42.4850247072,32.636793993
 10/28  15:00:00,1165.14922299,96.6720458299,522.390876008,0.0,109.682768182,212.545889182,396.638910287,310.729484033,56.6466996096,29.2627266442
 10/28  16:00:00,1165.73826937,96.6720458299,516.056099997,0.0,109.682768182,220.04316451,442.367330255,322.033132535,84.9700494144,35.3641483053
 10/28  17:00:00,1049.5016641,96.6720458299,441.771985381,0.0,109.682768182,220.04316451,439.896589201,337.325576089,84.9700494144,17.6009636973
 10/28  18:00:00,985.851087741,96.6720458299,398.119464878,0.0,100.150657288,199.110933808,486.322634881,383.92262375,84.9700494144,17.4299617165
 10/28  19:00:00,963.587886986,96.6720458299,383.940142318,0.0,100.150657288,191.61365848,468.607705177,394.534456466,56.6466996096,17.4265491018
 10/28  20:00:00,872.632585088,96.6720458299,404.963242367,0.0,55.6251445156,124.558693486,512.184076604,438.108032878,56.6466996096,17.4293441165
 10/28  21:00:00,884.035038762,96.6720458299,415.801248571,0.0,55.6251445156,124.558693486,503.896457927,443.985471708,42.4850247072,17.4259615113
 10/28  22:00:00,843.433999679,96.6720458299,386.664814552,0.0,46.0930336215,124.558693486,501.785768,464.737650658,28.3233498048,8.72476753756
 10/28  23:00:00,830.18617465,96.6720458299,377.089953022,0.0,46.0930336215,124.558693486,503.985538111,472.396883134,14.1616749024,17.426980075
 10/28  24:00:00,822.552275406,96.6720458299,384.131888476,0.0,46.0930336215,113.312780494,499.733416999,476.638945236,5.66466996096,17.4298018022
 10/29  01:00:00,797.075495244,96.6720458299,377.259275059,0.0,34.9616554283,113.312780494,507.308168462,484.216604107,5.66466996096,17.4268943935
 10/29  02:00:00,773.940453285,96.6720458299,371.601668537,0.0,34.9616554283,113.312780494,504.999987044,490.609915606,5.66466996096,8.72540147631
 10/29  03:00:00,788.302727186,96.6720458299,378.696699806,0.0,34.9616554283,113.312780494,520.820196761,497.727245016,5.66466996096,17.4282817836
 10/29  04:00:00,804.721449619,96.6720458299,376.988236679,0.0,44.4937663224,113.312780494,516.876554051,493.783756366,5.66466996096,17.4281277236
 10/29  05:00:00,810.068294057,96.6720458299,379.294224684,0.0,44.4937663224,113.312780494,529.490541404,497.901019577,14.1616749024,17.4278469244
 10/29  06:00:00,879.770859819,96.6720458299,377.079387318,0.0,54.0258772165,176.889270242,472.645873616,435.596693016,28.3233498048,8.7258307955
 10/29  07:00:00,881.921126193,96.6720458299,378.733598202,0.0,54.0258772165,184.38654557,490.081350222,430.167304134,42.4850247072,17.4290213811
