Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/29  08:00:00,951.945374097,96.6720458299,388.456824194,0.0,65.1572554096,220.04316451,475.253414209,401.094878249,56.6466996096,17.5118363505
 10/29  09:00:00,965.075220706,96.6720458299,412.386171037,0.0,65.1572554096,212.545889182,445.817126846,376.947397274,42.4850247072,26.3847048652
 10/29  10:00:00,1018.30511439,96.6720458299,457.420057823,0.0,65.1572554096,220.04316451,467.101530889,360.950031345,70.808374512,35.3431250317
 10/29  11:00:00,1074.68107351,96.6720458299,523.941221691,0.0,65.1572554096,220.04316451,453.311719637,355.994519037,70.808374512,26.5088260879
 10/29  12:00:00,1082.72290095,96.6720458299,539.682966432,0.0,65.1572554096,220.04316451,451.752052971,345.604041317,70.808374512,35.3396371421
 10/29  13:00:00,1084.26149661,96.6720458299,551.205258729,0.0,65.1572554096,212.545889182,420.274267999,337.115685681,56.6466996096,26.5118827089
 10/29  14:00:00,1091.50368352,96.6720458299,560.243516504,0.0,65.1572554096,212.545889182,406.301688146,328.479942223,42.4850247072,35.3367212152
 10/29  15:00:00,1085.48525457,96.6720458299,553.995159761,0.0,65.1572554096,212.545889182,395.33639934,312.174598504,56.6466996096,26.5151012267
 10/29  16:00:00,1064.83343272,96.6720458299,556.985750978,0.0,65.1572554096,220.04316451,417.868798068,306.392092396,84.9700494144,26.5066562575
 10/29  17:00:00,1022.04151038,96.6720458299,565.441056882,0.0,54.0258772165,184.38654557,439.264120212,327.910138782,84.9700494144,26.3839320163
 10/29  18:00:00,1001.67008885,96.6720458299,560.880233868,0.0,44.4937663224,163.454314868,492.882578434,390.48404359,84.9700494144,17.4284854299
 10/29  19:00:00,986.36602234,96.6720458299,554.317092396,0.0,44.4937663224,155.95703954,484.397586935,410.32267144,56.6466996096,17.4282158853
 10/29  20:00:00,948.791719871,96.6720458299,549.092636484,0.0,44.4937663224,124.558693486,526.344003059,452.269353938,56.6466996096,17.4279495119
 10/29  21:00:00,877.281063279,96.6720458299,478.762103342,0.0,44.4937663224,124.558693486,513.845222513,462.636368031,42.4850247072,8.72382977487
 10/29  22:00:00,827.621612506,96.6720458299,434.264919742,0.0,34.9616554283,124.558693486,529.187346389,483.434866673,28.3233498048,17.4291299109
 10/29  23:00:00,846.572285433,96.6720458299,445.763831673,0.0,34.9616554283,124.558693486,522.784647519,491.193988214,14.1616749024,17.4289844027
 10/29  24:00:00,858.716308787,96.6720458299,469.414285589,0.0,34.9616554283,113.312780494,518.095795186,495.002437989,5.66466996096,17.4286872354
 10/30  01:00:00,895.216748202,96.6720458299,487.997526517,0.0,46.0930336215,113.312780494,511.613958469,497.225943578,5.66466996096,8.72334493029
 10/30  02:00:00,881.619152178,96.6720458299,466.900747586,0.0,46.0930336215,113.312780494,526.724171616,503.628859961,5.66466996096,17.4306416941
 10/30  03:00:00,883.180457892,96.6720458299,466.510595293,0.0,46.0930336215,113.312780494,532.279031563,509.186869618,5.66466996096,17.4274919845
 10/30  04:00:00,960.364169442,96.6720458299,455.05550834,0.0,100.150657288,148.969399434,507.609695755,484.51459573,5.66466996096,17.4304300648
 10/30  05:00:00,959.385130112,96.6720458299,452.825521058,0.0,100.150657288,149.894399434,968.942160202,938.652141896,14.1616749024,16.1283434037
 10/30  06:00:00,1192.85649178,96.9497930302,457.106597967,0.0,176.471037341,302.612436532,619.344485125,580.997191803,28.3233498048,10.0239435172
 10/30  07:00:00,1321.30605461,97.2550998775,463.167251359,0.0,243.2593065,310.10971186,587.33603286,518.449519604,42.4850247072,26.401488549
 10/30  08:00:00,1371.95676775,97.3838531619,483.801909472,0.0,243.2593065,310.10971186,576.325361163,484.286207664,56.6466996096,35.3924538886
 10/30  09:00:00,1440.58805956,97.6059757032,528.052984872,0.0,243.2593065,302.612436532,530.745267849,452.722580454,42.4850247072,35.5376626875
 10/30  10:00:00,1451.76102288,98.267950069,542.492287318,0.0,243.2593065,310.10971186,530.37168197,414.851347651,70.808374512,44.711959807
 10/30  11:00:00,1463.63009387,98.9231483234,554.066586868,0.0,243.2593065,310.10971186,508.415543126,392.796136617,70.808374512,44.8110319965
 10/30  12:00:00,1410.3909696,99.4903892231,547.578529623,0.0,243.2593065,310.10971186,483.775595772,377.335509003,70.808374512,35.6317122565
 10/30  13:00:00,1432.81322588,100.175475951,539.05277256,0.0,243.2593065,302.612436532,466.790447736,365.33645988,56.6466996096,44.8072882469
 10/30  14:00:00,1430.6710064,100.870972699,535.745131379,0.0,243.2593065,302.612436532,438.796195303,351.600819618,42.4850247072,44.7103509774
 10/30  15:00:00,1448.56770094,101.376022858,542.147632179,0.0,243.2593065,302.612436532,427.284575239,334.94055396,56.6466996096,35.6973216697
 10/30  16:00:00,1467.78040397,101.712574644,545.947015183,0.0,243.2593065,310.10971186,447.402060346,326.934860631,84.9700494144,35.4971503005
 10/30  17:00:00,1481.95411361,101.772853293,561.143716342,0.0,243.2593065,310.10971186,447.480796384,336.196555155,84.9700494144,26.3141918148
 10/30  18:00:00,1218.99678993,96.6720458299,554.707333022,0.0,166.938926447,199.110933808,446.621444917,344.168504642,84.9700494144,17.4828908603
 10/30  19:00:00,1152.31037431,96.6720458299,495.770843267,0.0,166.938926447,191.61365848,436.281959428,362.154495896,56.6466996096,17.480763922
 10/30  20:00:00,946.495173827,96.6720458299,421.371172079,0.0,100.150657288,124.558693486,484.452663438,410.321243607,56.6466996096,17.4847202216
 10/30  21:00:00,909.623958763,96.6720458299,418.124817803,0.0,100.150657288,124.558693486,480.366891463,420.446187255,42.4850247072,17.4356795005
 10/30  22:00:00,829.758308211,96.6720458299,398.30381848,0.0,46.0930336215,124.558693486,487.31755827,441.564449764,28.3233498048,17.429758701
 10/30  23:00:00,807.523420946,96.6720458299,373.153651652,0.0,46.0930336215,124.558693486,481.789494569,450.198300972,14.1616749024,17.4295186947
 10/30  24:00:00,786.702784463,96.6720458299,362.009995356,0.0,46.0930336215,113.312780494,470.759153283,456.370892183,5.66466996096,8.72359113899
 10/31  01:00:00,780.367548801,96.6720458299,348.445150128,0.0,46.0930336215,113.312780494,485.166770991,462.070809904,5.66466996096,17.4312911266
 10/31  02:00:00,761.678979604,96.6720458299,326.662874466,0.0,46.0930336215,113.312780494,491.4109676,468.31789941,5.66466996096,17.4283982287
 10/31  03:00:00,758.706020671,96.6720458299,312.996253846,0.0,46.0930336215,113.312780494,496.655855287,473.559694805,5.66466996096,17.4314905205
 10/31  04:00:00,828.398302092,96.6720458299,296.273193458,0.0,100.150657288,148.969399434,480.206615299,457.11358574,5.66466996096,17.4283595972
 10/31  05:00:00,812.622831475,96.8627414309,286.568897108,0.0,100.150657288,149.894399434,795.47995667,772.592174689,14.1616749024,8.72610707853
 10/31  06:00:00,1039.16110409,97.5863546764,279.53250996,0.0,176.471037341,302.612436532,567.859987853,522.106717777,28.3233498048,17.4299202707
 10/31  07:00:00,1146.65180991,98.5677439267,268.319779924,0.0,243.2593065,310.10971186,549.760528039,480.871990708,42.4850247072,26.4035126229
 10/31  08:00:00,1176.37927295,99.5589644915,278.967405207,0.0,243.2593065,310.10971186,541.437629704,449.399815953,56.6466996096,35.3911141407
 10/31  09:00:00,1258.13559514,100.293112139,334.803888976,0.0,243.2593065,302.612436532,501.648941467,423.627156691,42.4850247072,35.5367600683
 10/31  10:00:00,1327.0101959,100.970418613,401.459365279,0.0,243.2593065,310.10971186,510.770136301,395.241755301,70.808374512,44.7200064882
 10/31  11:00:00,1402.95589162,101.489965911,475.105446285,0.0,243.2593065,310.10971186,496.351187003,380.73042049,70.808374512,44.8123920007
 10/31  12:00:00,1418.8388421,102.204745901,524.656865004,0.0,243.2593065,310.10971186,469.330813799,362.88996217,70.808374512,35.6324771166
 10/31  13:00:00,1471.58338586,102.753481173,531.031584247,0.0,243.2593065,302.612436532,454.784222541,353.325232083,56.6466996096,44.8122908491
 10/31  14:00:00,1482.29674479,103.306756963,529.619459619,0.0,243.2593065,302.612436532,430.428398218,343.223411736,42.4850247072,44.7199617749
 10/31  15:00:00,1482.91432145,103.816966091,527.908391879,0.0,243.2593065,302.612436532,420.319271369,327.973561913,56.6466996096,35.6990098461
 10/31  16:00:00,1497.83091256,103.993742703,528.6249812,0.0,243.2593065,310.10971186,446.55048082,326.081518279,84.9700494144,35.4989131269
 10/31  17:00:00,1448.63003823,104.13522519,479.340188876,0.0,243.2593065,310.10971186,446.647678529,335.362667419,84.9700494144,26.3149616949
 10/31  18:00:00,1095.18244594,96.6720458299,382.155349268,0.0,166.938926447,199.110933808,459.618770728,357.161742604,84.9700494144,17.48697871
 10/31  19:00:00,1066.75890739,96.6720458299,358.993407101,0.0,166.938926447,191.61365848,446.162189893,372.034321467,56.6466996096,17.4811688166
 10/31  20:00:00,906.619498239,96.6720458299,333.814776599,0.0,100.150657288,124.558693486,492.60035284,418.468492227,56.6466996096,17.485161003
 10/31  21:00:00,847.150194647,96.6720458299,318.620392094,0.0,100.150657288,124.558693486,487.676457249,427.755360018,42.4850247072,17.436072523
 10/31  22:00:00,780.007881356,96.6720458299,323.643880083,0.0,46.0930336215,124.558693486,491.975977176,446.222416,28.3233498048,17.4302113709
 10/31  23:00:00,784.256007421,96.6720458299,334.222201002,0.0,46.0930336215,124.558693486,484.669931891,453.078189467,14.1616749024,17.4300675215
 10/31  24:00:00,777.698123841,96.6720458299,346.891037575,0.0,46.0930336215,113.312780494,472.235111976,457.846544656,5.66466996096,8.72389735872
 11/01  01:00:00,775.650917342,96.6720458299,361.411774648,0.0,46.0930336215,113.312780494,484.453352386,461.35671791,5.66466996096,17.4319645147
 11/01  02:00:00,777.811643182,96.6720458299,377.088519221,0.0,46.0930336215,113.312780494,487.260240495,464.166414175,5.66466996096,17.4291563592
 11/01  03:00:00,783.710334144,96.6720458299,392.702945495,0.0,46.0930336215,113.312780494,490.706390022,467.609375465,5.66466996096,17.4323445961
 11/01  04:00:00,878.146150807,96.6720458299,408.556855424,0.0,100.150657288,148.969399434,471.547569106,448.453619345,5.66466996096,17.4292798004
 11/01  05:00:00,894.504426511,97.1016360024,424.86459144,0.0,100.150657288,149.894399434,766.973419277,744.085126075,14.1616749024,8.72661829923
 11/01  06:00:00,1125.70195264,98.5391237553,425.791056025,0.0,176.471037341,302.612436532,547.699870152,501.945550217,28.3233498048,17.4309701304
 11/01  07:00:00,1242.972821,100.226655724,421.936425527,0.0,243.2593065,310.10971186,525.808176302,456.916986676,42.4850247072,26.4061649192
 11/01  08:00:00,1272.92163515,100.984566233,421.555479601,0.0,243.2593065,310.10971186,524.935628051,432.893444305,56.6466996096,35.3954841362
 11/01  09:00:00,1319.41207786,101.618882933,434.061196277,0.0,243.2593065,302.612436532,490.013560247,411.986498021,42.4850247072,35.5420375186
 11/01  10:00:00,1385.58892877,102.194420363,491.670693691,0.0,243.2593065,310.10971186,500.143926995,384.607369121,70.808374512,44.7281833624
 11/01  11:00:00,1446.75888181,102.779237666,548.744853752,0.0,243.2593065,310.10971186,481.190786022,365.561148699,70.808374512,44.8212628106
 11/01  12:00:00,1414.87178943,102.86643497,558.046176938,0.0,243.2593065,310.10971186,471.96134172,365.513681072,70.808374512,35.6392861356
 11/01  13:00:00,1449.69659283,103.113368168,559.458526548,0.0,243.2593065,302.612436532,462.175516421,360.709356685,56.6466996096,44.8194601261
 11/01  14:00:00,1450.39321332,103.396365116,559.592198702,0.0,243.2593065,302.612436532,442.016483478,354.810257899,42.4850247072,44.7212008718
 11/01  15:00:00,1449.40213636,103.592150662,558.433163892,0.0,243.2593065,302.612436532,454.603515083,354.248888723,56.6466996096,43.70792675
 11/01  16:00:00,1455.67359219,103.819228605,558.067305079,0.0,243.2593065,310.10971186,466.782122639,354.26324701,84.9700494144,27.5488262152
 11/01  17:00:00,1444.19918102,104.138290112,547.552421507,0.0,243.2593065,310.10971186,469.209422783,357.919789308,84.9700494144,26.319584061
 11/01  18:00:00,1102.17212677,96.6720458299,464.551609641,0.0,166.938926447,199.110933808,467.008341836,364.553277952,84.9700494144,17.4850144699
 11/01  19:00:00,1073.0102631,96.6720458299,442.705949439,0.0,166.938926447,191.61365848,445.622873406,371.491740483,56.6466996096,17.4844333137
 11/01  20:00:00,953.034265485,96.6720458299,456.657556148,0.0,100.150657288,124.558693486,486.071395415,411.93792432,56.6466996096,17.4867714848
 11/01  21:00:00,898.390433012,96.6720458299,439.387412043,0.0,100.150657288,124.558693486,481.15274169,421.228301988,42.4850247072,17.4394149949
 11/01  22:00:00,811.523334411,96.6720458299,417.130976164,0.0,46.0930336215,124.558693486,487.021765356,441.268030141,28.3233498048,17.4303854106
 11/01  23:00:00,806.251970172,96.6720458299,411.383777344,0.0,46.0930336215,124.558693486,480.389311738,448.797170671,14.1616749024,17.4304661645
 11/01  24:00:00,792.31998469,96.6720458299,410.182429878,0.0,46.0930336215,113.312780494,477.350126185,454.255013361,5.66466996096,17.4304428626
 11/02  01:00:00,781.881818478,96.6720458299,397.079252885,0.0,46.0930336215,113.312780494,475.043637631,460.654649794,5.66466996096,8.72431787606
 11/02  02:00:00,773.599170024,96.6720458299,387.245253888,0.0,46.0930336215,113.312780494,487.641171593,464.543719684,5.66466996096,17.4327819482
 11/02  03:00:00,785.294106853,96.6720458299,403.57919806,0.0,46.0930336215,113.312780494,488.815595831,465.721054549,5.66466996096,17.4298713203
 11/02  04:00:00,884.934243925,96.6720458299,417.141635497,0.0,100.150657288,148.969399434,469.247465395,446.14970558,5.66466996096,17.4330898541
 11/02  05:00:00,889.249469328,97.1776069417,419.614266974,0.0,100.150657288,149.894399434,748.467933166,716.87614006,14.1616749024,17.4301182043
 11/02  06:00:00,1121.2176693,99.0098874413,420.879829459,0.0,176.471037341,302.612436532,530.420761422,493.370343816,28.3233498048,8.72706780088
 11/02  07:00:00,1251.24029555,100.741280529,428.056784579,0.0,243.2593065,310.10971186,517.238770717,448.345813449,42.4850247072,26.4079325607
 11/02  08:00:00,1289.43806366,101.369274251,432.963370524,0.0,243.2593065,310.10971186,520.77419655,428.721732028,56.6466996096,35.4057649125
 11/02  09:00:00,1332.50887475,101.931015111,446.46401176,0.0,243.2593065,302.612436532,490.480218618,412.441807762,42.4850247072,35.5533861484
 11/02  10:00:00,1411.13769214,102.523430202,516.489759297,0.0,243.2593065,310.10971186,501.345930884,385.806481524,70.808374512,44.7310748484
 11/02  11:00:00,1454.72960641,103.181996304,556.085648672,0.0,243.2593065,310.10971186,477.781183347,362.144510621,70.808374512,44.8282982139
 11/02  12:00:00,1422.15369093,103.593947356,564.228881167,0.0,243.2593065,310.10971186,458.623514149,352.16199552,70.808374512,35.653144117
 11/02  13:00:00,1460.65035887,103.79457191,568.318885576,0.0,243.2593065,302.612436532,449.297171537,347.823276311,56.6466996096,44.8271956162
 11/02  14:00:00,1464.09854918,103.939929679,571.38908202,0.0,243.2593065,302.612436532,434.057285158,346.843125188,42.4850247072,44.7291352635
 11/02  15:00:00,1465.46013783,104.201203471,572.736078778,0.0,243.2593065,302.612436532,449.695992002,348.416826052,56.6466996096,44.6324663402
 11/02  16:00:00,1475.37855576,104.589708819,575.155592159,0.0,243.2593065,310.10971186,472.11611128,351.655570627,84.9700494144,35.4904912386
 11/02  17:00:00,1476.55083603,104.94689927,575.917331753,0.0,243.2593065,310.10971186,456.595334646,354.071241583,84.9700494144,17.5540436492
 11/02  18:00:00,1217.43018998,96.6720458299,575.750411908,0.0,166.938926447,199.110933808,470.273231996,359.082500084,84.9700494144,26.2206824981
 11/02  19:00:00,1207.40432782,96.6720458299,573.718789693,0.0,166.938926447,191.61365848,440.562230624,366.431546911,56.6466996096,17.483984104
 11/02  20:00:00,1070.93098401,96.6720458299,571.390593671,0.0,100.150657288,124.558693486,481.03893331,406.905990212,56.6466996096,17.4862434883
 11/02  21:00:00,1031.86019056,96.6720458299,571.539077787,0.0,100.150657288,124.558693486,473.872057465,413.949158866,42.4850247072,17.4378738923
 11/02  22:00:00,965.431036728,96.6720458299,572.206322819,0.0,46.0930336215,124.558693486,469.088435354,432.040288993,28.3233498048,8.72479655618
 11/02  23:00:00,967.756664096,96.6720458299,573.304667882,0.0,46.0930336215,124.558693486,469.242251304,437.64703447,14.1616749024,17.4335419315
 11/02  24:00:00,956.465806527,96.6720458299,574.106957997,0.0,46.0930336215,113.312780494,464.720217807,441.623346287,5.66466996096,17.432201559
 11/03  01:00:00,954.726943505,96.6720458299,573.482728413,0.0,46.0930336215,113.312780494,469.083911071,445.984956508,5.66466996096,17.4342846013
 11/03  02:00:00,954.021909186,96.6720458299,572.353158604,0.0,46.0930336215,113.312780494,472.045995184,448.949825848,5.66466996096,17.4314993753
 11/03  03:00:00,956.17416752,96.6720458299,574.017818176,0.0,46.0930336215,113.312780494,466.457508198,452.067661811,5.66466996096,8.72517642568
 11/03  04:00:00,1048.89859795,96.6720458299,573.895605342,0.0,100.150657288,148.969399434,457.887845981,434.789784022,5.66466996096,17.4333919984
 11/03  05:00:00,1050.12725135,97.1904147132,573.811899142,0.0,100.150657288,149.894399434,701.315221655,669.722513403,14.1616749024,17.4310333494
 11/03  06:00:00,1280.24783087,99.4080322018,573.791887976,0.0,176.471037341,302.612436532,513.965478374,468.208321136,28.3233498048,17.4338074329
 11/03  07:00:00,1401.88404336,101.134043471,574.527807221,0.0,243.2593065,310.10971186,493.273574065,424.380075803,42.4850247072,26.4084735551
 11/03  08:00:00,1435.83896715,101.780916078,576.95746688,0.0,243.2593065,310.10971186,487.302662586,404.104216205,56.6466996096,26.5517467713
 11/03  09:00:00,1473.46937221,102.375288536,579.865946002,0.0,243.2593065,302.612436532,474.45797019,387.521157565,42.4850247072,44.4517879184
 11/03  10:00:00,1478.48001205,103.264418539,575.569082884,0.0,243.2593065,310.10971186,459.372573112,352.775123908,70.808374512,35.7890746924
 11/03  11:00:00,1484.77465944,104.130527191,580.570157939,0.0,243.2593065,310.10971186,452.633084977,336.990350123,70.808374512,44.8343603424
 11/03  12:00:00,1438.4910023,105.120535031,576.061890096,0.0,243.2593065,310.10971186,441.806233127,326.435891073,70.808374512,44.5619675417
 11/03  13:00:00,1461.26963715,106.021826727,564.566394311,0.0,243.2593065,302.612436532,420.127862466,318.646486422,56.6466996096,44.834676434
 11/03  14:00:00,1463.99026772,106.836266705,566.769162283,0.0,243.2593065,302.612436532,397.155197164,309.933490848,42.4850247072,44.7366816082
 11/03  15:00:00,1464.40023556,107.388489335,566.841672624,0.0,243.2593065,302.612436532,388.794449288,296.434793569,56.6466996096,35.7129561093
 11/03  16:00:00,1476.28484046,107.549943168,572.375223254,0.0,243.2593065,310.10971186,414.409533074,293.927521518,84.9700494144,35.5119621417
 11/03  17:00:00,1473.25713161,107.238541913,567.760192031,0.0,243.2593065,310.10971186,421.289341078,309.997324665,84.9700494144,26.3219669989
 11/03  18:00:00,1127.74776472,96.6720458299,488.841611614,0.0,166.938926447,199.110933808,441.707350783,339.249995448,84.9700494144,17.4873059212
 11/03  19:00:00,1067.32172923,96.6720458299,436.650462243,0.0,166.938926447,191.61365848,427.466106168,353.333597846,56.6466996096,17.4858087123
 11/03  20:00:00,940.800537375,96.6720458299,443.539002263,0.0,100.150657288,124.558693486,471.448258145,397.31322766,56.6466996096,17.4883308755
 11/03  21:00:00,883.244803834,96.6720458299,416.522248,0.0,100.150657288,124.558693486,468.875864276,408.949988394,42.4850247072,17.4408511745
 11/03  22:00:00,797.29658165,96.6720458299,386.642633287,0.0,46.0930336215,124.558693486,476.593215762,430.83792209,28.3233498048,17.4319438673
 11/03  23:00:00,788.756087484,96.6720458299,375.17125942,0.0,46.0930336215,124.558693486,470.022196017,438.428325565,14.1616749024,17.4321955501
 11/03  24:00:00,768.381614389,96.6720458299,361.137706674,0.0,46.0930336215,113.312780494,469.005434061,445.908431379,5.66466996096,17.4323327211
 11/04  01:00:00,762.19723041,96.6720458299,350.884114728,0.0,46.0930336215,113.312780494,466.541820268,452.151838785,5.66466996096,8.7253115222
 11/04  02:00:00,745.441654164,96.6720458299,330.734156509,0.0,46.0930336215,113.312780494,482.577834893,459.47818585,5.66466996096,17.4349790825
 11/04  03:00:00,736.585043678,96.6720458299,311.401084953,0.0,46.0930336215,113.312780494,488.776578895,465.679748196,5.66466996096,17.4321607383
 11/04  04:00:00,739.739855063,96.6720458299,305.281356139,0.0,55.6251445156,113.312780494,481.07352293,457.97320228,5.66466996096,17.4356506889
 11/04  05:00:00,740.410898097,96.6720458299,304.600030097,0.0,55.6251445156,113.312780494,493.229269675,461.634881294,14.1616749024,17.4327134781
 11/04  06:00:00,804.199487089,96.6720458299,297.80170451,0.0,65.1572554096,176.889270242,440.506089541,403.457413699,28.3233498048,8.72532603655
 11/04  07:00:00,911.721960244,97.0005164287,287.839658218,0.0,109.682768182,220.96816451,738.235360572,678.314911984,42.4850247072,17.4354238814
 11/04  08:00:00,912.923517169,96.9970651383,294.313377944,0.0,109.682768182,220.96816451,617.525379165,534.590101391,56.6466996096,26.2885781641
 11/04  09:00:00,1063.06849525,97.9352538107,346.306126498,0.0,131.945524568,266.955817592,542.107043216,473.195195031,42.4850247072,26.4268234783
 11/04  10:00:00,1155.20707519,98.3954829848,450.452506751,0.0,131.945524568,274.45309292,536.696291302,439.331920336,70.808374512,26.5559964545
 11/04  11:00:00,1233.67155548,98.7251047747,533.793637792,0.0,131.945524568,274.45309292,528.15125298,421.934413824,70.808374512,35.4084646447
 11/04  12:00:00,1223.04971346,99.0309204325,551.17511595,0.0,131.945524568,274.45309292,512.359682721,406.161618877,70.808374512,35.3896893326
 11/04  13:00:00,1231.44339786,99.231275416,557.132237184,0.0,131.945524568,266.955817592,480.463717893,397.263969778,56.6466996096,26.5530485054
 11/04  14:00:00,1244.63504733,99.3428184124,557.605871818,0.0,131.945524568,266.955817592,462.901567,385.022646389,42.4850247072,35.3938959037
 11/04  15:00:00,1165.88535662,96.6720458299,556.489686499,0.0,109.682768182,212.545889182,362.170174852,278.976736559,56.6466996096,26.5467386839
 11/04  16:00:00,1174.28559648,96.6720458299,553.919710432,0.0,109.682768182,220.04316451,401.048774809,280.678508639,84.9700494144,35.4002167551
 11/04  17:00:00,1115.11940246,96.6720458299,533.538414107,0.0,109.682768182,220.04316451,411.133359156,299.758969572,84.9700494144,26.404340169
 11/04  18:00:00,963.826966228,96.6720458299,403.274472969,0.0,100.150657288,199.110933808,463.056024011,360.653881943,84.9700494144,17.4320926536
 11/04  19:00:00,959.344137518,96.6720458299,404.247821197,0.0,100.150657288,191.61365848,449.711672429,375.632079884,56.6466996096,17.4328929358
 11/04  20:00:00,865.807575111,96.6720458299,424.684919717,0.0,55.6251445156,124.558693486,486.053351209,420.681224345,56.6466996096,8.72542725389
 11/04  21:00:00,873.45044527,96.6720458299,426.279232222,0.0,55.6251445156,124.558693486,489.256672246,429.336721817,42.4850247072,17.4349257217
 11/04  22:00:00,865.784549261,96.6720458299,426.48069896,0.0,46.0930336215,124.558693486,492.716901748,446.961501423,28.3233498048,17.4320505209
 11/04  23:00:00,854.137814733,96.6720458299,418.929564846,0.0,46.0930336215,124.558693486,485.691048185,454.09386568,14.1616749024,17.4355076022
 11/04  24:00:00,824.765036601,96.6720458299,398.181507485,0.0,46.0930336215,113.312780494,483.838991965,460.741722836,5.66466996096,17.432599168
 11/05  01:00:00,800.835460993,96.6720458299,381.187704681,0.0,34.9616554283,113.312780494,483.292106529,468.901955052,5.66466996096,8.72548151567
 11/05  02:00:00,787.740982236,96.6720458299,367.651180718,0.0,34.9616554283,113.312780494,498.996678105,475.896660917,5.66466996096,17.4353472268
 11/05  03:00:00,774.851310524,96.6720458299,349.526873462,0.0,34.9616554283,113.312780494,506.928202879,483.830888227,5.66466996096,17.4326446912
 11/05  04:00:00,769.469053691,96.6720458299,333.551192719,0.0,44.4937663224,113.312780494,504.439806938,481.338932177,5.66466996096,17.4362047995
 11/05  05:00:00,762.790391294,96.6720458299,343.812563607,0.0,44.4937663224,113.312780494,517.117801293,485.5227597,14.1616749024,17.433366691
 11/05  06:00:00,849.875875872,96.6720458299,373.693912966,0.0,54.0258772165,176.889270242,457.242034804,420.193004342,28.3233498048,8.72568065676
 11/05  07:00:00,856.524479243,96.6720458299,366.168542918,0.0,54.0258772165,184.38654557,478.904432675,418.983910235,42.4850247072,17.435497732
 11/05  08:00:00,918.549103591,96.6720458299,362.121649503,0.0,65.1572554096,220.04316451,482.956712162,400.0409201,56.6466996096,26.2690924518
 11/05  09:00:00,932.093165602,96.6720458299,405.309757303,0.0,65.1572554096,212.545889182,445.413081603,376.531422734,42.4850247072,26.3966341617
 11/05  10:00:00,981.608647832,96.6720458299,459.485726739,0.0,65.1572554096,220.04316451,454.231272665,356.889550473,70.808374512,26.5333476797
 11/05  11:00:00,1066.72083179,96.6720458299,542.168928233,0.0,65.1572554096,220.04316451,455.384983315,349.217262882,70.808374512,35.3593459215
 11/05  12:00:00,1086.50714313,96.6720458299,561.106867029,0.0,65.1572554096,220.04316451,450.748835946,353.406423649,70.808374512,26.5340377846
 11/05  13:00:00,1091.52981838,96.6720458299,572.531310272,0.0,65.1572554096,212.545889182,433.163394595,341.15664654,56.6466996096,35.3600484459
 11/05  14:00:00,1065.20593254,96.6720458299,541.875792928,0.0,65.1572554096,212.545889182,398.107439004,329.090028168,42.4850247072,26.5323861289
 11/05  15:00:00,1088.1716291,96.6720458299,565.239703782,0.0,65.1572554096,212.545889182,409.051944359,317.044487064,56.6466996096,35.3607576849
 11/05  16:00:00,1078.62411271,96.6720458299,584.912400923,0.0,65.1572554096,220.04316451,436.393738888,324.894475038,84.9700494144,26.5292144353
 11/05  17:00:00,1024.15080965,96.6720458299,575.380472835,0.0,54.0258772165,184.38654557,462.048835213,350.680821985,84.9700494144,26.3979638131
 11/05  18:00:00,947.57679113,96.6720458299,519.807069461,0.0,44.4937663224,163.454314868,506.889013301,404.484725138,84.9700494144,17.4342387492
 11/05  19:00:00,856.898485131,96.6720458299,437.198493623,0.0,44.4937663224,155.95703954,492.242487664,418.16124722,56.6466996096,17.4345408338
 11/05  20:00:00,933.218566211,96.6720458299,542.907965468,0.0,44.4937663224,124.558693486,525.401031801,451.322499266,56.6466996096,17.4318329262
 11/05  21:00:00,962.864416153,96.6720458299,569.800116255,0.0,44.4937663224,124.558693486,507.040230332,455.827204554,42.4850247072,8.72800107078
 11/05  22:00:00,960.400056031,96.6720458299,576.703873789,0.0,34.9616554283,124.558693486,518.812314008,473.055082582,28.3233498048,17.4338816216
 11/05  23:00:00,963.387873642,96.6720458299,578.591282753,0.0,34.9616554283,124.558693486,510.238126152,478.642117093,14.1616749024,17.4343341564
 11/05  24:00:00,951.478501996,96.6720458299,579.066777591,0.0,34.9616554283,113.312780494,505.812334454,482.713039589,5.66466996096,17.4346249041
 11/06  01:00:00,961.245236611,96.6720458299,578.391618418,0.0,46.0930336215,113.312780494,507.359604492,484.262495583,5.66466996096,17.4324389484
 11/06  02:00:00,958.725885211,96.6720458299,576.5394308,0.0,46.0930336215,113.312780494,503.235121097,488.842001227,5.66466996096,8.72844990909
 11/06  03:00:00,956.71204704,96.6720458299,574.954025373,0.0,46.0930336215,113.312780494,517.170453689,494.070924093,5.66466996096,17.4348596345
 11/06  04:00:00,954.670960757,96.6720458299,573.396028366,0.0,46.0930336215,113.312780494,522.029840006,498.929742682,5.66466996096,17.4354273629
 11/06  05:00:00,1043.67448284,96.6720458299,572.219837633,0.0,100.150657288,148.969399434,495.198654434,472.09818609,5.66466996096,17.435798383
 11/06  06:00:00,1044.91549993,96.6720458299,571.85605194,0.0,100.150657288,149.894399434,948.935861774,917.341039977,14.1616749024,17.4331468948
 11/06  07:00:00,1269.96339261,96.9065781041,571.759827907,0.0,176.471037341,302.612436532,604.990688363,567.938602032,28.3233498048,8.72873652594
 11/06  08:00:00,1382.00947805,97.2131916093,571.73452954,0.0,243.2593065,310.10971186,571.732772852,502.830838283,42.4850247072,26.4169098622
 11/06  09:00:00,1423.27616667,97.3422921926,571.727872401,0.0,243.2593065,310.10971186,566.003495979,473.934858653,56.6466996096,35.4219377157
 11/06  10:00:00,1458.5498725,97.5085479413,572.732904341,0.0,243.2593065,302.612436532,536.581193389,458.523178718,42.4850247072,35.5729899633
 11/06  11:00:00,1470.97306562,97.7960264776,575.860001519,0.0,243.2593065,310.10971186,551.755324176,436.191690316,70.808374512,44.7552593475
 11/06  12:00:00,1475.9348427,98.1818329197,578.746481095,0.0,243.2593065,310.10971186,534.787244881,419.126141861,70.808374512,44.8527285074
 11/06  13:00:00,1435.28324913,98.5405259922,579.605265529,0.0,243.2593065,310.10971186,520.542025996,405.146169369,70.808374512,44.5874821149
 11/06  14:00:00,1469.86622037,98.8543416458,579.293288737,0.0,243.2593065,302.612436532,498.509091791,397.01556118,56.6466996096,44.8468310011
 11/06  15:00:00,1467.8734179,99.1689594526,576.243493961,0.0,243.2593065,302.612436532,478.445766519,391.203562537,42.4850247072,44.7571792749
 11/06  16:00:00,1468.69466348,99.5751351878,576.673325626,0.0,243.2593065,302.612436532,479.947616978,387.577628463,56.6466996096,35.7232889052
 11/06  17:00:00,1485.84081434,99.951798004,583.82156633,0.0,243.2593065,310.10971186,508.099042068,387.607173503,84.9700494144,35.5218191503
 11/06  18:00:00,1495.75822002,100.31906621,582.381630084,0.0,243.2593065,310.10971186,499.557759934,388.260667873,84.9700494144,26.3270426464
 11/06  19:00:00,1226.78930961,96.6720458299,582.266628775,0.0,166.938926447,199.110933808,470.002511405,367.542187132,84.9700494144,17.4902748587
 11/06  20:00:00,1221.21180899,96.6720458299,583.223783045,0.0,166.938926447,191.61365848,447.76001836,373.624297323,56.6466996096,17.4890214281
 11/06  21:00:00,1084.60006973,96.6720458299,581.853591739,0.0,100.150657288,124.558693486,497.101404594,416.033202453,56.6466996096,24.4215025317
 11/06  22:00:00,1040.32179525,96.6720458299,578.368282144,0.0,100.150657288,124.558693486,475.948313268,422.933740621,42.4850247072,10.5295479405
 11/06  23:00:00,970.34371216,96.6720458299,576.285286645,0.0,46.0930336215,124.558693486,486.302986356,440.544295757,28.3233498048,17.4353407945
 11/06  24:00:00,970.611198219,96.6720458299,575.670801165,0.0,46.0930336215,124.558693486,477.136858055,445.542475626,14.1616749024,17.4327075273
 11/07  01:00:00,959.125247653,96.6720458299,576.131125293,0.0,46.0930336215,113.312780494,471.520581684,448.419076511,5.66466996096,17.436835212
 11/07  02:00:00,960.544089465,96.6720458299,577.218389618,0.0,46.0930336215,113.312780494,474.678046998,451.578980145,5.66466996096,17.4343968911
 11/07  03:00:00,959.726866689,96.6720458299,576.906923941,0.0,46.0930336215,113.312780494,469.049576404,454.656232292,5.66466996096,8.72867415101
 11/07  04:00:00,960.576329592,96.6720458299,577.089356222,0.0,46.0930336215,113.312780494,479.523366458,456.421882668,5.66466996096,17.4368138288
 11/07  05:00:00,1054.0201918,96.6720458299,577.834726343,0.0,100.150657288,148.969399434,460.687013616,437.588125721,5.66466996096,17.4342179341
 11/07  06:00:00,1052.74013436,96.8275281783,576.196324854,0.0,100.150657288,149.894399434,760.744318876,729.144660913,14.1616749024,17.4379830607
 11/07  07:00:00,1276.90795357,97.5917022462,575.634845765,0.0,176.471037341,302.612436532,533.758821921,488.0001897,28.3233498048,17.435282417
 11/07  08:00:00,1387.7709149,98.6261415706,575.051936262,0.0,243.2593065,310.10971186,510.748299563,441.842970158,42.4850247072,26.4203046973
 11/07  09:00:00,1431.54651946,99.2901634156,575.82391112,0.0,243.2593065,310.10971186,501.485795717,418.271650664,56.6466996096,26.5674454435
 11/07  10:00:00,1470.97328115,99.8913211886,579.738909605,0.0,243.2593065,302.612436532,491.846240537,404.889516424,42.4850247072,44.4716994058
 11/07  11:00:00,1470.94773182,100.414079087,570.330745587,0.0,243.2593065,310.10971186,491.796813717,385.1832019,70.808374512,35.8052373047
 11/07  12:00:00,1461.23609669,100.828043531,558.169479071,0.0,243.2593065,310.10971186,501.843098847,377.202029538,70.808374512,53.8326947971
 11/07  13:00:00,1417.28240197,101.235493878,555.40024878,0.0,243.2593065,310.10971186,477.7119664,371.23980621,70.808374512,35.6637856782
 11/07  14:00:00,1425.72823916,101.677510435,528.170125591,0.0,243.2593065,302.612436532,458.655342769,357.150181043,56.6466996096,44.8584621164
 11/07  15:00:00,1418.411817,102.090313118,519.716773047,0.0,243.2593065,302.612436532,437.923907254,350.677683201,42.4850247072,44.7611993455
 11/07  16:00:00,1422.30063112,102.675770331,523.284105046,0.0,243.2593065,302.612436532,449.449927071,348.138147361,56.6466996096,44.6650801002
 11/07  17:00:00,1426.90166855,103.180099871,516.405928816,0.0,243.2593065,310.10971186,468.98718879,348.509389806,84.9700494144,35.5077495704
 11/07  18:00:00,1443.40935876,103.608333473,521.280429033,0.0,243.2593065,310.10971186,454.140454052,351.610417689,84.9700494144,17.5599869491
 11/07  19:00:00,1194.53483233,96.6720458299,546.175924472,0.0,166.938926447,199.110933808,463.743308544,352.548657713,84.9700494144,26.2246014166
 11/07  20:00:00,1197.65611083,96.6720458299,557.573257632,0.0,166.938926447,191.61365848,433.978872878,359.842263101,56.6466996096,17.489910167
 11/07  21:00:00,1065.65678882,96.6720458299,559.64424076,0.0,100.150657288,124.558693486,474.624111542,400.484687123,56.6466996096,17.4927248097
 11/07  22:00:00,1020.36793557,96.6720458299,553.285567801,0.0,100.150657288,124.558693486,466.219131345,406.290210128,42.4850247072,17.4438965099
 11/07  23:00:00,950.667525813,96.6720458299,550.45367078,0.0,46.0930336215,124.558693486,469.148632993,423.39021615,28.3233498048,17.4350670385
 11/07  24:00:00,952.021451563,96.6720458299,550.928665527,0.0,46.0930336215,124.558693486,451.253792091,428.365538249,14.1616749024,8.72657893925
 11/08  01:00:00,954.355715522,96.6720458299,566.757281293,0.0,46.0930336215,113.312780494,457.259839658,434.157190551,5.66466996096,17.4379791455
 11/08  02:00:00,967.494387993,96.6720458299,581.006185758,0.0,46.0930336215,113.312780494,463.816839248,440.716570381,5.66466996096,17.4355989058
 11/08  03:00:00,969.29985945,96.6720458299,583.076705873,0.0,46.0930336215,113.312780494,467.418937282,444.317906879,5.66466996096,17.4363604418
 11/08  04:00:00,968.62249361,96.6720458299,582.41274232,0.0,46.0930336215,113.312780494,469.828001561,446.726412977,5.66466996096,17.4369186224
 11/08  05:00:00,1058.56460961,96.6720458299,581.96848233,0.0,100.150657288,148.969399434,451.941575426,428.842475034,5.66466996096,17.4344304312
 11/08  06:00:00,1059.10996926,97.0761842842,580.781724396,0.0,100.150657288,149.894399434,688.795376713,665.904250246,14.1616749024,8.72945156488
 11/08  07:00:00,1287.55085068,98.5747914499,578.784249173,0.0,176.471037341,302.612436532,509.368669158,463.608288096,28.3233498048,17.4370312578
 11/08  08:00:00,1394.57730424,100.27280959,576.137257559,0.0,243.2593065,310.10971186,488.214495492,419.30665911,42.4850247072,26.4228116748
 11/08  09:00:00,1428.97575652,100.960052137,568.245218476,0.0,243.2593065,310.10971186,489.557089269,397.486334513,56.6466996096,35.4240551463
 11/08  10:00:00,1438.17391531,101.483662806,541.877401904,0.0,243.2593065,302.612436532,460.658173789,382.59617181,42.4850247072,35.5769772721
 11/08  11:00:00,1446.24282526,101.922604968,541.930105138,0.0,243.2593065,310.10971186,482.678592549,367.106360647,70.808374512,44.7638573899
 11/08  12:00:00,1448.91414064,102.30286344,543.225133536,0.0,243.2593065,310.10971186,474.489333172,358.81833327,70.808374512,44.8626253907
 11/08  13:00:00,1414.80309285,102.65108038,551.207185551,0.0,243.2593065,310.10971186,468.678675636,353.273420362,70.808374512,44.5968807619
 11/08  14:00:00,1442.56136212,103.088521384,544.853950211,0.0,243.2593065,302.612436532,448.530981239,347.025370251,56.6466996096,44.8589113781
 11/08  15:00:00,1447.05754553,103.559815251,549.170539936,0.0,243.2593065,302.612436532,432.196290541,344.947535923,42.4850247072,44.7637299116
 11/08  16:00:00,1450.69757877,103.955690741,552.73599511,0.0,243.2593065,302.612436532,438.99168524,346.611081928,56.6466996096,35.7339037025
 11/08  17:00:00,1459.56882603,104.309343493,550.616306434,0.0,243.2593065,310.10971186,469.178426151,348.676585677,84.9700494144,35.5317910593
 11/08  18:00:00,1470.95331053,104.614640121,550.110938337,0.0,243.2593065,310.10971186,462.908139045,351.605611093,84.9700494144,26.3324785377
 11/08  19:00:00,1208.87930645,96.6720458299,561.883377168,0.0,166.938926447,199.110933808,456.893659184,354.430520935,84.9700494144,17.4930888347
 11/08  20:00:00,1187.86639378,96.6720458299,546.45193439,0.0,166.938926447,191.61365848,430.460006773,356.320576784,56.6466996096,17.4927303794
 11/08  21:00:00,1037.53780709,96.6720458299,528.629035253,0.0,100.150657288,124.558693486,475.41497408,392.541666755,56.6466996096,26.2266077154
 11/08  22:00:00,988.547835723,96.6720458299,518.196948671,0.0,100.150657288,124.558693486,456.316638199,397.475061829,42.4850247072,16.3565516633
 11/08  23:00:00,910.453074095,96.6720458299,506.706871456,0.0,46.0930336215,124.558693486,449.974553158,411.839001222,28.3233498048,9.81220213118
 11/08  24:00:00,904.710554161,96.6720458299,499.399574261,0.0,46.0930336215,124.558693486,446.205483503,414.607230846,14.1616749024,17.4365777556
 11/09  01:00:00,899.52309726,96.6720458299,507.175604248,0.0,46.0930336215,113.312780494,442.487882564,419.387318434,5.66466996096,17.4358941693
 11/09  02:00:00,904.377861489,96.6720458299,512.51449072,0.0,46.0930336215,113.312780494,447.096959158,423.99361621,5.66466996096,17.438672987
 11/09  03:00:00,903.677754691,96.6720458299,511.810071594,0.0,46.0930336215,113.312780494,449.801033467,426.700108103,5.66466996096,17.4362554025
 11/09  04:00:00,909.005743667,96.6720458299,517.620325914,0.0,46.0930336215,113.312780494,445.010146857,430.618235428,5.66466996096,8.72724146712
 11/09  05:00:00,1016.18972655,96.6720458299,535.875009453,0.0,100.150657288,148.969399434,438.090950504,414.987341406,5.66466996096,17.4389391372
 11/09  06:00:00,1053.06075695,97.1581344021,574.174474871,0.0,100.150657288,149.894399434,663.223528887,631.623739679,14.1616749024,17.438114306
 11/09  07:00:00,1264.39895477,99.2352168698,560.545470397,0.0,176.471037341,302.612436532,502.661917725,456.899616068,28.3233498048,17.4389518523
 11/09  08:00:00,1235.1505646,100.937357891,423.127000762,0.0,243.2593065,310.10971186,486.934817863,418.025174342,42.4850247072,26.4246188136
 11/09  09:00:00,1280.62442683,101.579591227,415.526436949,0.0,243.2593065,310.10971186,492.745453012,400.67792644,56.6466996096,35.4208269621
 11/09  10:00:00,1317.28347409,102.030267747,401.669784244,0.0,243.2593065,302.612436532,471.31470221,393.255805676,42.4850247072,35.5738718261
 11/09  11:00:00,1324.60537776,102.415765919,389.941570072,0.0,243.2593065,310.10971186,497.969443174,382.389896559,70.808374512,44.7711721031
 11/09  12:00:00,1336.81356389,102.805386051,403.017588437,0.0,243.2593065,310.10971186,490.723852162,375.044638477,70.808374512,44.8708391731
 11/09  13:00:00,1290.25739181,103.033882188,398.363453884,0.0,243.2593065,310.10971186,482.174097558,374.628578007,70.808374512,36.7371450394
 11/09  14:00:00,1310.63008038,103.304894826,386.471151656,0.0,243.2593065,302.612436532,480.52449108,371.088333732,56.6466996096,52.7894577389
 11/09  15:00:00,1281.88757112,103.505503645,359.799119214,0.0,243.2593065,302.612436532,463.872627254,376.616263465,42.4850247072,44.7713390814
 11/09  16:00:00,1257.6971357,103.714350546,334.968955102,0.0,243.2593065,302.612436532,473.622715943,381.242315944,56.6466996096,35.733700389
 11/09  17:00:00,1259.09892994,103.892339864,316.834749034,0.0,243.2593065,310.10971186,506.22938576,385.728079703,84.9700494144,35.5312566424
 11/09  18:00:00,1260.45257992,104.058507715,300.849205455,0.0,243.2593065,310.10971186,500.883584629,389.581671783,84.9700494144,26.3318634315
 11/09  19:00:00,983.853395515,96.6720458299,295.035588034,0.0,166.938926447,199.110933808,491.619100645,389.157273115,84.9700494144,17.4917781162
 11/09  20:00:00,969.174500595,96.6720458299,288.567525899,0.0,166.938926447,191.61365848,470.544670615,396.405927871,56.6466996096,17.492043134
 11/09  21:00:00,825.074131125,96.6720458299,278.249645731,0.0,100.150657288,124.558693486,522.456577246,439.580062808,56.6466996096,26.2298148285
 11/09  22:00:00,781.73921627,96.6720458299,273.374413069,0.0,100.150657288,124.558693486,499.574082973,448.355677248,42.4850247072,8.73338101765
 11/09  23:00:00,711.688396634,96.6720458299,266.636741971,0.0,46.0930336215,124.558693486,522.078430842,476.31647461,28.3233498048,17.4386064273
 11/09  24:00:00,711.602304968,96.6720458299,262.34721747,0.0,46.0930336215,124.558693486,520.749280787,489.15145266,14.1616749024,17.4361532252
 11/10  01:00:00,699.420242331,96.6720458299,261.624485914,0.0,46.0930336215,113.312780494,519.993438553,496.889623805,5.66466996096,17.4391447864
 11/10  02:00:00,700.927367747,96.6720458299,261.262593078,0.0,46.0930336215,113.312780494,526.316789739,503.213733196,5.66466996096,17.438386582
 11/10  03:00:00,696.377957901,96.6720458299,256.062681137,0.0,46.0930336215,113.312780494,538.490234189,515.389468626,5.66466996096,17.4360956017
 11/10  04:00:00,694.227160045,96.6720458299,252.623760144,0.0,46.0930336215,113.312780494,539.650808081,525.255769364,5.66466996096,8.73036875636
 11/10  05:00:00,785.273083049,96.6720458299,251.965927197,0.0,100.150657288,148.969399434,530.245431791,507.141911871,5.66466996096,17.438849959
 11/10  06:00:00,786.434342874,97.2144295147,251.93207759,0.0,100.150657288,149.894399434,820.545832812,788.945539003,14.1616749024,17.4386189062
 11/10  07:00:00,1004.69972731,98.7529863357,245.37359346,0.0,176.471037341,302.612436532,589.406806488,543.642923976,28.3233498048,17.4405327069
 11/10  08:00:00,1111.09828645,100.419000691,241.24980201,0.0,243.2593065,310.10971186,565.526350653,496.615490722,42.4850247072,26.4258352234
 11/10  09:00:00,1154.41956729,101.047198933,240.891726842,0.0,243.2593065,310.10971186,568.482935581,476.412730574,56.6466996096,35.4235053969
 11/10  10:00:00,1187.77426505,101.512507107,240.657011272,0.0,243.2593065,302.612436532,543.907736357,465.845459252,42.4850247072,35.5772523981
 11/10  11:00:00,1207.43164787,101.998390387,251.541036349,0.0,243.2593065,310.10971186,560.699583681,445.114256541,70.808374512,44.7769526271
 11/10  12:00:00,1236.57170484,102.780685767,276.420339531,0.0,243.2593065,310.10971186,530.163965485,414.478047667,70.808374512,44.8775433058
 11/10  13:00:00,1221.49330792,103.300944369,300.850910934,0.0,243.2593065,310.10971186,512.761799669,398.140773343,70.808374512,43.812651814
 11/10  14:00:00,1277.66440356,103.732717664,322.188571955,0.0,243.2593065,302.612436532,486.973307759,384.647790437,56.6466996096,45.6788177125
 11/10  15:00:00,1283.00416799,103.949559225,322.152783985,0.0,243.2593065,302.612436532,454.638828139,367.374290577,42.4850247072,44.7795128544
 11/10  16:00:00,1275.89328517,103.95172942,311.845969699,0.0,243.2593065,302.612436532,454.760872836,362.373548251,56.6466996096,35.7406249746
 11/10  17:00:00,1271.99222651,103.819943655,297.323053293,0.0,243.2593065,310.10971186,497.986431087,377.478468132,84.9700494144,35.5379135407
 11/10  18:00:00,1272.07281399,103.858184255,283.161613531,0.0,243.2593065,310.10971186,510.236323495,398.930682185,84.9700494144,26.3355918963
 11/10  19:00:00,990.41402326,96.6720458299,271.575930609,0.0,166.938926447,199.110933808,503.653108963,401.188172507,84.9700494144,17.4948870418
 11/10  20:00:00,976.483436642,96.6720458299,261.5546708,0.0,166.938926447,191.61365848,491.638151655,417.496784546,56.6466996096,17.4946674989
 11/10  21:00:00,833.846115993,96.6720458299,250.980992491,0.0,100.150657288,124.558693486,558.150197589,475.273687673,56.6466996096,26.2298103068
 11/10  22:00:00,784.355529545,96.6720458299,240.775437785,0.0,100.150657288,124.558693486,557.613529316,497.686207802,42.4850247072,17.4422968065
 11/10  23:00:00,703.083355133,96.6720458299,225.025831194,0.0,46.0930336215,124.558693486,576.458275827,539.404565959,28.3233498048,8.73036006258
 11/10  24:00:00,694.756757696,96.6720458299,216.266136122,0.0,46.0930336215,124.558693486,591.553571886,559.95306002,14.1616749024,17.4388369636
 11/11  01:00:00,672.741977289,96.6720458299,219.493616287,0.0,34.9616554283,113.312780494,582.146970498,559.04362515,5.66466996096,17.438675387
 11/11  02:00:00,674.672787906,96.6720458299,221.853065041,0.0,34.9616554283,113.312780494,584.493829433,561.387815037,5.66466996096,17.4413444349
 11/11  03:00:00,660.954116971,96.6720458299,210.450481792,0.0,34.9616554283,113.312780494,615.211640716,592.107976957,5.66466996096,17.4389937986
 11/11  04:00:00,651.496121826,96.6720458299,202.510109037,0.0,34.9616554283,113.312780494,636.811314412,613.709892017,5.66466996096,17.4367524344
 11/11  05:00:00,652.905191667,96.6720458299,196.303881737,0.0,44.4937663224,113.312780494,635.982603553,621.587211285,5.66466996096,8.73072230712
 11/11  06:00:00,648.685092965,96.6720458299,192.33199244,0.0,44.4937663224,113.312780494,664.12436228,632.523060177,14.1616749024,17.4396272006
 11/11  07:00:00,716.913327565,96.6720458299,191.306825885,0.0,54.0258772165,176.889270242,617.855866314,572.095168022,28.3233498048,17.4373484869
 11/11  08:00:00,709.36958449,96.6720458299,195.42597714,0.0,54.0258772165,184.38654557,606.498737914,546.572224757,42.4850247072,17.4414884488
 11/11  09:00:00,810.56286236,96.6720458299,219.966375483,0.0,65.1572554096,220.04316451,541.389953273,467.216466252,56.6466996096,17.5267874119
 11/11  10:00:00,836.422361954,96.6720458299,252.474527096,0.0,65.1572554096,212.545889182,483.226575256,414.3332096,42.4850247072,26.408340949
 11/11  11:00:00,880.980357756,96.6720458299,284.406414886,0.0,65.1572554096,220.04316451,495.15289899,388.958489605,70.808374512,35.3860348732
 11/11  12:00:00,907.508864341,96.6720458299,305.460526867,0.0,65.1572554096,220.04316451,479.946231736,382.600530967,70.808374512,26.5373262563
 11/11  13:00:00,927.666615148,96.6720458299,324.083951816,0.0,65.1572554096,220.04316451,484.196861371,377.997885119,70.808374512,35.3906017396
 11/11  14:00:00,932.693860882,96.6720458299,334.746400096,0.0,65.1572554096,212.545889182,465.796826019,373.771077192,56.6466996096,35.3790492174
 11/11  15:00:00,930.284421602,96.6720458299,331.995335947,0.0,65.1572554096,212.545889182,435.433532045,366.402327245,42.4850247072,26.5461800929
 11/11  16:00:00,909.309628364,96.6720458299,312.169692963,0.0,65.1572554096,212.545889182,461.769845829,369.740090644,56.6466996096,35.3830555754
 11/11  17:00:00,859.591563664,96.6720458299,288.261537724,0.0,65.1572554096,220.04316451,505.924873555,394.41327008,84.9700494144,26.5415540599
 11/11  18:00:00,799.261151789,96.6720458299,267.362586548,0.0,54.0258772165,184.38654557,556.654229922,445.275026773,84.9700494144,26.4091537344
 11/11  19:00:00,744.111262081,96.6720458299,245.982598605,0.0,44.4937663224,163.454314868,613.323242263,510.913807875,84.9700494144,17.4393849731
 11/11  20:00:00,724.185590713,96.6720458299,235.88835731,0.0,44.4937663224,155.95703954,604.691583009,530.607725941,56.6466996096,17.4371574585
 11/11  21:00:00,684.562047155,96.6720458299,227.771750908,0.0,44.4937663224,124.558693486,654.648141942,580.56015325,56.6466996096,17.4412890824
 11/11  22:00:00,672.793803017,96.6720458299,217.333415046,0.0,44.4937663224,124.558693486,665.353422297,605.429501266,42.4850247072,17.4388963238
 11/11  23:00:00,659.8682147,96.6720458299,212.731570176,0.0,34.9616554283,124.558693486,674.421717933,628.661723643,28.3233498048,17.4366444849
