Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/11  24:00:00,654.042180209,96.6720458299,205.58508204,0.0,34.9616554283,124.558693486,671.611589938,648.719257594,14.1616749024,8.73065744114
 11/12  01:00:00,636.445694847,96.6720458299,200.66402777,0.0,34.9616554283,113.312780494,688.678474573,665.57387116,5.66466996096,17.4399334525
 11/12  02:00:00,631.778819794,96.6720458299,194.704234873,0.0,34.9616554283,113.312780494,706.045655131,682.942963179,5.66466996096,17.4380219912
 11/12  03:00:00,628.636398071,96.6720458299,190.834673933,0.0,34.9616554283,113.312780494,717.507133556,694.400124947,5.66466996096,17.4423386474
 11/12  04:00:00,610.76721871,96.6720458299,167.151951084,0.0,34.9616554283,113.312780494,777.922829571,754.818145835,5.66466996096,17.4400137754
 11/12  05:00:00,601.559318086,96.6720458299,145.868016674,0.0,44.4937663224,113.312780494,812.776045219,789.673544903,5.66466996096,17.4378303551
 11/12  06:00:00,592.498250123,96.6720458299,134.825301101,0.0,44.4937663224,113.312780494,830.155460834,807.262462031,14.1616749024,8.73132390083
 11/12  07:00:00,676.05597633,96.6720458299,147.044023085,0.0,54.0258772165,176.889270242,745.949673678,700.185469213,28.3233498048,17.4408546596
 11/12  08:00:00,682.266670192,96.6720458299,162.09266623,0.0,54.0258772165,184.38654557,700.127870327,640.20421338,42.4850247072,17.43863224
 11/12  09:00:00,790.328165012,96.6720458299,198.127160838,0.0,65.1572554096,220.04316451,597.313879287,521.11023901,56.6466996096,19.5569406682
 11/12  10:00:00,810.869537179,96.6720458299,232.353970728,0.0,65.1572554096,212.545889182,530.365132461,457.073156318,42.4850247072,30.8069514363
 11/12  11:00:00,844.296492045,96.6720458299,260.447648895,0.0,65.1572554096,220.04316451,523.964195159,424.232596576,70.808374512,28.9232240716
 11/12  12:00:00,880.777213381,96.6720458299,292.349878076,0.0,65.1572554096,220.04316451,508.815306606,402.622473537,70.808374512,35.3844585566
 11/12  13:00:00,914.722632844,96.6720458299,319.751208487,0.0,65.1572554096,220.04316451,495.184745192,397.827418895,70.808374512,26.5489517845
 11/12  14:00:00,939.10347017,96.6720458299,343.683519512,0.0,65.1572554096,212.545889182,482.362572053,390.326730135,56.6466996096,35.3891423084
 11/12  15:00:00,957.217578928,96.6720458299,355.706047896,0.0,65.1572554096,212.545889182,443.124222423,374.099249711,42.4850247072,26.5399480048
 11/12  16:00:00,951.139047695,96.6720458299,347.454288034,0.0,65.1572554096,212.545889182,463.222382712,371.181132378,56.6466996096,35.3945507241
 11/12  17:00:00,887.161439996,96.6720458299,322.455595471,0.0,65.1572554096,220.04316451,512.715217562,392.362020388,84.9700494144,35.3831477591
 11/12  18:00:00,812.461859183,96.6720458299,297.400831256,0.0,54.0258772165,184.38654557,548.906398282,437.523789704,84.9700494144,26.4125591636
 11/12  19:00:00,776.118409757,96.6720458299,277.060451991,0.0,44.4937663224,163.454314868,595.376844256,501.678038636,84.9700494144,8.72875620551
 11/12  20:00:00,767.05699077,96.6720458299,267.627678647,0.0,44.4937663224,155.95703954,596.376523998,522.287553543,56.6466996096,17.4422708456
 11/12  21:00:00,732.509342832,96.6720458299,265.482319865,0.0,44.4937663224,124.558693486,636.29678937,562.210151004,56.6466996096,17.4399387561
 11/12  22:00:00,719.344504665,96.6720458299,253.374800646,0.0,44.4937663224,124.558693486,645.393966326,585.471188045,42.4850247072,17.4377535736
 11/12  23:00:00,708.713625429,96.6720458299,251.160706736,0.0,34.9616554283,124.558693486,649.582479866,603.817179742,28.3233498048,17.4419503191
 11/12  24:00:00,712.792494581,96.6720458299,254.081610279,0.0,34.9616554283,124.558693486,638.967397876,607.366073373,14.1616749024,17.4396496015
 11/13  01:00:00,709.732727986,96.6720458299,253.658328322,0.0,46.0930336215,113.312780494,638.779476456,615.676778879,5.66466996096,17.4380276162
 11/13  02:00:00,713.834341078,96.6720458299,258.374092692,0.0,46.0930336215,113.312780494,629.240125246,614.843914715,5.66466996096,8.73154057034
 11/13  03:00:00,717.526433562,96.6720458299,261.854192164,0.0,46.0930336215,113.312780494,639.63174942,616.525660846,5.66466996096,17.4414186122
 11/13  04:00:00,712.881981849,96.6720458299,257.279163324,0.0,46.0930336215,113.312780494,651.178607127,628.074636216,5.66466996096,17.4393009495
 11/13  05:00:00,797.553219578,96.6720458299,253.870976247,0.0,100.150657288,148.969399434,625.323414435,602.216568034,5.66466996096,17.44217644
 11/13  06:00:00,797.211658044,96.6720458299,253.490264167,0.0,100.150657288,149.894399434,1168.20962112,1136.60651523,14.1616749024,17.4414309897
 11/13  07:00:00,1027.95369006,96.7981622168,258.116562086,0.0,176.471037341,302.612436532,739.115192535,693.352543726,28.3233498048,17.4392990042
 11/13  08:00:00,1137.99515371,97.0948850505,261.459552872,0.0,243.2593065,310.10971186,677.391305119,608.473535516,42.4850247072,26.432744896
 11/13  09:00:00,1194.72226914,97.2317310981,278.619907466,0.0,243.2593065,310.10971186,647.045966455,563.822022278,56.6466996096,26.5772445674
 11/13  10:00:00,1241.06686353,97.3368634708,291.11339813,0.0,243.2593065,302.612436532,633.69707168,546.722427037,42.4850247072,44.4896199357
 11/13  11:00:00,1284.90497837,97.4285794421,325.974253076,0.0,243.2593065,310.10971186,624.378773641,508.771345074,70.808374512,44.7990540556
 11/13  12:00:00,1320.52405504,97.5109330765,357.686853597,0.0,243.2593065,310.10971186,595.830030773,480.128010592,70.808374512,44.8936456682
 11/13  13:00:00,1306.79057806,97.6333949437,390.16749809,0.0,243.2593065,310.10971186,567.777571194,458.120160723,70.808374512,38.8490359591
 11/13  14:00:00,1368.25146204,97.8848517586,423.767136047,0.0,243.2593065,302.612436532,549.966101267,442.608139654,56.6466996096,50.7112620031
 11/13  15:00:00,1374.50137368,98.0925381541,432.271372924,0.0,243.2593065,302.612436532,507.691418558,420.406907792,42.4850247072,44.7994860585
 11/13  16:00:00,1366.72143006,98.1584049845,424.487046512,0.0,243.2593065,302.612436532,501.349810581,408.945760063,56.6466996096,35.7573509083
 11/13  17:00:00,1341.77395362,98.1594378289,383.673980709,0.0,243.2593065,310.10971186,547.258533191,417.861533058,84.9700494144,44.4269507191
 11/13  18:00:00,1317.16084356,98.453065247,343.790121741,0.0,243.2593065,310.10971186,538.901142692,436.367327309,84.9700494144,17.5637659691
 11/13  19:00:00,1012.45657319,96.6720458299,308.651055772,0.0,166.938926447,199.110933808,508.89140032,406.422271822,84.9700494144,17.4990790844
 11/13  20:00:00,979.061361159,96.6720458299,284.533413587,0.0,166.938926447,191.61365848,499.383150095,416.502602626,56.6466996096,26.2338478598
 11/13  21:00:00,830.360301899,96.6720458299,271.068087965,0.0,100.150657288,124.558693486,543.902891046,469.758930018,56.6466996096,17.4972614184
 11/13  22:00:00,774.355571425,96.6720458299,253.826342609,0.0,100.150657288,124.558693486,555.920899783,495.987775789,42.4850247072,17.4480992873
 11/13  23:00:00,694.811415608,96.6720458299,239.51050838,0.0,46.0930336215,124.558693486,577.873305964,532.110314436,28.3233498048,17.4396417227
 11/13  24:00:00,699.645224447,96.6720458299,245.113389253,0.0,46.0930336215,124.558693486,552.687495697,529.796790801,14.1616749024,8.72902999324
 11/14  01:00:00,688.244776095,96.6720458299,245.395682761,0.0,46.0930336215,113.312780494,559.37449183,536.266442254,5.66466996096,17.4433796156
 11/14  02:00:00,674.317742686,96.6720458299,225.580789888,0.0,46.0930336215,113.312780494,597.498940807,574.392826859,5.66466996096,17.4414439868
 11/14  03:00:00,669.15015818,96.6720458299,219.214305558,0.0,46.0930336215,113.312780494,612.368866049,589.264718628,5.66466996096,17.4394774595
 11/14  04:00:00,666.560029713,96.6720458299,216.09057894,0.0,46.0930336215,113.312780494,624.406695559,601.298110515,5.66466996096,17.4439150836
 11/14  05:00:00,747.356470304,96.6720458299,205.856884838,0.0,100.150657288,148.969399434,620.199836836,597.093418182,5.66466996096,17.441748693
 11/14  06:00:00,743.253876835,96.782433702,201.143353085,0.0,100.150657288,149.894399434,987.105501651,955.504093123,14.1616749024,17.4397336252
 11/14  07:00:00,968.555180538,97.5058463761,200.021691781,0.0,176.471037341,302.612436532,672.990991431,635.936203891,28.3233498048,8.73143773528
 11/14  08:00:00,1086.36459381,97.7401224564,215.922084761,0.0,243.2593065,310.10971186,633.756953314,556.033623873,42.4850247072,35.2383047336
 11/14  09:00:00,1155.37603492,97.8489515963,258.169771537,0.0,243.2593065,310.10971186,587.898988787,504.655928313,56.6466996096,26.5963608641
 11/14  10:00:00,1224.54389582,98.2210251947,303.548144155,0.0,243.2593065,302.612436532,574.743230629,487.748745479,42.4850247072,44.5094604421
 11/14  11:00:00,1269.78741376,98.8333574726,359.669526719,0.0,243.2593065,310.10971186,577.149399363,461.541604589,70.808374512,44.7994202616
 11/14  12:00:00,1313.37949429,99.3437545488,412.136820355,0.0,243.2593065,310.10971186,559.260165615,443.553533175,70.808374512,44.8982579282
 11/14  13:00:00,1318.18013217,99.8008996122,461.271689449,0.0,243.2593065,310.10971186,536.153492688,429.642373298,70.808374512,35.7027448779
 11/14  14:00:00,1422.03469321,100.191475016,534.065236709,0.0,243.2593065,302.612436532,533.171818167,422.639540748,56.6466996096,53.8855778095
 11/14  15:00:00,1431.19813778,100.59775327,545.068192101,0.0,243.2593065,302.612436532,500.330071541,413.042555346,42.4850247072,44.8024914882
 11/14  16:00:00,1423.89668022,100.930217363,537.829753436,0.0,243.2593065,302.612436532,499.495216542,407.08883882,56.6466996096,35.7596781121
 11/14  17:00:00,1323.81826283,101.206709557,425.820085912,0.0,243.2593065,310.10971186,524.100213262,403.574368419,84.9700494144,35.5557954285
 11/14  18:00:00,1329.94228917,101.458693923,415.449743261,0.0,243.2593065,310.10971186,522.180883089,410.870163552,84.9700494144,26.3406701224
 11/14  19:00:00,1058.14139609,96.6720458299,408.999326025,0.0,166.938926447,199.110933808,498.125279956,395.65661169,84.9700494144,17.4986188513
 11/14  20:00:00,1022.12162809,96.6720458299,381.272083805,0.0,166.938926447,191.61365848,486.656139547,403.774573684,56.6466996096,26.2348662536
 11/14  21:00:00,901.512488106,96.6720458299,400.232669748,0.0,100.150657288,124.558693486,516.259723198,442.114999082,56.6466996096,17.4980245065
 11/14  22:00:00,882.981186455,96.6720458299,420.920674227,0.0,100.150657288,124.558693486,507.596502756,447.662674519,42.4850247072,17.4488035299
 11/14  23:00:00,807.40101548,96.6720458299,406.664274406,0.0,46.0930336215,124.558693486,514.088761506,468.325002741,28.3233498048,17.4404089598
 11/14  24:00:00,798.257366974,96.6720458299,392.097441377,0.0,46.0930336215,124.558693486,497.777689616,474.886573164,14.1616749024,8.72944154964
 11/15  01:00:00,777.361036482,96.6720458299,386.196641191,0.0,46.0930336215,113.312780494,502.476957497,479.368000332,5.66466996096,17.4442872036
 11/15  02:00:00,758.273762592,96.6720458299,354.622003378,0.0,46.0930336215,113.312780494,509.855975159,486.748877977,5.66466996096,17.4424272219
 11/15  03:00:00,762.652465052,96.6720458299,360.980018492,0.0,46.0930336215,113.312780494,512.377269443,489.272068087,5.66466996096,17.4405313954
 11/15  04:00:00,771.698599051,96.6720458299,380.380089677,0.0,46.0930336215,113.312780494,515.167738419,492.061518915,5.66466996096,17.4415495429
 11/15  05:00:00,849.171017363,96.6720458299,357.695371784,0.0,100.150657288,148.969399434,499.961514102,476.853855243,5.66466996096,17.4429888978
 11/15  06:00:00,831.020296305,97.0686353954,322.71155767,0.0,100.150657288,149.894399434,845.482911652,813.880198989,14.1616749024,17.4410377606
 11/15  07:00:00,1050.41114815,97.7737715527,307.486342172,0.0,176.471037341,302.612436532,586.807447157,549.754301947,28.3233498048,8.72979540524
 11/15  08:00:00,1152.55140153,98.9209723267,304.309149251,0.0,243.2593065,310.10971186,578.771388697,501.043851894,42.4850247072,35.2425120954
 11/15  09:00:00,1197.41422235,99.6196535032,308.097782934,0.0,243.2593065,310.10971186,562.458699496,479.218213905,56.6466996096,26.5937859813
 11/15  10:00:00,1246.25422724,100.187961203,328.815894079,0.0,243.2593065,302.612436532,551.656095092,464.663445103,42.4850247072,44.5076252824
 11/15  11:00:00,1276.63810061,100.691760409,366.023685329,0.0,243.2593065,310.10971186,558.138262833,442.521097807,70.808374512,44.8087905137
 11/15  12:00:00,1299.22435719,101.168076062,393.972926009,0.0,243.2593065,310.10971186,541.175324488,425.461359383,70.808374512,44.9055905928
 11/15  13:00:00,1328.43315605,101.823306052,470.710747527,0.0,243.2593065,310.10971186,513.596244182,400.796740686,70.808374512,41.9911289838
 11/15  14:00:00,1426.68726713,102.389565133,537.586985911,0.0,243.2593065,302.612436532,484.677136705,380.458039084,56.6466996096,47.5723980111
 11/15  15:00:00,1436.68714569,102.642535171,544.664683809,0.0,243.2593065,302.612436532,454.625842186,367.335971524,42.4850247072,44.8048459555
 11/15  16:00:00,1359.17147565,102.807307426,462.515515257,0.0,243.2593065,302.612436532,462.700345953,361.344042348,56.6466996096,44.7096039958
 11/15  17:00:00,1353.94481856,102.886615769,440.339028739,0.0,243.2593065,310.10971186,491.931907909,371.427849695,84.9700494144,35.5340087999
 11/15  18:00:00,1362.70364598,103.024036343,432.053084044,0.0,243.2593065,310.10971186,488.800814404,386.262428739,84.9700494144,17.5683362498
 11/15  19:00:00,1071.02331219,96.6720458299,401.395938347,0.0,166.938926447,199.110933808,498.441018285,387.230754988,84.9700494144,26.2402138827
 11/15  20:00:00,1048.57169983,96.6720458299,374.79840206,0.0,166.938926447,191.61365848,469.352630253,395.207561535,56.6466996096,17.498369108
 11/15  21:00:00,906.126911601,96.6720458299,362.616563982,0.0,100.150657288,124.558693486,510.880591212,436.735838932,56.6466996096,17.498052671
 11/15  22:00:00,847.056804254,96.6720458299,336.923858535,0.0,100.150657288,124.558693486,507.17475912,447.243856961,42.4850247072,17.445877452
 11/15  23:00:00,772.731775195,96.6720458299,324.671411693,0.0,46.0930336215,124.558693486,513.3915241,467.624031077,28.3233498048,17.4441432182
 11/15  24:00:00,774.818230808,96.6720458299,326.311879994,0.0,46.0930336215,124.558693486,504.853297711,473.249501652,14.1616749024,17.4421211561
 11/16  01:00:00,753.293520794,96.6720458299,319.5122638,0.0,46.0930336215,113.312780494,502.773240934,479.667823349,5.66466996096,17.440747624
 11/16  02:00:00,743.165696506,96.6720458299,309.751577676,0.0,46.0930336215,113.312780494,500.37819356,485.980479153,5.66466996096,8.73304444531
 11/16  03:00:00,739.083572939,96.6720458299,305.524751259,0.0,46.0930336215,113.312780494,514.17562518,491.066394554,5.66466996096,17.4445606655
 11/16  04:00:00,738.260338311,96.6720458299,304.71860295,0.0,46.0930336215,113.312780494,519.100604234,495.993291415,5.66466996096,17.442642858
 11/16  05:00:00,818.725592487,96.6720458299,298.102399549,0.0,100.150657288,148.969399434,501.437848827,478.332407121,5.66466996096,17.4407717447
 11/16  06:00:00,815.47557339,97.1776338105,293.655098492,0.0,100.150657288,149.894399434,831.32605224,799.718993615,14.1616749024,17.4453837232
 11/16  07:00:00,1042.50300713,98.3183765179,292.922052021,0.0,176.471037341,302.612436532,589.856410212,544.08966569,28.3233498048,17.4433947175
 11/16  08:00:00,1149.50369371,100.014976825,287.884463983,0.0,243.2593065,310.10971186,560.8983415,491.976420685,42.4850247072,26.4368961081
 11/16  09:00:00,1213.2585458,100.890233156,310.982163495,0.0,243.2593065,310.10971186,550.580291422,458.489849645,56.6466996096,35.4437421681
 11/16  10:00:00,1276.24211691,101.373798301,341.769344593,0.0,243.2593065,302.612436532,521.846208703,443.758606439,42.4850247072,35.6025775575
 11/16  11:00:00,1319.73915304,101.92155254,389.480414842,0.0,243.2593065,310.10971186,534.063416484,418.437363395,70.808374512,44.8176785775
 11/16  12:00:00,1368.42104697,102.493115609,434.802034437,0.0,243.2593065,310.10971186,510.664960695,394.942109328,70.808374512,44.9144768545
 11/16  13:00:00,1354.71914982,102.992461175,451.175855634,0.0,243.2593065,310.10971186,495.804233704,380.359048395,70.808374512,44.6368107975
 11/16  14:00:00,1417.3531966,103.38083192,476.233899943,0.0,243.2593065,302.612436532,470.821445392,369.260235102,56.6466996096,44.91451068
 11/16  15:00:00,1441.2541669,103.714499232,496.483279195,0.0,243.2593065,302.612436532,438.793052627,351.492896838,42.4850247072,44.8151310821
 11/16  16:00:00,1391.92285467,103.727994083,446.400387584,0.0,243.2593065,302.612436532,452.87978927,351.521182226,56.6466996096,44.7119074342
 11/16  17:00:00,1368.96842432,103.636273668,410.267165005,0.0,243.2593065,310.10971186,491.105873302,370.586261498,84.9700494144,35.5495623888
 11/16  18:00:00,1342.53541639,103.70635412,370.388512222,0.0,243.2593065,310.10971186,496.385512301,385.069999527,84.9700494144,26.3454633604
 11/16  19:00:00,1058.67754215,96.6720458299,353.814200536,0.0,166.938926447,199.110933808,488.912609617,386.44033918,84.9700494144,17.5022210218
 11/16  20:00:00,1039.52727083,96.6720458299,339.164002793,0.0,166.938926447,191.61365848,468.039050866,393.894811462,56.6466996096,17.497539795
 11/16  21:00:00,885.72851021,96.6720458299,323.369544275,0.0,100.150657288,124.558693486,518.551609592,435.665738962,56.6466996096,26.2391710204
 11/16  22:00:00,812.5604439,96.6720458299,294.777797331,0.0,100.150657288,124.558693486,498.109747212,446.888461009,42.4850247072,8.73626149544
 11/16  23:00:00,727.861519304,96.6720458299,277.81815727,0.0,46.0930336215,124.558693486,516.291691554,470.523672774,28.3233498048,17.4446689751
 11/16  24:00:00,726.18705456,96.6720458299,275.296707619,0.0,46.0930336215,124.558693486,511.607223632,480.002812253,14.1616749024,17.442736476
 11/17  01:00:00,716.364027321,96.6720458299,279.731315123,0.0,46.0930336215,113.312780494,505.492319795,482.384562456,5.66466996096,17.4430873781
 11/17  02:00:00,719.099151133,96.6720458299,283.006962041,0.0,46.0930336215,113.312780494,510.250077975,487.139105023,5.66466996096,17.446302991
 11/17  03:00:00,719.199484231,96.6720458299,283.121104415,0.0,46.0930336215,113.312780494,516.559999031,493.450897341,5.66466996096,17.4444317284
 11/17  04:00:00,719.30395903,96.6720458299,283.220777832,0.0,46.0930336215,113.312780494,522.709845028,499.602549902,5.66466996096,17.4426251654
 11/17  05:00:00,809.890540111,96.6720458299,283.109168837,0.0,100.150657288,148.969399434,496.072629234,481.677318149,5.66466996096,8.73064112456
 11/17  06:00:00,817.451051383,97.2138864224,288.393290217,0.0,100.150657288,149.894399434,833.729145602,802.120792037,14.1616749024,17.446678662
 11/17  07:00:00,1048.96165706,98.6170570286,292.012760851,0.0,176.471037341,302.612436532,590.549838856,544.781841241,28.3233498048,17.44464781
 11/17  08:00:00,1164.87752071,100.377770626,298.629936461,0.0,243.2593065,310.10971186,562.703195482,493.779749347,42.4850247072,26.4384214271
 11/17  09:00:00,1218.08203129,101.176001555,308.316524848,0.0,243.2593065,310.10971186,557.044331871,464.935992489,56.6466996096,35.4616397724
 11/17  10:00:00,1278.56882455,101.929224435,330.231093569,0.0,243.2593065,302.612436532,515.504829697,437.396807803,42.4850247072,35.6229971869
 11/17  11:00:00,1317.01720801,102.38543226,355.75679173,0.0,243.2593065,310.10971186,534.773968247,415.666773692,70.808374512,48.2988200423
 11/17  12:00:00,1338.54082399,102.785474732,373.587184857,0.0,243.2593065,310.10971186,523.015593536,401.78115054,70.808374512,50.4260684839
 11/17  13:00:00,1310.6277482,103.098154703,386.664397997,0.0,243.2593065,310.10971186,500.196083362,393.671769019,70.808374512,35.7159398304
 11/17  14:00:00,1330.86102185,103.158467891,374.11436748,0.0,243.2593065,302.612436532,507.6009966,397.043835898,56.6466996096,53.910461093
 11/17  15:00:00,1310.04089166,103.362711673,361.062850145,0.0,243.2593065,302.612436532,482.246093272,394.93694551,42.4850247072,44.8241230547
 11/17  16:00:00,1298.76105133,103.464580237,354.201483193,0.0,243.2593065,302.612436532,500.776062178,399.409458253,56.6466996096,44.7199043154
 11/17  17:00:00,1296.59840475,103.58176898,337.781557655,0.0,243.2593065,310.10971186,522.906659938,402.395058687,84.9700494144,35.541551837
 11/17  18:00:00,1288.50694207,103.718494873,322.126489861,0.0,243.2593065,310.10971186,508.423264946,405.882253883,84.9700494144,17.5709616484
 11/17  19:00:00,1013.42706884,96.6720458299,316.653104718,0.0,166.938926447,199.110933808,509.997318775,398.787694182,84.9700494144,26.2395751778
 11/17  20:00:00,1004.11831468,96.6720458299,315.447315861,0.0,166.938926447,191.61365848,478.034640563,403.886938533,56.6466996096,17.5010024202
 11/17  21:00:00,875.390261235,96.6720458299,320.742334795,0.0,100.150657288,124.558693486,519.175031909,445.02753719,56.6466996096,17.5007951099
 11/17  22:00:00,844.18645591,96.6720458299,325.313914165,0.0,100.150657288,124.558693486,512.547174784,452.613754827,42.4850247072,17.4483952497
 11/17  23:00:00,773.953636473,96.6720458299,319.846616773,0.0,46.0930336215,124.558693486,518.224003489,472.456967767,28.3233498048,17.4436859164
 11/17  24:00:00,769.769056077,96.6720458299,315.676620418,0.0,46.0930336215,124.558693486,511.648939796,480.042217239,14.1616749024,17.4450476546
 11/18  01:00:00,758.524414573,96.6720458299,315.394309448,0.0,46.0930336215,113.312780494,508.881572577,485.773111792,5.66466996096,17.4437908235
 11/18  02:00:00,757.443609406,96.6720458299,314.982955342,0.0,46.0930336215,113.312780494,513.351756749,490.244828622,5.66466996096,17.4422581653
 11/18  03:00:00,751.5242817,96.6720458299,309.729415249,0.0,46.0930336215,113.312780494,510.347543106,495.949085617,5.66466996096,8.73378752869
 11/18  04:00:00,732.740042629,96.6720458299,289.173818191,0.0,46.0930336215,113.312780494,531.053214418,507.942379175,5.66466996096,17.4461652818
 11/18  05:00:00,728.759679009,96.6720458299,276.586317484,0.0,55.6251445156,113.312780494,535.269438841,512.16037333,5.66466996096,17.4443955499
 11/18  06:00:00,714.561022009,96.6720458299,263.831566478,0.0,55.6251445156,113.312780494,562.539875385,530.935531719,14.1616749024,17.4426687636
 11/18  07:00:00,765.498275173,96.6720458299,243.752247006,0.0,65.1572554096,176.889270242,538.879884131,493.109036054,28.3233498048,17.4474982731
 11/18  08:00:00,867.228145487,97.0086918773,234.871996288,0.0,109.682768182,220.96816451,851.745833851,791.815153866,42.4850247072,17.4456552773
 11/18  09:00:00,896.824700241,97.0038018953,260.600237582,0.0,109.682768182,220.96816451,666.432070998,592.236986312,56.6466996096,17.5483850767
 11/18  10:00:00,1033.92512085,97.3995459622,294.736637179,0.0,131.945524568,266.955817592,613.422075791,535.671618934,42.4850247072,35.2654321507
 11/18  11:00:00,1079.86502734,97.4379965809,330.667450823,0.0,131.945524568,274.45309292,606.832355041,509.422313219,70.808374512,26.6016673104
 11/18  12:00:00,1113.0932743,97.5141188627,357.45461301,0.0,131.945524568,274.45309292,604.527775318,498.260969651,70.808374512,35.4584311543
 11/18  13:00:00,1091.23376399,97.577505269,366.508733099,0.0,131.945524568,274.45309292,597.34206509,491.090501112,70.808374512,35.4431894655
 11/18  14:00:00,1066.62623278,97.638246674,350.863874758,0.0,131.945524568,266.955817592,582.173982163,490.090426869,56.6466996096,35.4368556838
 11/18  15:00:00,1058.22021903,97.6483376596,338.492614296,0.0,131.945524568,266.955817592,561.373750303,492.305556032,42.4850247072,26.583169563
 11/18  16:00:00,969.418802688,96.6720458299,331.718632755,0.0,109.682768182,212.545889182,464.295036318,372.198072903,56.6466996096,35.4502638048
 11/18  17:00:00,972.018297396,96.6720458299,321.404196311,0.0,109.682768182,220.04316451,500.638681144,380.225418805,84.9700494144,35.4432129244
 11/18  18:00:00,917.855381106,96.6720458299,304.933059231,0.0,109.682768182,220.04316451,496.666845913,385.263834216,84.9700494144,26.4329622831
 11/18  19:00:00,869.093077953,96.6720458299,295.831827301,0.0,100.150657288,199.110933808,522.88600093,420.471197211,84.9700494144,17.4447543045
 11/18  20:00:00,861.167900119,96.6720458299,294.303567419,0.0,100.150657288,191.61365848,500.244495179,426.151599218,56.6466996096,17.4461963507
 11/18  21:00:00,741.664696363,96.6720458299,288.344380946,0.0,55.6251445156,124.558693486,548.767106376,474.675964101,56.6466996096,17.4444426658
 11/18  22:00:00,735.555010123,96.6720458299,284.22492243,0.0,55.6251445156,124.558693486,543.550781706,483.623056986,42.4850247072,17.4427000132
 11/18  23:00:00,724.439732919,96.6720458299,283.368204197,0.0,46.0930336215,124.558693486,540.89682268,503.839459588,28.3233498048,8.73401328676
 11/18  24:00:00,723.555003566,96.6720458299,282.815008017,0.0,46.0930336215,124.558693486,543.844924467,512.236682557,14.1616749024,17.4465670078
 11/19  01:00:00,708.08793021,96.6720458299,287.96258822,0.0,34.9616554283,113.312780494,541.565862919,518.455876006,5.66466996096,17.445316952
 11/19  02:00:00,711.828802335,96.6720458299,291.288749673,0.0,34.9616554283,113.312780494,547.851707275,524.743217294,5.66466996096,17.4438200206
 11/19  03:00:00,710.963676661,96.6720458299,291.551283993,0.0,34.9616554283,113.312780494,555.340393867,532.230167963,5.66466996096,17.4455559433
 11/19  04:00:00,718.400167208,96.6720458299,297.952612336,0.0,34.9616554283,113.312780494,561.436886682,538.325118884,5.66466996096,17.4470978366
 11/19  05:00:00,731.497859797,96.6720458299,302.360976567,0.0,44.4937663224,113.312780494,555.804845646,532.694773687,5.66466996096,17.4454019974
 11/19  06:00:00,727.812083216,96.6720458299,297.43727167,0.0,44.4937663224,113.312780494,569.547232123,537.941809502,14.1616749024,17.4437477186
 11/19  07:00:00,792.90596905,96.6720458299,293.149685667,0.0,54.0258772165,176.889270242,513.183165657,476.128558359,28.3233498048,8.73125749245
 11/19  08:00:00,786.985695047,96.6720458299,292.558401524,0.0,54.0258772165,184.38654557,528.957494467,469.024675789,42.4850247072,17.4477939713
 11/19  09:00:00,855.334755335,96.6720458299,287.075085691,0.0,65.1572554096,220.04316451,535.452694643,452.514796491,56.6466996096,26.2911985424
 11/19  10:00:00,854.611920635,96.6720458299,294.414079669,0.0,65.1572554096,212.545889182,514.972901217,446.061428797,42.4850247072,26.4264477127
 11/19  11:00:00,876.470847783,96.6720458299,306.874778138,0.0,65.1572554096,220.04316451,546.636564598,440.424501895,70.808374512,35.4036881913
 11/19  12:00:00,890.778297354,96.6720458299,317.513967765,0.0,65.1572554096,220.04316451,532.971289672,435.591831146,70.808374512,26.5710840142
 11/19  13:00:00,899.639764269,96.6720458299,327.853109691,0.0,65.1572554096,220.04316451,538.972364942,432.751382354,70.808374512,35.412608076
 11/19  14:00:00,895.979230861,96.6720458299,332.87455936,0.0,65.1572554096,212.545889182,524.200795609,432.1502086,56.6466996096,35.4038873986
 11/19  15:00:00,889.090977894,96.6720458299,328.677408018,0.0,65.1572554096,212.545889182,502.880142899,433.824076392,42.4850247072,26.5710417991
 11/19  16:00:00,879.929575451,96.6720458299,324.775399022,0.0,65.1572554096,212.545889182,529.201480893,437.142220196,56.6466996096,35.4125610873
 11/19  17:00:00,863.732283234,96.6720458299,324.698254467,0.0,65.1572554096,220.04316451,563.204007632,442.830116926,84.9700494144,35.4038412909
 11/19  18:00:00,826.965247979,96.6720458299,324.782289702,0.0,54.0258772165,184.38654557,571.548578361,460.152340258,84.9700494144,26.4261886881
 11/19  19:00:00,792.452033794,96.6720458299,324.272532385,0.0,44.4937663224,163.454314868,596.638603291,497.009493852,84.9700494144,14.6590600245
 11/19  20:00:00,777.752599797,96.6720458299,323.754006378,0.0,44.4937663224,155.95703954,571.536598943,503.372640932,56.6466996096,11.5172584014
 11/19  21:00:00,740.378008236,96.6720458299,323.48647779,0.0,44.4937663224,124.558693486,613.392718028,539.299252962,56.6466996096,17.446765456
 11/19  22:00:00,744.191696243,96.6720458299,329.120738386,0.0,44.4937663224,124.558693486,603.420431703,543.49032555,42.4850247072,17.4450814458
 11/19  23:00:00,746.709039651,96.6720458299,339.891728809,0.0,34.9616554283,124.558693486,603.412868998,557.646088857,28.3233498048,17.4434303369
 11/19  24:00:00,749.896043244,96.6720458299,345.298521908,0.0,34.9616554283,124.558693486,592.757148918,561.147114818,14.1616749024,17.4483591975
 11/20  01:00:00,755.423628711,96.6720458299,358.064548842,0.0,46.0930336215,113.312780494,589.106149353,565.99434696,5.66466996096,17.4471324313
 11/20  02:00:00,775.082495254,96.6720458299,380.05489325,0.0,46.0930336215,113.312780494,590.262935203,567.152529311,5.66466996096,17.4457359309
 11/20  03:00:00,792.852049196,96.6720458299,410.039641872,0.0,46.0930336215,113.312780494,589.50445049,566.395570139,5.66466996096,17.4442103905
 11/20  04:00:00,806.101613687,96.6720458299,428.48350662,0.0,46.0930336215,113.312780494,582.229595505,567.830097558,5.66466996096,8.73482798647
 11/20  05:00:00,900.731307869,96.6720458299,432.773214706,0.0,100.150657288,148.969399434,561.204765437,538.091614032,5.66466996096,17.4484814442
 11/20  06:00:00,938.706237956,96.6720458299,468.854171063,0.0,100.150657288,149.894399434,1074.2166646,1042.60702167,14.1616749024,17.4479680254
 11/20  07:00:00,1252.60750601,96.9462491973,552.819985155,0.0,176.471037341,302.612436532,690.621967227,644.851680713,28.3233498048,17.4469367099
 11/20  08:00:00,1377.2717114,97.2469091528,563.317048729,0.0,243.2593065,310.10971186,634.112950116,565.179720579,42.4850247072,26.44820483
 11/20  09:00:00,1422.10588595,97.3720945199,566.251762419,0.0,243.2593065,310.10971186,621.096525046,528.979901741,56.6466996096,35.4699236952
 11/20  10:00:00,1302.22779554,97.4651374658,417.273633579,0.0,243.2593065,302.612436532,588.698265119,510.579092411,42.4850247072,35.634148001
 11/20  11:00:00,1241.73811579,97.5534208118,334.525562786,0.0,243.2593065,310.10971186,626.459057121,502.059998975,70.808374512,53.5906836346
 11/20  12:00:00,1257.37063927,97.6340402898,336.956733895,0.0,243.2593065,310.10971186,598.64511244,482.684323152,70.808374512,45.1524147768
 11/20  13:00:00,1217.03746367,97.7051629606,319.670613531,0.0,243.2593065,310.10971186,584.626157705,469.343286329,70.808374512,44.4744968637
 11/20  14:00:00,1237.46642081,97.8301312452,299.142415333,0.0,243.2593065,302.612436532,556.457113835,454.686164452,56.6466996096,45.1242497728
 11/20  15:00:00,1232.28208189,98.0699761825,290.082515376,0.0,243.2593065,302.612436532,529.359245017,442.034213304,42.4850247072,44.8400070057
 11/20  16:00:00,1226.58006634,98.4014466015,274.800872201,0.0,243.2593065,302.612436532,538.217789639,436.833697166,56.6466996096,44.7373928634
 11/20  17:00:00,1223.64114478,98.716142229,250.147229261,0.0,243.2593065,310.10971186,571.208780019,450.677709563,84.9700494144,35.5610210416
 11/20  18:00:00,1212.21696277,99.0219435146,226.67920102,0.0,243.2593065,310.10971186,591.184608625,479.863602783,84.9700494144,26.3509564278
 11/20  19:00:00,927.841542451,96.6720458299,210.537143308,0.0,166.938926447,199.110933808,596.233242862,493.757801948,84.9700494144,17.5053915001
 11/20  20:00:00,911.107900994,96.6720458299,199.382624144,0.0,166.938926447,191.61365848,598.060240072,523.912425902,56.6466996096,17.5011145604
 11/20  21:00:00,761.176082503,96.6720458299,177.313320384,0.0,100.150657288,124.558693486,701.902107832,619.010303311,56.6466996096,26.2451049109
 11/20  22:00:00,698.631016194,96.6720458299,152.990206021,0.0,100.150657288,124.558693486,728.632862392,677.40971049,42.4850247072,8.73812719456
 11/20  23:00:00,624.16786516,96.6720458299,143.693577339,0.0,46.0930336215,124.558693486,753.167240046,707.395348385,28.3233498048,17.4485418559
 11/20  24:00:00,618.784291801,96.6720458299,135.732792341,0.0,46.0930336215,124.558693486,754.911306945,723.3027334,14.1616749024,17.4468986425
 11/21  01:00:00,595.573337618,96.6720458299,125.031574168,0.0,46.0930336215,113.312780494,769.286694561,746.174464555,5.66466996096,17.4475600443
 11/21  02:00:00,583.937024606,96.6720458299,113.835572442,0.0,46.0930336215,113.312780494,793.27462235,770.165438108,5.66466996096,17.4445142816
 11/21  03:00:00,579.809257847,96.6720458299,108.749785373,0.0,46.0930336215,113.312780494,800.424637896,777.310272384,5.66466996096,17.4496955505
 11/21  04:00:00,574.28453037,96.6720458299,102.495866473,0.0,46.0930336215,113.312780494,814.474433015,791.361650377,5.66466996096,17.4481126769
 11/21  05:00:00,653.382732004,96.6720458299,91.297633738,0.0,100.150657288,148.969399434,812.437950812,789.326685826,5.66466996096,17.4465950253
 11/21  06:00:00,637.417389403,96.8732944426,73.4487593172,0.0,100.150657288,149.894399434,1142.46912782,1110.86233282,14.1616749024,17.4451200935
 11/21  07:00:00,855.380606187,97.5831439365,64.5135043119,0.0,176.471037341,302.612436532,866.219723411,829.164534984,28.3233498048,8.73183862252
 11/21  08:00:00,966.417888574,97.833179741,64.1975078951,0.0,243.2593065,310.10971186,849.072948214,771.327859261,42.4850247072,35.2600642457
 11/21  09:00:00,1019.58283131,98.3415274587,77.6220469335,0.0,243.2593065,310.10971186,779.707720744,696.462930466,56.6466996096,26.5980906686
 11/21  10:00:00,1072.54353586,98.7447607668,97.0632199375,0.0,243.2593065,302.612436532,715.299768942,628.282725916,42.4850247072,44.5320183189
 11/21  11:00:00,1092.29892842,99.1690326121,115.142075347,0.0,243.2593065,310.10971186,686.811706913,571.158070796,70.808374512,44.8452616054
 11/21  12:00:00,1120.83606071,99.7105205868,139.777880916,0.0,243.2593065,310.10971186,631.023053172,515.267875034,70.808374512,44.946803626
 11/21  13:00:00,1101.9422065,100.286920353,157.537154923,0.0,243.2593065,310.10971186,600.301059172,484.825838796,70.808374512,44.6668458638
 11/21  14:00:00,1142.49444285,100.679894708,163.379854985,0.0,243.2593065,302.612436532,579.87313723,478.278424967,56.6466996096,44.948012653
 11/21  15:00:00,1151.84211966,100.993599529,171.418021702,0.0,243.2593065,302.612436532,546.806206326,459.476269156,42.4850247072,44.8449124626
 11/21  16:00:00,1151.04542289,101.213051223,170.800655664,0.0,243.2593065,302.612436532,558.960647548,457.571651912,56.6466996096,44.7422960259
 11/21  17:00:00,1138.83313258,101.306944199,145.570987023,0.0,243.2593065,310.10971186,628.18793078,507.636724498,84.9700494144,35.581156868
 11/21  18:00:00,1109.61519263,101.473734349,106.767186304,0.0,243.2593065,310.10971186,696.893376169,585.569802593,84.9700494144,26.3535241617
 11/21  19:00:00,823.869716649,96.6720458299,90.1007533993,0.0,166.938926447,199.110933808,809.429240184,705.624086938,84.9700494144,18.8351038316
 11/21  20:00:00,800.785481098,96.6720458299,75.2046081565,0.0,166.938926447,191.61365848,820.024838458,738.459536541,56.6466996096,24.9186023066
 11/21  21:00:00,657.810814948,96.6720458299,66.1442157983,0.0,100.150657288,124.558693486,859.899267282,785.745016258,56.6466996096,17.507551414
 11/21  22:00:00,630.744030407,96.6720458299,79.0563558266,0.0,100.150657288,124.558693486,802.429324138,742.493988869,42.4850247072,17.4503105618
 11/21  23:00:00,560.011358465,96.6720458299,73.2212007845,0.0,46.0930336215,124.558693486,818.880534168,773.107565432,28.3233498048,17.4496189317
 11/21  24:00:00,552.982001092,96.6720458299,64.8053804853,0.0,46.0930336215,124.558693486,827.446382669,795.836664148,14.1616749024,17.4480436183
 11/22  01:00:00,548.232982455,96.6720458299,77.1504868803,0.0,46.0930336215,113.312780494,786.57470034,763.46292354,5.66466996096,17.4471068388
 11/22  02:00:00,553.967896887,96.6720458299,84.3365270755,0.0,46.0930336215,113.312780494,777.874241441,754.763699307,5.66466996096,17.4458721733
 11/22  03:00:00,565.100158375,96.6720458299,96.1363157212,0.0,46.0930336215,113.312780494,748.251329393,733.854520033,5.66466996096,8.73213939835
 11/22  04:00:00,571.724421733,96.6720458299,103.424288594,0.0,46.0930336215,113.312780494,753.378486016,730.263428605,5.66466996096,17.4503874502
 11/22  05:00:00,666.919938622,96.6720458299,109.85069504,0.0,100.150657288,148.969399434,725.213177613,702.099617517,5.66466996096,17.4488901354
 11/22  06:00:00,677.699660984,97.1217348229,119.309238078,0.0,100.150657288,149.894399434,1017.87291421,986.262070428,14.1616749024,17.4491688836
 11/22  07:00:00,908.142630477,97.8305496095,122.975708251,0.0,176.471037341,302.612436532,738.610335818,692.83917505,28.3233498048,17.4478109629
 11/22  08:00:00,1031.24942616,98.8997616302,134.586516827,0.0,243.2593065,310.10971186,684.442103733,615.505490226,42.4850247072,26.4515887996
 11/22  09:00:00,1080.82269435,99.4283428898,148.282859211,0.0,243.2593065,310.10971186,667.412021018,575.288797256,56.6466996096,35.4765241523
 11/22  10:00:00,1134.71476666,99.8144578226,170.085361099,0.0,243.2593065,302.612436532,620.455728887,542.328104815,42.4850247072,35.6425993648
 11/22  11:00:00,1166.38348299,100.22168287,193.897006812,0.0,243.2593065,310.10971186,627.67730488,503.045011983,70.808374512,53.8239183847
 11/22  12:00:00,1183.10847168,100.744372822,209.256735556,0.0,243.2593065,310.10971186,593.462116011,477.703914977,70.808374512,44.949826522
 11/22  13:00:00,1163.77652689,101.226518911,232.251258365,0.0,243.2593065,310.10971186,570.768724298,455.282677116,70.808374512,44.6776726691
 11/22  14:00:00,1240.55636583,101.734766378,274.146695966,0.0,243.2593065,302.612436532,541.410757333,439.812421041,56.6466996096,44.9516366824
 11/22  15:00:00,1268.59038451,102.069317082,298.37135361,0.0,243.2593065,302.612436532,512.257789785,424.924064357,42.4850247072,44.8487007201
 11/22  16:00:00,1257.24872648,102.209573745,286.345886953,0.0,243.2593065,302.612436532,527.61147383,426.218255176,56.6466996096,44.7465190449
 11/22  17:00:00,1263.5921843,102.322861791,276.749695132,0.0,243.2593065,310.10971186,555.317400101,434.771859048,84.9700494144,35.5754916387
 11/22  18:00:00,1264.14911161,102.512904406,270.329356813,0.0,243.2593065,310.10971186,550.701943746,439.377130868,84.9700494144,26.3547634638
 11/22  19:00:00,988.763160503,96.6720458299,265.635609063,0.0,166.938926447,199.110933808,524.112942452,421.63628286,84.9700494144,17.5066101776
 11/22  20:00:00,974.855719185,96.6720458299,259.806396428,0.0,166.938926447,191.61365848,518.730945712,435.836498142,56.6466996096,26.2477479608
 11/22  21:00:00,838.977485988,96.6720458299,260.558314202,0.0,100.150657288,124.558693486,553.732189621,479.580774098,56.6466996096,17.5047159137
 11/22  22:00:00,800.703837263,96.6720458299,263.328031256,0.0,100.150657288,124.558693486,546.649910873,486.709953934,42.4850247072,17.454932231
 11/22  23:00:00,719.382469357,96.6720458299,251.940989594,0.0,46.0930336215,124.558693486,569.766566259,523.996194695,28.3233498048,17.4470217583
 11/22  24:00:00,699.865217971,96.6720458299,238.378652256,0.0,46.0930336215,124.558693486,578.917347442,547.310083063,14.1616749024,17.4455894763
 11/23  01:00:00,658.043438732,96.6720458299,226.958889806,0.0,34.9616554283,113.312780494,583.991664316,569.591092502,5.66466996096,8.73590185223
 11/23  02:00:00,650.256965016,96.6720458299,221.351031753,0.0,34.9616554283,113.312780494,606.523998302,583.408509038,5.66466996096,17.4508193026
 11/23  03:00:00,648.962189586,96.6720458299,220.079613991,0.0,34.9616554283,113.312780494,615.787693155,592.673541777,5.66466996096,17.4494814163
 11/23  04:00:00,648.440130396,96.6720458299,219.474552775,0.0,34.9616554283,113.312780494,623.532401887,600.419596813,5.66466996096,17.4481351138
 11/23  05:00:00,653.484866667,96.6720458299,218.694593525,0.0,44.4937663224,113.312780494,619.601125538,596.48966754,5.66466996096,17.4467880371
 11/23  06:00:00,652.3954731,96.6720458299,218.617768991,0.0,44.4937663224,113.312780494,632.196333631,600.585881023,14.1616749024,17.4487777056
 11/23  07:00:00,720.657315446,96.6720458299,218.159037203,0.0,54.0258772165,176.889270242,585.488317812,539.714296058,28.3233498048,17.4506719489
 11/23  08:00:00,714.923596334,96.6720458299,217.839411259,0.0,54.0258772165,184.38654557,592.059316285,532.125011133,42.4850247072,17.4492804444
 11/23  09:00:00,789.952145092,96.6720458299,217.601353521,0.0,65.1572554096,220.04316451,588.379105333,514.19330034,56.6466996096,17.5391053837
 11/23  10:00:00,791.693398496,96.6720458299,228.412149388,0.0,65.1572554096,212.545889182,559.232378573,490.313578605,42.4850247072,26.4337752608
 11/23  11:00:00,809.900492374,96.6720458299,241.818275862,0.0,65.1572554096,220.04316451,575.568168368,469.32844739,70.808374512,35.431346466
 11/23  12:00:00,815.287452844,96.6720458299,246.937686125,0.0,65.1572554096,220.04316451,569.986101808,463.754718702,70.808374512,35.4230085943
 11/23  13:00:00,815.369006629,96.6720458299,248.154752544,0.0,65.1572554096,220.04316451,564.412751246,463.45876681,70.808374512,30.1456099246
 11/23  14:00:00,808.494908092,96.6720458299,248.784227902,0.0,65.1572554096,212.545889182,553.335680833,464.836719156,56.6466996096,31.8522620678
 11/23  15:00:00,811.553455813,96.6720458299,249.485814258,0.0,65.1572554096,212.545889182,545.648706361,467.737246989,42.4850247072,35.4264346654
 11/23  16:00:00,806.74581833,96.6720458299,243.764365841,0.0,65.1572554096,212.545889182,571.574649087,479.509220063,56.6466996096,35.4187294146
 11/23  17:00:00,783.721246145,96.6720458299,235.012902,0.0,65.1572554096,220.04316451,608.803656385,497.256532253,84.9700494144,26.5770747177
 11/23  18:00:00,733.491515144,96.6720458299,220.310411498,0.0,54.0258772165,184.38654557,653.553514449,542.148383382,84.9700494144,26.4350816534
 11/23  19:00:00,686.406705085,96.6720458299,195.301859506,0.0,44.4937663224,163.454314868,732.725406485,630.304133091,84.9700494144,17.4512239799
 11/23  20:00:00,669.141769092,96.6720458299,182.451261358,0.0,44.4937663224,155.95703954,731.658954632,657.562443248,56.6466996096,17.4498117746
 11/23  21:00:00,632.987137126,96.6720458299,174.599306247,0.0,44.4937663224,124.558693486,778.135190959,704.040044474,56.6466996096,17.4484468752
 11/23  22:00:00,624.063380103,96.6720458299,164.482293682,0.0,44.4937663224,124.558693486,786.777775396,726.845655739,42.4850247072,17.44709495
 11/23  23:00:00,603.169532742,96.6720458299,148.756407299,0.0,34.9616554283,124.558693486,820.778442981,775.005985255,28.3233498048,17.4491079214
 11/23  24:00:00,579.481310685,96.6720458299,117.078006349,0.0,34.9616554283,124.558693486,888.844714346,857.232044965,14.1616749024,17.4509944785
 11/24  01:00:00,539.231683019,96.6720458299,69.5447370492,0.0,46.0930336215,113.312780494,1009.65584667,986.541028972,5.66466996096,17.4501477338
 11/24  02:00:00,521.542941581,96.6720458299,43.6999159416,0.0,46.0930336215,113.312780494,1115.76884844,1092.65511228,5.66466996096,17.4490662033
 11/24  03:00:00,514.595848725,96.6720458299,33.266355266,0.0,46.0930336215,113.312780494,1130.61338359,1107.50087402,5.66466996096,17.4478396046
 11/24  04:00:00,510.269757074,96.6720458299,26.5868050197,0.0,46.0930336215,113.312780494,1114.49672486,1100.0986072,5.66466996096,8.73344769831
 11/24  05:00:00,594.454837075,96.6720458299,18.9523992262,0.0,100.150657288,148.969399434,1098.8657741,1075.74836822,5.66466996096,17.4527359133
 11/24  06:00:00,596.196132324,96.6720458299,20.5086849263,0.0,100.150657288,149.894399434,1377.1701508,1345.55632758,14.1616749024,17.4521483159
 11/24  07:00:00,829.284455465,97.2338137792,30.1682702099,0.0,176.471037341,302.612436532,1005.4285191,959.655233014,28.3233498048,17.4499362768
 11/24  08:00:00,945.191101944,97.4940371668,37.7739707811,0.0,243.2593065,310.10971186,941.055525535,872.116432246,42.4850247072,26.454068582
 11/24  09:00:00,986.225890202,97.607809093,42.511769931,0.0,243.2593065,310.10971186,924.267285238,832.130371776,56.6466996096,35.4902138524
 11/24  10:00:00,1022.82754446,97.6921792577,47.3227257315,0.0,243.2593065,302.612436532,876.609389746,789.56794265,42.4850247072,44.5564223888
 11/24  11:00:00,1032.31275061,97.7638620082,49.1756812851,0.0,243.2593065,310.10971186,877.138653501,761.47102043,70.808374512,44.8592585589
 11/24  12:00:00,1037.09673259,97.8303267445,51.8713252059,0.0,243.2593065,310.10971186,845.676623208,729.904749088,70.808374512,44.9634996085
 11/24  13:00:00,997.70473401,97.9996917529,53.5323421028,0.0,243.2593065,310.10971186,823.827520147,708.336537108,70.808374512,44.6826085276
 11/24  14:00:00,1029.54130186,98.2442280441,51.0085832028,0.0,243.2593065,302.612436532,816.342478323,714.727565071,56.6466996096,44.9682136425
 11/24  15:00:00,1026.05700409,98.5776323948,46.1368588342,0.0,243.2593065,302.612436532,832.861463161,738.290895395,42.4850247072,52.0855430595
 11/24  16:00:00,1021.86234355,98.8889813232,41.0146847105,0.0,243.2593065,302.612436532,857.890928,763.692431946,56.6466996096,37.5517964437
 11/24  17:00:00,1036.68088293,99.1826386468,39.1703947305,0.0,243.2593065,310.10971186,890.750717537,761.30435293,84.9700494144,44.4763151922
 11/24  18:00:00,1044.13872272,99.4713956675,38.9301720667,0.0,243.2593065,310.10971186,852.811813138,750.262338924,84.9700494144,17.579424799
 11/24  19:00:00,776.731102356,96.6720458299,38.718796544,0.0,166.938926447,199.110933808,924.855742106,813.632244764,84.9700494144,26.2534479277
 11/24  20:00:00,768.830206782,96.6720458299,38.5994112453,0.0,166.938926447,191.61365848,881.749450038,807.593141049,56.6466996096,17.5096093792
 11/24  21:00:00,630.976306253,96.6720458299,34.7957953419,0.0,100.150657288,124.558693486,934.222358583,860.067848735,56.6466996096,17.5078102381
 11/24  22:00:00,590.033989237,96.6720458299,32.5100442101,0.0,100.150657288,124.558693486,929.208812405,869.266925964,42.4850247072,17.4568617334
 11/24  23:00:00,522.52092168,96.6720458299,29.561848244,0.0,46.0930336215,124.558693486,945.945818256,900.173225425,28.3233498048,17.4492430265
 11/24  24:00:00,524.587462207,96.6720458299,30.5294224451,0.0,46.0930336215,124.558693486,921.510731382,889.901095519,14.1616749024,17.4479609607
 11/25  01:00:00,512.353317814,96.6720458299,32.0335084067,0.0,46.0930336215,113.312780494,906.555765869,883.442215252,5.66466996096,17.4488806556
 11/25  02:00:00,512.930319429,96.6720458299,31.9567240329,0.0,46.0930336215,113.312780494,917.160781692,894.043214454,5.66466996096,17.452897277
 11/25  03:00:00,512.289943235,96.6720458299,29.0426937262,0.0,46.0930336215,113.312780494,948.989330736,925.872975806,5.66466996096,17.4516849682
 11/25  04:00:00,508.437404429,96.6720458299,23.3830725771,0.0,46.0930336215,113.312780494,992.620999394,969.505848748,5.66466996096,17.4504806859
 11/25  05:00:00,504.65675045,96.6720458299,8.71399675973,0.0,55.6251445156,113.312780494,1079.74817522,1056.63422561,5.66466996096,17.4492796511
 11/25  06:00:00,465.279122033,96.6720458299,0.0,0.0,55.6251445156,113.312780494,1171.79094581,1140.18119022,14.1616749024,17.4480806849
 11/25  07:00:00,537.476405185,96.6720458299,0.0,0.0,65.1572554096,176.889270242,1153.81789342,1116.76061502,28.3233498048,8.73392860272
 11/25  08:00:00,648.372658529,96.7852703635,0.0,0.0,109.682768182,220.96816451,1387.50999647,1327.57166701,42.4850247072,17.4533047547
 11/25  09:00:00,655.232081212,96.8280837319,0.0,0.0,109.682768182,220.96816451,1369.48348502,1286.5117866,56.6466996096,26.3249988153
 11/25  10:00:00,763.219963279,97.2350013554,0.0,0.0,131.945524568,266.955817592,1333.83333786,1264.8777131,42.4850247072,26.4706000504
 11/25  11:00:00,770.030079719,97.2799038208,0.0,0.0,131.945524568,274.45309292,1229.93273009,1123.64210519,70.808374512,35.4822503847
 11/25  12:00:00,771.125742171,97.3060872035,0.0,0.0,131.945524568,274.45309292,1172.11710723,1065.82989776,70.808374512,35.4788349552
 11/25  13:00:00,737.380669521,97.3260502208,0.0,0.0,131.945524568,274.45309292,1092.73911328,986.465204536,70.808374512,35.46553423
 11/25  14:00:00,730.556382948,97.3426747157,0.0,0.0,131.945524568,266.955817592,1138.24318858,1046.13529776,56.6466996096,35.4611912102
 11/25  15:00:00,730.879351862,97.3573128047,0.0,0.0,131.945524568,266.955817592,1162.84987906,1084.90959755,42.4850247072,35.4552568007
