Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/25  16:00:00,653.334055836,96.6720458299,0.0,0.0,109.682768182,212.545889182,1240.37733818,1157.11801123,56.6466996096,26.6126273357
 11/25  17:00:00,671.394051541,96.6720458299,0.0,0.0,109.682768182,220.04316451,1239.99425843,1119.54966361,84.9700494144,35.4745454079
 11/25  18:00:00,638.357255879,96.6720458299,0.0,0.0,109.682768182,220.04316451,1196.416111,1084.99800024,84.9700494144,26.4480613442
 11/25  19:00:00,604.284573062,96.6720458299,0.0,0.0,100.150657288,199.110933808,1254.45170848,1152.02956175,84.9700494144,17.4520973147
 11/25  20:00:00,598.604034889,96.6720458299,0.0,0.0,100.150657288,191.61365848,1225.53760789,1151.44001371,56.6466996096,17.4508945656
 11/25  21:00:00,488.618619952,96.6720458299,0.0,0.0,55.6251445156,124.558693486,1317.31578983,1243.21757345,56.6466996096,17.4515167647
 11/25  22:00:00,489.014158613,96.6720458299,0.0,0.0,55.6251445156,124.558693486,1402.12072786,1342.18722808,42.4850247072,17.4484750719
 11/25  23:00:00,480.882742045,96.6720458299,0.0,0.0,46.0930336215,124.558693486,1370.8416594,1325.06763756,28.3233498048,17.4506720349
 11/25  24:00:00,481.578710313,96.6720458299,0.0,0.0,46.0930336215,124.558693486,1364.6341803,1333.01975536,14.1616749024,17.4527500378
 11/26  01:00:00,454.153888155,96.6720458299,0.0,0.0,34.9616554283,113.312780494,1397.10859469,1373.99186573,5.66466996096,17.4520589964
 11/26  02:00:00,456.445541944,96.6720458299,0.0,0.0,34.9616554283,113.312780494,1404.86010527,1381.74430779,5.66466996096,17.4511275125
 11/26  03:00:00,451.832898065,96.6720458299,0.0,0.0,34.9616554283,113.312780494,1445.01003262,1421.89531314,5.66466996096,17.4500495258
 11/26  04:00:00,452.929950353,96.6720458299,0.0,0.0,34.9616554283,113.312780494,1468.48256777,1445.36896085,5.66466996096,17.448936953
 11/26  05:00:00,466.484349596,96.6720458299,0.0,0.0,44.4937663224,113.312780494,1420.9593196,1406.56094268,5.66466996096,8.7337069538
 11/26  06:00:00,468.246102767,96.6720458299,0.0,0.0,44.4937663224,113.312780494,1394.72590511,1363.11026179,14.1616749024,17.4539684184
 11/26  07:00:00,539.356307701,96.6720458299,0.0,0.0,54.0258772165,176.889270242,1366.4369221,1320.66079377,28.3233498048,17.4527785324
 11/26  08:00:00,533.212645139,96.6720458299,0.0,0.0,54.0258772165,184.38654557,1393.59674191,1333.66008158,42.4850247072,17.4516356251
 11/26  09:00:00,608.078392935,96.6720458299,0.0,0.0,65.1572554096,220.04316451,1226.03542548,1143.08313117,56.6466996096,26.3055946952
 11/26  10:00:00,598.303978602,96.6720458299,0.0,0.0,65.1572554096,212.545889182,1076.58891761,1007.66323273,42.4850247072,26.4406601822
 11/26  11:00:00,603.86559598,96.6720458299,0.0,0.0,65.1572554096,220.04316451,988.880895033,882.643959829,70.808374512,35.4285606917
 11/26  12:00:00,612.917182454,96.6720458299,0.364718117954,0.0,65.1572554096,220.04316451,934.525470711,837.138364043,70.808374512,26.5787321558
 11/26  13:00:00,640.601115864,96.6720458299,6.15355591977,0.0,65.1572554096,220.04316451,953.507104135,847.256610102,70.808374512,35.4421195215
 11/26  14:00:00,638.623865608,96.6720458299,12.6237148246,0.0,65.1572554096,212.545889182,953.061683296,860.980056223,56.6466996096,35.4349274633
 11/26  15:00:00,643.599373537,96.6720458299,18.6828490807,0.0,65.1572554096,212.545889182,937.652975667,859.739934405,42.4850247072,35.4280165545
 11/26  16:00:00,648.183351007,96.6720458299,24.6174429945,0.0,65.1572554096,212.545889182,934.019127635,850.787692463,56.6466996096,26.5847355628
 11/26  17:00:00,633.592943165,96.6720458299,29.4305471175,0.0,65.1572554096,220.04316451,961.6685895,841.257338912,84.9700494144,35.4412011732
 11/26  18:00:00,597.2057339,96.6720458299,34.4091147522,0.0,54.0258772165,184.38654557,954.387001695,842.974280161,84.9700494144,26.4426721198
 11/26  19:00:00,569.896579017,96.6720458299,36.5530517917,0.0,44.4937663224,163.454314868,982.000624283,879.579973996,84.9700494144,17.4506008726
 11/26  20:00:00,565.077260814,96.6720458299,39.135799455,0.0,44.4937663224,155.95703954,960.975216264,886.878959818,56.6466996096,17.449556836
 11/26  21:00:00,537.271275627,96.6720458299,43.9772538088,0.0,44.4937663224,124.558693486,971.384127971,897.288975329,56.6466996096,17.4484530324
 11/26  22:00:00,537.998230268,96.6720458299,46.1625647523,0.0,44.4937663224,124.558693486,968.454655845,908.515573152,42.4850247072,17.4540579854
 11/26  23:00:00,531.98207616,96.6720458299,49.150767807,0.0,34.9616554283,124.558693486,964.672514808,918.896303871,28.3233498048,17.452861132
 11/26  24:00:00,537.177142209,96.6720458299,55.0961121275,0.0,34.9616554283,124.558693486,937.510091096,905.896699775,14.1616749024,17.4517164189
 11/27  01:00:00,537.456140489,96.6720458299,59.2188677182,0.0,46.0930336215,113.312780494,935.582494384,912.466683333,5.66466996096,17.4511410904
 11/27  02:00:00,541.428855959,96.6720458299,65.2029692159,0.0,46.0930336215,113.312780494,933.854227656,910.739262845,5.66466996096,17.4502948499
 11/27  03:00:00,548.846967423,96.6720458299,75.6150919927,0.0,46.0930336215,113.312780494,920.090486672,896.976521085,5.66466996096,17.4492956267
 11/27  04:00:00,555.254045703,96.6720458299,86.2339063937,0.0,46.0930336215,113.312780494,897.142834318,882.740506282,5.66466996096,8.73765807488
 11/27  05:00:00,646.176467361,96.6720458299,90.626114038,0.0,100.150657288,148.969399434,876.015295864,852.89607907,5.66466996096,17.4545468334
 11/27  06:00:00,651.560525036,96.6720458299,96.7916257363,0.0,100.150657288,149.894399434,1374.99267867,1343.37825578,14.1616749024,17.4527479929
 11/27  07:00:00,881.744476264,96.9069392925,100.604167464,0.0,176.471037341,302.612436532,948.826030743,903.049091746,28.3233498048,17.4535891931
 11/27  08:00:00,1000.2597922,97.2165724017,107.46124638,0.0,243.2593065,310.10971186,878.850728005,809.904981429,42.4850247072,26.4607218693
 11/27  09:00:00,1054.14703378,97.3476618874,127.766650178,0.0,243.2593065,310.10971186,832.211607828,740.062432155,56.6466996096,35.5024760634
 11/27  10:00:00,1105.01370926,97.4468849088,140.001646167,0.0,243.2593065,302.612436532,794.577541392,707.523728314,42.4850247072,44.5687883704
 11/27  11:00:00,1127.81352547,97.5334009888,153.023386805,0.0,243.2593065,310.10971186,781.374410384,665.683858484,70.808374512,44.8821773876
 11/27  12:00:00,1136.73630008,97.6112832068,161.9002423,0.0,243.2593065,310.10971186,754.860125218,639.062240434,70.808374512,44.9895102715
 11/27  13:00:00,1084.254987,97.6822232136,152.841838344,0.0,243.2593065,310.10971186,766.755928077,651.249782603,70.808374512,44.6977709613
 11/27  14:00:00,1096.53293418,97.7473952028,130.22471008,0.0,243.2593065,302.612436532,805.729856888,695.100341051,56.6466996096,53.9828162283
 11/27  15:00:00,1069.59706387,97.8080146836,100.785122374,0.0,243.2593065,302.612436532,833.772115931,746.410092413,42.4850247072,44.8769988102
 11/27  16:00:00,1046.79937175,97.8711528736,74.9737589749,0.0,243.2593065,302.612436532,868.549565649,767.127659215,56.6466996096,44.7752068242
 11/27  17:00:00,1046.67796361,98.0350609415,56.7020528259,0.0,243.2593065,310.10971186,933.67900105,813.120130209,84.9700494144,35.5888214273
 11/27  18:00:00,1047.72047615,98.2438437086,46.077596181,0.0,243.2593065,310.10971186,971.592502843,860.256484632,84.9700494144,26.3659687968
 11/27  19:00:00,779.087187085,96.6720458299,41.6336109362,0.0,166.938926447,199.110933808,997.052336021,894.571626757,84.9700494144,17.5106598493
 11/27  20:00:00,766.370769611,96.6720458299,34.3178132793,0.0,166.938926447,191.61365848,996.106451219,921.946784753,56.6466996096,17.5129668563
 11/27  21:00:00,613.764479646,96.6720458299,12.3450127059,0.0,100.150657288,124.558693486,1150.61864614,1067.7153781,56.6466996096,26.256568436
 11/27  22:00:00,564.639892477,96.6720458299,0.552884349495,0.0,100.150657288,124.558693486,1135.27133004,1075.32716302,42.4850247072,17.4591423042
 11/27  23:00:00,466.756516727,96.6720458299,0.0,0.0,46.0930336215,124.558693486,1111.64104323,1065.86616969,28.3233498048,17.4515237285
 11/27  24:00:00,468.604756439,96.6720458299,0.0,0.0,46.0930336215,124.558693486,1083.3925869,1051.780444,14.1616749024,17.4504680033
 11/28  01:00:00,457.898436513,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1094.04577149,1070.93113109,5.66466996096,17.449970439
 11/28  02:00:00,460.494050992,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1189.56740664,1175.16477917,5.66466996096,8.73795750398
 11/28  03:00:00,461.322256298,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1211.79767104,1188.67749534,5.66466996096,17.4555057463
 11/28  04:00:00,461.04114004,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1113.41845948,1090.29928682,5.66466996096,17.4545026957
 11/28  05:00:00,552.222452384,96.6720458299,0.0,0.0,100.150657288,148.969399434,1102.11026263,1078.99207431,5.66466996096,17.4535183603
 11/28  06:00:00,554.937062191,96.8519806667,0.0,0.0,100.150657288,149.894399434,1354.50550045,1322.88767496,14.1616749024,17.4561505859
 11/28  07:00:00,788.13650929,97.5666264715,2.35669616621,0.0,176.471037341,302.612436532,1027.13922757,981.362526834,28.3233498048,17.4533509296
 11/28  08:00:00,940.658041051,97.79893873,22.3941759523,0.0,243.2593065,310.10971186,905.457787335,836.512022027,42.4850247072,26.4607406008
 11/28  09:00:00,985.933862541,97.9189356319,29.4484348127,0.0,243.2593065,310.10971186,908.290900502,816.141376708,56.6466996096,35.502824184
 11/28  10:00:00,1035.50319342,98.1670396487,42.643009608,0.0,243.2593065,302.612436532,829.75973066,742.69853009,42.4850247072,44.576175863
 11/28  11:00:00,1075.88268216,98.4042592944,79.9116756182,0.0,243.2593065,310.10971186,731.942517186,616.248405968,70.808374512,44.8857367056
 11/28  12:00:00,1109.52195727,98.6199778485,122.8144034,0.0,243.2593065,310.10971186,645.810894101,530.008598242,70.808374512,44.9939213477
 11/28  13:00:00,1080.99271606,98.8173685459,143.689645556,0.0,243.2593065,310.10971186,612.80032745,497.289908684,70.808374512,44.7020442536
 11/28  14:00:00,1109.68731739,99.0177953011,144.262143795,0.0,243.2593065,302.612436532,622.656201065,512.019837252,56.6466996096,53.9896642036
 11/28  15:00:00,1102.31337804,99.3074254559,142.136924685,0.0,243.2593065,302.612436532,607.260142511,519.89221824,42.4850247072,44.8828995637
 11/28  16:00:00,1092.74709517,99.5804885828,132.098341602,0.0,243.2593065,302.612436532,644.796934008,543.368969283,56.6466996096,44.7812651157
 11/28  17:00:00,1084.91545544,99.8242025152,102.453504547,0.0,243.2593065,310.10971186,732.342789823,611.77934018,84.9700494144,35.5934002284
 11/28  18:00:00,1086.33640149,100.073064967,93.9175085895,0.0,243.2593065,310.10971186,740.645138637,629.306545634,84.9700494144,26.3685435884
 11/28  19:00:00,827.102050568,96.6720458299,102.498347435,0.0,166.938926447,199.110933808,767.110160586,664.627915799,84.9700494144,17.5121953729
 11/28  20:00:00,822.050195952,96.6720458299,105.298559887,0.0,166.938926447,191.61365848,746.654380467,663.751320029,56.6466996096,26.2563608275
 11/28  21:00:00,681.297965026,96.6720458299,99.467591285,0.0,100.150657288,124.558693486,793.62102756,719.463242194,56.6466996096,17.5110857566
 11/28  22:00:00,635.960207108,96.6720458299,95.7132644601,0.0,100.150657288,124.558693486,792.24663359,732.300742996,42.4850247072,17.4608658874
 11/28  23:00:00,580.130659472,96.6720458299,107.01411102,0.0,46.0930336215,124.558693486,763.920792277,718.14416448,28.3233498048,17.4532779926
 11/28  24:00:00,597.481693844,96.6720458299,125.063414706,0.0,46.0930336215,124.558693486,714.040929491,682.426967167,14.1616749024,17.4522874215
 11/29  01:00:00,597.132942241,96.6720458299,137.6400012,0.0,46.0930336215,113.312780494,691.408007866,668.291457126,5.66466996096,17.4518807791
 11/29  02:00:00,602.092996837,96.6720458299,142.049931618,0.0,46.0930336215,113.312780494,699.948884689,676.833046437,5.66466996096,17.4511682906
 11/29  03:00:00,596.117449896,96.6720458299,137.946738337,0.0,46.0930336215,113.312780494,718.617524145,704.217586581,5.66466996096,8.73526760313
 11/29  04:00:00,602.171478161,96.6720458299,146.231368383,0.0,46.0930336215,113.312780494,718.799334174,695.677977532,5.66466996096,17.4566866807
 11/29  05:00:00,699.024060912,96.6720458299,158.333451756,0.0,100.150657288,148.969399434,674.286350277,651.165949592,5.66466996096,17.4557307236
 11/29  06:00:00,705.430713901,97.1106404795,162.843781042,0.0,100.150657288,149.894399434,1015.63453718,984.016803267,14.1616749024,17.4560590106
 11/29  07:00:00,933.032506043,97.7835084421,163.762237404,0.0,176.471037341,302.612436532,718.652970861,672.875582387,28.3233498048,17.4540386685
 11/29  08:00:00,1048.88237455,98.4929615241,170.125873696,0.0,243.2593065,310.10971186,674.058484639,605.108208569,42.4850247072,26.4652513633
 11/29  09:00:00,1093.7331312,98.8495087381,180.310999504,0.0,243.2593065,310.10971186,664.381942453,572.224481757,56.6466996096,35.5107610865
 11/29  10:00:00,1141.7468088,99.2651688657,200.45833314,0.0,243.2593065,302.612436532,626.030186302,538.972649871,42.4850247072,44.5725117241
 11/29  11:00:00,1158.2253266,99.629342252,217.794718989,0.0,243.2593065,310.10971186,620.080179912,504.374142261,70.808374512,44.8976631386
 11/29  12:00:00,1174.09887014,99.9521871534,234.744045248,0.0,243.2593065,310.10971186,608.91098509,484.098352693,70.808374512,54.0042578851
 11/29  13:00:00,1150.59034418,100.240457272,255.128910527,0.0,243.2593065,310.10971186,581.109148711,474.536196827,70.808374512,35.7645773715
 11/29  14:00:00,1194.32835679,100.520326674,270.480936861,0.0,243.2593065,302.612436532,573.615901086,462.96390214,56.6466996096,54.0052993365
 11/29  15:00:00,1187.48225686,100.992312532,260.604300816,0.0,243.2593065,302.612436532,523.061449103,435.680439354,42.4850247072,44.8959850417
 11/29  16:00:00,1183.07477122,101.262832852,250.947564328,0.0,243.2593065,302.612436532,524.123226254,422.690779467,56.6466996096,44.7857471772
 11/29  17:00:00,1187.31220051,101.354650182,234.04260347,0.0,243.2593065,310.10971186,559.890674037,439.315879831,84.9700494144,35.6047447913
 11/29  18:00:00,1178.82897254,101.526910836,211.311204369,0.0,243.2593065,310.10971186,579.545619579,468.205070943,84.9700494144,26.3704992223
 11/29  19:00:00,900.999173888,96.6720458299,202.103451826,0.0,166.938926447,199.110933808,603.187279642,500.702167885,84.9700494144,17.5150623433
 11/29  20:00:00,886.03128838,96.6720458299,195.128362909,0.0,166.938926447,191.61365848,605.414104598,522.508290147,56.6466996096,26.2591148421
 11/29  21:00:00,746.976128951,96.6720458299,190.428691109,0.0,100.150657288,124.558693486,649.619602975,575.461003484,56.6466996096,17.5118998813
 11/29  22:00:00,707.129870531,96.6720458299,189.550592056,0.0,100.150657288,124.558693486,644.399138694,584.45564917,42.4850247072,17.4584648163
 11/29  23:00:00,647.139236708,96.6720458299,194.167768117,0.0,46.0930336215,124.558693486,641.785960389,596.01144313,28.3233498048,17.4511674536
 11/29  24:00:00,655.253754557,96.6720458299,202.901038903,0.0,46.0930336215,124.558693486,619.360272325,587.745037704,14.1616749024,17.453559719
 11/30  01:00:00,645.778249353,96.6720458299,207.134342147,0.0,46.0930336215,113.312780494,613.707438337,590.586028773,5.66466996096,17.4567396032
 11/30  02:00:00,646.413411509,96.6720458299,207.597509695,0.0,46.0930336215,113.312780494,621.793621913,598.672876349,5.66466996096,17.4560756033
 11/30  03:00:00,646.829406353,96.6720458299,207.96856054,0.0,46.0930336215,113.312780494,630.11481061,606.994853027,5.66466996096,17.4552876221
 11/30  04:00:00,645.09473002,96.6720458299,208.054020559,0.0,46.0930336215,113.312780494,637.620905312,614.501765003,5.66466996096,17.454470348
 11/30  05:00:00,731.700335951,96.6720458299,207.841616627,0.0,100.150657288,148.969399434,616.649279532,593.530962597,5.66466996096,17.4536469743
 11/30  06:00:00,736.437772841,97.1928033155,208.435311026,0.0,100.150657288,149.894399434,954.507789048,922.893264675,14.1616749024,17.4528494709
 11/30  07:00:00,965.182304266,98.0470139507,208.488702582,0.0,176.471037341,302.612436532,668.642291477,622.86691573,28.3233498048,17.452025942
 11/30  08:00:00,1087.11868841,99.2050019854,219.266433856,0.0,243.2593065,310.10971186,620.045881868,551.090525998,42.4850247072,26.4703311633
 11/30  09:00:00,1131.67459586,99.7170016214,226.900016636,0.0,243.2593065,310.10971186,614.301377439,522.160254502,56.6466996096,35.4944233277
 11/30  10:00:00,1169.59656633,100.082744906,232.763191824,0.0,243.2593065,302.612436532,587.932815541,509.781626676,42.4850247072,35.6661641582
 11/30  11:00:00,1184.57102462,100.392919929,242.698887601,0.0,243.2593065,310.10971186,609.194650149,493.48702191,70.808374512,44.8992537271
 11/30  12:00:00,1201.41304314,100.700965338,263.913546301,0.0,243.2593065,310.10971186,604.244369097,479.427645384,70.808374512,54.0083492007
 11/30  13:00:00,1170.61445784,101.096164351,276.784322888,0.0,243.2593065,310.10971186,582.205435615,466.681150862,70.808374512,44.7159102409
 11/30  14:00:00,1199.63114929,101.378577551,272.966691745,0.0,243.2593065,302.612436532,567.186966675,465.537694947,56.6466996096,45.0025721176
 11/30  15:00:00,1195.97459523,101.648695979,269.789464014,0.0,243.2593065,302.612436532,554.628555357,463.640187767,42.4850247072,48.5033428826
 11/30  16:00:00,1196.41763808,101.910432494,269.940815353,0.0,243.2593065,302.612436532,557.735432148,459.393223439,56.6466996096,41.6955090991
 11/30  17:00:00,1211.17227094,102.153697318,269.938612095,0.0,243.2593065,310.10971186,580.503883672,451.528259837,84.9700494144,44.0055744203
 11/30  18:00:00,1212.83221616,102.379485053,263.935914944,0.0,243.2593065,310.10971186,560.224899961,448.883792531,84.9700494144,26.3710580157
 11/30  19:00:00,938.758318587,96.6720458299,259.535796146,0.0,166.938926447,199.110933808,531.775655253,429.291308412,84.9700494144,17.5142974264
 11/30  20:00:00,931.747963527,96.6720458299,259.052475918,0.0,166.938926447,191.61365848,511.240232168,437.082662939,56.6466996096,17.5108696197
 11/30  21:00:00,794.199862236,96.6720458299,253.857267215,0.0,100.150657288,124.558693486,571.103756688,488.195730807,56.6466996096,26.261326271
 11/30  22:00:00,757.257378746,96.6720458299,253.624363808,0.0,100.150657288,124.558693486,558.788428244,498.844103727,42.4850247072,17.4592998098
 11/30  23:00:00,698.295440015,96.6720458299,256.695151695,0.0,46.0930336215,124.558693486,565.104004578,519.328768575,28.3233498048,17.4518861976
 11/30  24:00:00,700.102157901,96.6720458299,259.211523785,0.0,46.0930336215,124.558693486,548.8672204,525.970372609,14.1616749024,8.7351728887
 12/01  01:00:00,697.632323899,96.6720458299,262.452818805,0.0,46.0930336215,113.312780494,554.177448172,531.054796462,5.66466996096,17.457981749
 12/01  02:00:00,705.939978489,96.6720458299,265.881971598,0.0,46.0930336215,113.312780494,557.945162084,534.823074341,5.66466996096,17.4574177821
 12/01  03:00:00,708.092712319,96.6720458299,268.554021624,0.0,46.0930336215,113.312780494,563.905325963,540.783934925,5.66466996096,17.4567210775
 12/01  04:00:00,709.818277684,96.6720458299,270.608303507,0.0,46.0930336215,113.312780494,570.063422962,546.942770793,5.66466996096,17.4559822087
 12/01  05:00:00,801.254519819,96.6720458299,271.439148576,0.0,100.150657288,148.969399434,548.582986988,525.463083005,5.66466996096,17.4552340212
 12/01  06:00:00,805.185980776,97.2157224043,272.1415968,0.0,100.150657288,149.894399434,899.459845631,867.841438529,14.1616749024,17.4567321999
 12/01  07:00:00,1027.00866728,98.3077115687,266.253653273,0.0,176.471037341,302.612436532,634.465151307,588.686230422,28.3233498048,17.4555710801
 12/01  08:00:00,1134.2727629,99.6403974585,262.03202844,0.0,243.2593065,310.10971186,604.807739228,535.855542949,42.4850247072,26.4671715715
 12/01  09:00:00,1177.34434671,100.130677713,267.52456183,0.0,243.2593065,310.10971186,604.771472138,512.610133598,56.6466996096,35.5146389301
 12/01  10:00:00,1218.02158317,100.515269391,271.934908453,0.0,243.2593065,302.612436532,586.479207847,499.405239181,42.4850247072,44.5889439591
 12/01  11:00:00,1227.97743579,100.950153483,272.541337252,0.0,243.2593065,310.10971186,596.904387595,481.187793223,70.808374512,44.9082198601
 12/01  12:00:00,1229.89297089,101.343473627,272.804627086,0.0,243.2593065,310.10971186,592.438535822,467.610889013,70.808374512,54.0192722966
 12/01  13:00:00,1181.80011557,101.68956123,266.861713777,0.0,243.2593065,310.10971186,564.631356996,458.048949399,70.808374512,35.7740330843
 12/01  14:00:00,1210.94115917,101.979868622,262.700096408,0.0,243.2593065,302.612436532,564.329964509,453.668462198,56.6466996096,54.0148027015
 12/01  15:00:00,1216.77665048,102.240120857,268.194196001,0.0,243.2593065,302.612436532,537.075031529,449.687525969,42.4850247072,44.902480853
 12/01  16:00:00,1214.97329256,102.448761256,266.207334004,0.0,243.2593065,302.612436532,549.82282879,448.375154245,56.6466996096,44.8009749352
 12/01  17:00:00,1229.50218944,102.633401635,262.688839449,0.0,243.2593065,310.10971186,564.948774301,444.361629464,84.9700494144,35.6170954225
 12/01  18:00:00,1227.53328907,102.814446281,251.39560472,0.0,243.2593065,310.10971186,556.456163378,445.113913411,84.9700494144,26.3722005523
 12/01  19:00:00,945.523867424,96.6720458299,238.363624865,0.0,166.938926447,199.110933808,564.577399777,453.343074256,84.9700494144,26.2642761072
 12/01  20:00:00,934.467993859,96.6720458299,233.900562243,0.0,166.938926447,191.61365848,539.503857477,465.341402438,56.6466996096,17.5157554292
 12/01  21:00:00,791.174851711,96.6720458299,221.910079157,0.0,100.150657288,124.558693486,601.141910132,526.980594394,56.6466996096,17.5146161288
 12/01  22:00:00,744.257149987,96.6720458299,213.86738442,0.0,100.150657288,124.558693486,606.363871977,546.415715838,42.4850247072,17.463131432
 12/01  23:00:00,677.468832109,96.6720458299,212.597417254,0.0,46.0930336215,124.558693486,614.604733297,568.825464844,28.3233498048,17.455918648
 12/01  24:00:00,673.420460343,96.6720458299,206.054582365,0.0,46.0930336215,124.558693486,621.815710671,590.198874017,14.1616749024,17.4551617515
 12/02  01:00:00,644.141450966,96.6720458299,184.537204149,0.0,46.0930336215,113.312780494,665.110996475,641.989621965,5.66466996096,17.4567045487
 12/02  02:00:00,625.454954419,96.6720458299,161.037716571,0.0,46.0930336215,113.312780494,718.823825751,695.704734056,5.66466996096,17.4544217346
 12/02  03:00:00,619.459203025,96.6720458299,152.225357325,0.0,46.0930336215,113.312780494,736.771396707,713.652896506,5.66466996096,17.4538302408
 12/02  04:00:00,618.494843258,96.6720458299,150.580370139,0.0,46.0930336215,113.312780494,736.993503713,713.875655138,5.66466996096,17.4531786146
 12/02  05:00:00,625.079574575,96.6720458299,149.241176481,0.0,55.6251445156,113.312780494,728.554319671,705.430225947,5.66466996096,17.4594237623
 12/02  06:00:00,624.876445047,96.6720458299,148.808091571,0.0,55.6251445156,113.312780494,737.894592167,706.274223519,14.1616749024,17.4586937457
 12/02  07:00:00,700.726637523,96.6720458299,154.155773654,0.0,65.1572554096,176.889270242,675.719662161,629.938310156,28.3233498048,17.4580022005
 12/02  08:00:00,816.458564506,97.015652996,157.520663292,0.0,109.682768182,220.96816451,976.53690285,916.594530961,42.4850247072,17.4573471815
 12/02  09:00:00,817.266864261,97.0087572072,157.562046192,0.0,109.682768182,220.96816451,804.291894371,730.079323135,56.6466996096,17.5658716261
 12/02  10:00:00,924.584823497,97.4046181412,157.673889595,0.0,131.945524568,266.955817592,757.868005213,680.070620079,42.4850247072,35.3123604271
 12/02  11:00:00,926.420612436,97.4360560184,151.76815694,0.0,131.945524568,274.45309292,782.323964167,676.020092669,70.808374512,35.4954969857
 12/02  12:00:00,923.529498203,97.4499159828,147.747934088,0.0,131.945524568,274.45309292,779.838470025,673.535930858,70.808374512,35.4941646548
 12/02  13:00:00,896.946858371,97.4588162728,153.44772256,0.0,131.945524568,274.45309292,753.466574629,647.175303613,70.808374512,35.4828965036
 12/02  14:00:00,893.332722298,97.4654857364,157.227289321,0.0,131.945524568,266.955817592,717.106586374,624.979174552,56.6466996096,35.4807122117
 12/02  15:00:00,895.448420029,97.4726220797,157.715208746,0.0,131.945524568,266.955817592,673.358841613,601.129501705,42.4850247072,29.7443152004
 12/02  16:00:00,813.764104193,96.6720458299,151.812179108,0.0,109.682768182,212.545889182,612.160523278,523.145440203,56.6466996096,32.368383466
 12/02  17:00:00,800.991561143,96.6720458299,119.721211387,0.0,109.682768182,220.04316451,758.019998511,637.54868944,84.9700494144,35.5012596565
 12/02  18:00:00,730.330426025,96.6720458299,80.7799279707,0.0,109.682768182,220.04316451,865.51885113,745.270662545,84.9700494144,35.2781391703
 12/02  19:00:00,674.680593757,96.6720458299,57.7040407257,0.0,100.150657288,199.110933808,932.40232694,829.97907364,84.9700494144,17.4532038854
 12/02  20:00:00,666.413856712,96.6720458299,56.0828358175,0.0,100.150657288,191.61365848,875.061320293,809.675164983,56.6466996096,8.7394557004
 12/02  21:00:00,558.422812099,96.6720458299,61.6300722432,0.0,55.6251445156,124.558693486,874.76755402,800.66169875,56.6466996096,17.4591556598
 12/02  22:00:00,561.123827373,96.6720458299,65.2196763304,0.0,55.6251445156,124.558693486,847.852985832,787.909594912,42.4850247072,17.4583662127
 12/02  23:00:00,553.269222164,96.6720458299,65.0328664339,0.0,46.0930336215,124.558693486,844.28995414,798.508926068,28.3233498048,17.4576782674
 12/02  24:00:00,554.153751469,96.6720458299,64.7344739557,0.0,46.0930336215,124.558693486,834.616871711,802.998198454,14.1616749024,17.4569983544
 12/03  01:00:00,541.930909928,96.6720458299,77.4437088119,0.0,34.9616554283,113.312780494,801.515427181,778.394022532,5.66466996096,17.4567346882
 12/03  02:00:00,548.638725589,96.6720458299,84.738198103,0.0,34.9616554283,113.312780494,795.451839269,772.330747582,5.66466996096,17.4564217254
 12/03  03:00:00,548.501272582,96.6720458299,84.5677759263,0.0,34.9616554283,113.312780494,810.245300473,787.124738258,5.66466996096,17.4558922546
 12/03  04:00:00,556.402554589,96.6720458299,96.0882242172,0.0,34.9616554283,113.312780494,791.143267183,768.023285923,5.66466996096,17.4553112992
 12/03  05:00:00,573.665694949,96.6720458299,109.122407286,0.0,44.4937663224,113.312780494,762.950857657,739.831468938,5.66466996096,17.454718759
 12/03  06:00:00,588.512022638,96.6720458299,124.886668986,0.0,44.4937663224,113.312780494,748.383372378,716.767573221,14.1616749024,17.4541242546
 12/03  07:00:00,665.503685127,96.6720458299,132.624030672,0.0,54.0258772165,176.889270242,705.426092758,659.646073405,28.3233498048,17.4566695486
 12/03  08:00:00,675.055293993,96.6720458299,144.438625441,0.0,54.0258772165,184.38654557,696.942943943,636.998087502,42.4850247072,17.4598317338
 12/03  09:00:00,755.967262685,96.6720458299,157.299440173,0.0,65.1572554096,220.04316451,682.849801904,599.891621714,56.6466996096,26.3114805808
 12/03  10:00:00,760.14804303,96.6720458299,173.665817401,0.0,65.1572554096,212.545889182,638.923722634,569.982254039,42.4850247072,26.4564438874
 12/03  11:00:00,778.974398513,96.6720458299,188.052438892,0.0,65.1572554096,220.04316451,648.610029847,542.353138241,70.808374512,35.4485170938
 12/03  12:00:00,792.578442843,96.6720458299,204.112947552,0.0,65.1572554096,220.04316451,614.451438814,517.039701225,70.808374512,26.6033630772
 12/03  13:00:00,806.4036191,96.6720458299,223.979254997,0.0,65.1572554096,220.04316451,593.93802811,487.663423167,70.808374512,35.4662304309
 12/03  14:00:00,820.475025856,96.6720458299,250.276126076,0.0,65.1572554096,212.545889182,555.068645144,462.96088737,56.6466996096,35.4610581638
 12/03  15:00:00,829.876155907,96.6720458299,259.141800335,0.0,65.1572554096,212.545889182,542.267019172,464.326014996,42.4850247072,35.4559794684
 12/03  16:00:00,824.958290313,96.6720458299,247.753665602,0.0,65.1572554096,212.545889182,580.179463308,488.081849236,56.6466996096,35.4509144627
 12/03  17:00:00,808.257782317,96.6720458299,247.446575786,0.0,65.1572554096,220.04316451,605.531663514,493.968723201,84.9700494144,26.5928908981
 12/03  18:00:00,759.762163162,96.6720458299,234.523070233,0.0,54.0258772165,184.38654557,656.471606657,536.232321627,84.9700494144,35.2692356155
 12/03  19:00:00,713.053627355,96.6720458299,212.282380867,0.0,44.4937663224,163.454314868,719.558179507,617.132889942,84.9700494144,17.4552401506
 12/03  20:00:00,695.18990985,96.6720458299,198.447379612,0.0,44.4937663224,155.95703954,722.97800177,648.876655164,56.6466996096,17.4546469961
 12/03  21:00:00,657.413465054,96.6720458299,187.666828698,0.0,44.4937663224,124.558693486,776.908647182,702.807895129,56.6466996096,17.4540524437
 12/03  22:00:00,649.036871751,96.6720458299,176.648305964,0.0,44.4937663224,124.558693486,780.835494534,729.61396754,42.4850247072,8.73650228695
 12/03  23:00:00,630.743747359,96.6720458299,166.234750756,0.0,34.9616554283,124.558693486,810.429864121,764.646437591,28.3233498048,17.4600767256
 12/03  24:00:00,637.080294003,96.6720458299,172.698978549,0.0,34.9616554283,124.558693486,777.899442446,746.278325328,14.1616749024,17.4594422153
 12/04  01:00:00,649.118291533,96.6720458299,189.479194913,0.0,46.0930336215,113.312780494,733.106589961,709.982676646,5.66466996096,17.4592433539
 12/04  02:00:00,659.124996552,96.6720458299,202.736556688,0.0,46.0930336215,113.312780494,712.611629633,689.487958038,5.66466996096,17.4590016341
 12/04  03:00:00,666.943867643,96.6720458299,212.53275875,0.0,46.0930336215,113.312780494,702.517721039,679.394506483,5.66466996096,17.4585445948
 12/04  04:00:00,669.17889502,96.6720458299,217.037044937,0.0,46.0930336215,113.312780494,703.067164735,679.944458817,5.66466996096,17.4580359579
 12/04  05:00:00,765.237225216,96.6720458299,224.219466139,0.0,100.150657288,148.969399434,663.379461067,640.255405275,5.66466996096,17.4593858316
 12/04  06:00:00,766.93828292,96.6720458299,223.371366961,0.0,100.150657288,149.894399434,1215.57969566,1183.95878424,14.1616749024,17.4592365122
 12/04  07:00:00,994.487791267,96.9660591412,225.805532452,0.0,176.471037341,302.612436532,771.009385307,725.2277196,28.3233498048,17.4583159021
 12/04  08:00:00,1118.84281333,97.2718155469,234.975265796,0.0,243.2593065,310.10971186,704.304333039,635.344937712,42.4850247072,26.4743706191
 12/04  09:00:00,1160.91560087,97.3996365907,244.970542278,0.0,243.2593065,310.10971186,686.24146458,594.066956181,56.6466996096,35.5278087898
 12/04  10:00:00,1205.98416395,97.4961403067,255.198073971,0.0,243.2593065,302.612436532,660.048850229,572.965010015,42.4850247072,44.5988155069
 12/04  11:00:00,1217.87839863,97.5795631553,259.861196063,0.0,243.2593065,310.10971186,660.198593324,544.467792279,70.808374512,44.9224265326
 12/04  12:00:00,1214.57684261,97.6540629039,250.488763572,0.0,243.2593065,310.10971186,635.509160464,510.66034474,70.808374512,54.040441212
 12/04  13:00:00,1169.02473584,97.723024432,243.642454985,0.0,243.2593065,310.10971186,612.765542278,497.216096153,70.808374512,44.7410716132
 12/04  14:00:00,1189.60021514,97.7864643186,231.850208611,0.0,243.2593065,302.612436532,602.878952686,501.19961802,56.6466996096,45.0326350568
 12/04  15:00:00,1180.66960492,97.882352476,223.675981154,0.0,243.2593065,302.612436532,585.116871971,494.807903347,42.4850247072,47.823943917
 12/04  16:00:00,1172.74798895,98.0927187215,211.723889312,0.0,243.2593065,302.612436532,596.347780361,488.816033361,56.6466996096,50.8850473902
 12/04  17:00:00,1154.61744196,98.3074430663,174.9433531,0.0,243.2593065,310.10971186,670.502789664,549.922930334,84.9700494144,35.6098099146
 12/04  18:00:00,1133.62040371,98.6087479746,142.938858778,0.0,243.2593065,310.10971186,725.419123934,614.073378661,84.9700494144,26.3756958581
 12/04  19:00:00,853.464529151,96.6720458299,127.671301508,0.0,166.938926447,199.110933808,767.626835279,665.136143302,84.9700494144,17.5206425626
 12/04  20:00:00,830.268666305,96.6720458299,110.087778852,0.0,166.938926447,191.61365848,782.452120168,708.288424859,56.6466996096,17.5169956994
 12/04  21:00:00,681.763559355,96.6720458299,94.2037074387,0.0,100.150657288,124.558693486,859.847177844,776.933352234,56.6466996096,26.267126
 12/04  22:00:00,652.21647297,96.6720458299,107.421202342,0.0,100.150657288,124.558693486,784.251715511,724.300907098,42.4850247072,17.4657837054
 12/04  23:00:00,583.973536681,96.6720458299,105.823200708,0.0,46.0930336215,124.558693486,787.053103638,741.271201143,28.3233498048,17.45855269
 12/04  24:00:00,563.885385789,96.6720458299,78.6505001088,0.0,46.0930336215,124.558693486,849.064322617,817.444627694,14.1616749024,17.4580200204
 12/05  01:00:00,536.680944809,96.6720458299,59.6355977369,0.0,46.0930336215,113.312780494,885.772604981,862.649880162,5.66466996096,17.4580548582
 12/05  02:00:00,532.854275765,96.6720458299,54.1173888747,0.0,46.0930336215,113.312780494,905.683340045,882.56088084,5.66466996096,17.4577892447
 12/05  03:00:00,528.87526942,96.6720458299,48.5581764004,0.0,46.0930336215,113.312780494,928.571232512,905.449176555,5.66466996096,17.4573859964
 12/05  04:00:00,526.1096692,96.6720458299,46.0365913932,0.0,46.0930336215,113.312780494,929.888183021,906.76656278,5.66466996096,17.45695028
 12/05  05:00:00,616.502851515,96.6720458299,45.4522865238,0.0,100.150657288,148.969399434,894.823250967,871.7020736,5.66466996096,17.4565074059
 12/05  06:00:00,617.983457893,96.8786567034,45.2113689115,0.0,100.150657288,149.894399434,1167.0896513,1135.47188597,14.1616749024,17.4560904232
 12/05  07:00:00,844.807612181,97.5880315574,44.7817091278,0.0,176.471037341,302.612436532,902.835088185,857.056092316,28.3233498048,17.4556460639
 12/05  08:00:00,958.49907742,97.822235075,44.4816201196,0.0,243.2593065,310.10971186,885.931238598,816.965096505,42.4850247072,26.4811173861
 12/05  09:00:00,989.189190362,98.0743107737,44.0827307242,0.0,243.2593065,310.10971186,890.010659955,797.850558298,56.6466996096,35.5134020475
 12/05  10:00:00,1018.03777887,98.340039209,43.6129439501,0.0,243.2593065,302.612436532,862.927365147,784.752226628,42.4850247072,35.6901138111
 12/05  11:00:00,1033.94855958,98.6401666347,53.3281296824,0.0,243.2593065,310.10971186,836.358887056,711.630659734,70.808374512,53.9198528096
 12/05  12:00:00,1072.9599828,99.0224171409,96.3606640061,0.0,243.2593065,310.10971186,709.908649819,594.058876006,70.808374512,45.0413993008
 12/05  13:00:00,1057.99675848,99.3582045343,128.488129283,0.0,243.2593065,310.10971186,646.522465368,530.968483714,70.808374512,44.7456071412
 12/05  14:00:00,1112.5096077,99.6671936849,153.742418708,0.0,243.2593065,302.612436532,608.357496443,497.666105547,56.6466996096,54.0446912861
 12/05  15:00:00,1132.3483165,99.9510842339,178.007831745,0.0,243.2593065,302.612436532,563.504200624,476.090128752,42.4850247072,44.9290471653
 12/05  16:00:00,1146.77439143,100.208526477,194.914311839,0.0,243.2593065,302.612436532,567.390001952,465.92366998,56.6466996096,44.8196323623
 12/05  17:00:00,1171.98784463,100.449196721,207.362867097,0.0,243.2593065,310.10971186,576.876089822,456.275765775,84.9700494144,35.6302746329
 12/05  18:00:00,1187.66181589,100.681190657,219.207233579,0.0,243.2593065,310.10971186,561.490636908,450.141528649,84.9700494144,26.3790588449
 12/05  19:00:00,931.489313865,96.6720458299,235.865980779,0.0,166.938926447,199.110933808,541.463106133,430.222591835,84.9700494144,26.2704648836
 12/05  20:00:00,928.494244627,96.6720458299,239.709553789,0.0,166.938926447,191.61365848,516.658043459,442.491047224,56.6466996096,17.5202966256
 12/05  21:00:00,793.455982805,96.6720458299,243.207861425,0.0,100.150657288,124.558693486,561.271536442,487.105462324,56.6466996096,17.5193745087
 12/05  22:00:00,755.960430678,96.6720458299,247.863087697,0.0,100.150657288,124.558693486,555.458346983,495.505652109,42.4850247072,17.467670167
 12/05  23:00:00,674.413217015,96.6720458299,217.131649305,0.0,46.0930336215,124.558693486,617.765395513,571.981385694,28.3233498048,17.4606600135
 12/05  24:00:00,660.826672051,96.6720458299,195.399673411,0.0,46.0930336215,124.558693486,651.911446754,620.289582063,14.1616749024,17.4601897888
 12/06  01:00:00,647.835320196,96.6720458299,193.425502043,0.0,46.0930336215,113.312780494,651.526995985,628.402081669,5.66466996096,17.4602443553
 12/06  02:00:00,649.186916285,96.6720458299,192.080503643,0.0,46.0930336215,113.312780494,658.521833074,635.397122887,5.66466996096,17.460040226
 12/06  03:00:00,654.638012614,96.6720458299,196.408062553,0.0,46.0930336215,113.312780494,656.395876725,633.271463406,5.66466996096,17.4597433579
 12/06  04:00:00,648.180120371,96.6720458299,188.449167334,0.0,46.0930336215,113.312780494,682.645282149,659.521223818,5.66466996096,17.4593883706
 12/06  05:00:00,741.631479353,96.6720458299,197.414695891,0.0,100.150657288,148.969399434,636.277155765,613.153465909,5.66466996096,17.4590198958
 12/06  06:00:00,763.395074543,97.1169722426,223.62275345,0.0,100.150657288,149.894399434,949.628428051,918.005827964,14.1616749024,17.4609251847
 12/06  07:00:00,1004.59140489,97.8152158784,241.182734351,0.0,176.471037341,302.612436532,642.639585396,596.856096849,28.3233498048,17.460138742
 12/06  08:00:00,1126.47805896,98.7782554645,247.488756451,0.0,243.2593065,310.10971186,612.688253713,543.724092237,42.4850247072,26.4791367691
 12/06  09:00:00,1165.61011315,99.3551828339,254.162431748,0.0,243.2593065,310.10971186,611.565056061,519.38182508,56.6466996096,35.5365313715
 12/06  10:00:00,1206.64189274,99.7411407035,264.482000731,0.0,243.2593065,302.612436532,592.813825978,505.717984661,42.4850247072,44.6108166093
 12/06  11:00:00,1218.41243902,100.074988968,269.701576173,0.0,243.2593065,310.10971186,597.667097829,481.920580092,70.808374512,44.9381432254
 12/06  12:00:00,1234.21962653,100.511424611,282.037146323,0.0,243.2593065,310.10971186,586.370891112,461.511745288,70.808374512,54.0507713125
 12/06  13:00:00,1200.78984655,101.022920692,290.588622777,0.0,243.2593065,310.10971186,561.573785674,446.016946074,70.808374512,44.7484650886
 12/06  14:00:00,1248.35249564,101.481989391,303.144066056,0.0,243.2593065,302.612436532,534.306325148,432.617494824,56.6466996096,45.0421307142
 12/06  15:00:00,1252.83844387,101.730488485,306.945828948,0.0,243.2593065,302.612436532,519.595126428,423.182087005,42.4850247072,53.9280147159
 12/06  16:00:00,1244.95655498,101.920454956,298.682924955,0.0,243.2593065,302.612436532,523.098786631,421.627462495,56.6466996096,44.824624527
 12/06  17:00:00,1256.12471847,102.064759341,294.831523191,0.0,243.2593065,310.10971186,547.526428049,426.931215808,84.9700494144,35.6251628264
 12/06  18:00:00,1270.92854567,102.2811344,300.529862155,0.0,243.2593065,310.10971186,541.805185856,430.454482249,84.9700494144,26.3806541927
 12/06  19:00:00,1004.5644487,96.6720458299,304.370898322,0.0,166.938926447,199.110933808,516.99491586,414.503316529,84.9700494144,17.5215499166
 12/06  20:00:00,995.06326665,96.6720458299,304.52697448,0.0,166.938926447,191.61365848,501.813260964,418.897630904,56.6466996096,26.2689304495
 12/06  21:00:00,866.071341222,96.6720458299,309.600193958,0.0,100.150657288,124.558693486,533.427653831,459.261845293,56.6466996096,17.5191089276
 12/06  22:00:00,839.480122578,96.6720458299,319.63860968,0.0,100.150657288,124.558693486,524.938381758,464.98824145,42.4850247072,17.4651156008
 12/06  23:00:00,771.076897863,96.6720458299,318.454119245,0.0,46.0930336215,124.558693486,531.610427496,485.828863531,28.3233498048,17.4582141605
 12/06  24:00:00,757.578931985,96.6720458299,309.304381771,0.0,46.0930336215,124.558693486,526.028452143,494.408918602,14.1616749024,17.4578586387
 12/07  01:00:00,743.029636412,96.6720458299,305.706044799,0.0,46.0930336215,113.312780494,523.451288707,500.326818645,5.66466996096,17.4598001015
 12/07  02:00:00,737.911509192,96.6720458299,299.132692351,0.0,46.0930336215,113.312780494,529.824791965,506.702246516,5.66466996096,17.4578754879
 12/07  03:00:00,739.482072889,96.6720458299,300.616095129,0.0,46.0930336215,113.312780494,536.287719399,513.165395095,5.66466996096,17.4576543429
 12/07  04:00:00,750.53375757,96.6720458299,309.540433851,0.0,46.0930336215,113.312780494,542.84988389,519.727835063,5.66466996096,17.457378866
 12/07  05:00:00,836.78985959,96.6720458299,308.095576975,0.0,100.150657288,148.969399434,522.372074474,499.250313632,5.66466996096,17.4570908806
 12/07  06:00:00,828.884293702,97.1916888001,294.706277671,0.0,100.150657288,149.894399434,881.110593464,849.489163428,14.1616749024,17.4597551335
 12/07  07:00:00,1051.14538721,98.2168999811,286.911900393,0.0,176.471037341,302.612436532,618.498988192,572.71206913,28.3233498048,17.4635692574
 12/07  08:00:00,1167.96785477,99.5855271603,285.920208016,0.0,243.2593065,310.10971186,587.744523472,518.77599285,42.4850247072,26.4835059145
 12/07  09:00:00,1202.12569088,100.419110325,285.448333652,0.0,243.2593065,310.10971186,575.005997309,482.824990579,56.6466996096,35.5343071205
 12/07  10:00:00,1239.7329352,101.121607807,290.18266749,0.0,243.2593065,302.612436532,545.536908237,458.431899413,42.4850247072,44.6199841171
 12/07  11:00:00,1275.2150544,101.755250939,315.805707772,0.0,243.2593065,310.10971186,547.901634586,432.154512372,70.808374512,44.9387477022
 12/07  12:00:00,1287.73438641,102.417907094,327.015989605,0.0,243.2593065,310.10971186,540.090344654,415.218624879,70.808374512,54.0633452629
 12/07  13:00:00,1242.87154492,102.852369988,325.555862565,0.0,243.2593065,310.10971186,521.49689788,405.93121147,70.808374512,44.7573118979
 12/07  14:00:00,1268.99620986,102.762156255,319.910105044,0.0,243.2593065,302.612436532,511.82331782,410.130166852,56.6466996096,45.0464513586
 12/07  15:00:00,1252.36461827,102.735099947,304.744691516,0.0,243.2593065,302.612436532,513.074468551,416.657711595,42.4850247072,53.9317322487
 12/07  16:00:00,1228.28955586,102.847878436,279.222350089,0.0,243.2593065,302.612436532,524.436517245,422.95268145,56.6466996096,44.8371361857
 12/07  17:00:00,1227.22560252,103.002999259,261.273849563,0.0,243.2593065,310.10971186,544.03398907,423.436614948,84.9700494144,35.627324707
 12/07  18:00:00,1232.19295245,103.174666902,255.949279255,0.0,243.2593065,310.10971186,537.225169933,425.873605046,84.9700494144,26.3815154726
 12/07  19:00:00,961.49177429,96.6720458299,254.435593361,0.0,166.938926447,199.110933808,524.886195852,422.393544723,84.9700494144,17.5226017148
 12/07  20:00:00,947.826566063,96.6720458299,247.554649197,0.0,166.938926447,191.61365848,520.764005373,437.847548429,56.6466996096,26.2697573348
 12/07  21:00:00,803.166828738,96.6720458299,237.716776205,0.0,100.150657288,124.558693486,569.672196189,495.505737871,56.6466996096,17.519758708
 12/07  22:00:00,759.484111837,96.6720458299,233.412896644,0.0,100.150657288,124.558693486,568.456913254,508.506210596,42.4850247072,17.4656779507
 12/07  23:00:00,693.563383702,96.6720458299,232.620516946,0.0,46.0930336215,124.558693486,574.807720022,529.025536397,28.3233498048,17.4588338202
 12/07  24:00:00,691.422540145,96.6720458299,226.432321206,0.0,46.0930336215,124.558693486,577.414373521,545.794142771,14.1616749024,17.4585558484
 12/08  01:00:00,679.395547438,96.6720458299,222.417899527,0.0,46.0930336215,113.312780494,582.818251214,559.693005244,5.66466996096,17.4605760088
 12/08  02:00:00,679.093557299,96.6720458299,221.737177038,0.0,46.0930336215,113.312780494,590.320790157,567.197399504,5.66466996096,17.4587206923
 12/08  03:00:00,677.588941538,96.6720458299,221.200170982,0.0,46.0930336215,113.312780494,598.07864873,574.955404503,5.66466996096,17.4585742663
 12/08  04:00:00,673.514435932,96.6720458299,216.029286655,0.0,46.0930336215,113.312780494,615.648930966,592.525887198,5.66466996096,17.4583738062
 12/08  05:00:00,761.04496125,96.6720458299,212.365769132,0.0,100.150657288,148.969399434,599.991480921,576.868650149,5.66466996096,17.4581608116
 12/08  06:00:00,761.897033274,97.2254897096,211.996088974,0.0,100.150657288,149.894399434,915.905788796,884.282885295,14.1616749024,17.4612285983
 12/08  07:00:00,986.662026838,98.4483729614,211.352353301,0.0,176.471037341,302.612436532,644.337011428,598.554045933,28.3233498048,17.4596156902
 12/08  08:00:00,1100.95964792,99.8538422405,211.004738694,0.0,243.2593065,310.10971186,610.849515834,541.884076753,42.4850247072,26.4804143736
 12/08  09:00:00,1139.84435568,100.516380366,215.872234403,0.0,243.2593065,310.10971186,606.089405681,513.903339776,56.6466996096,35.5393662956
 12/08  10:00:00,1181.49232079,101.001748748,225.169027802,0.0,243.2593065,302.612436532,580.666305263,493.563011552,42.4850247072,44.6182690042
 12/08  11:00:00,1196.83434019,101.42272168,234.600893306,0.0,243.2593065,310.10971186,588.797684155,473.041822248,70.808374512,44.9474873953
 12/08  12:00:00,1194.77917414,101.7764805,233.662162845,0.0,243.2593065,310.10971186,587.229213314,462.355433112,70.808374512,54.0654056898
 12/08  13:00:00,1149.15721133,102.113005987,231.017924281,0.0,243.2593065,310.10971186,568.632630447,453.065331586,70.808374512,44.7589243496
 12/08  14:00:00,1188.27418178,102.52685412,236.013022117,0.0,243.2593065,302.612436532,543.342833601,441.640592994,56.6466996096,45.0555409972
 12/08  15:00:00,1198.76115076,102.893431135,245.624468281,0.0,243.2593065,302.612436532,520.136688427,423.707193303,42.4850247072,53.9444704166
 12/08  16:00:00,1201.63158646,103.043090684,244.789645299,0.0,243.2593065,302.612436532,519.412049248,417.92695132,56.6466996096,44.8383983185
 12/08  17:00:00,1194.62624842,103.069982227,219.691729405,0.0,243.2593065,310.10971186,555.717037517,435.110789846,84.9700494144,35.6361982566
 12/08  18:00:00,1179.90564363,103.173647089,193.336763318,0.0,243.2593065,310.10971186,578.395346444,467.038367358,84.9700494144,26.3869296713
 12/08  19:00:00,893.942005647,96.6720458299,177.597927551,0.0,166.938926447,199.110933808,650.858155304,539.614614907,84.9700494144,26.2734909819
 12/08  20:00:00,879.439408968,96.6720458299,171.553237063,0.0,166.938926447,191.61365848,629.790286617,555.621705879,56.6466996096,17.5218811285
 12/08  21:00:00,743.615171528,96.6720458299,169.851444115,0.0,100.150657288,124.558693486,674.334073304,600.166055945,56.6466996096,17.5213177494
 12/08  22:00:00,703.916563531,96.6720458299,169.01866282,0.0,100.150657288,124.558693486,667.970347891,608.016009244,42.4850247072,17.4693139402
 12/08  23:00:00,638.750337222,96.6720458299,168.432091173,0.0,46.0930336215,124.558693486,674.137595796,628.351738058,28.3233498048,17.4625079335
 12/08  24:00:00,645.084167428,96.6720458299,173.964004556,0.0,46.0930336215,124.558693486,653.762267339,622.138314553,14.1616749024,17.4622778842
 12/09  01:00:00,635.909988915,96.6720458299,177.640350982,0.0,46.0930336215,113.312780494,645.600390785,622.473162555,5.66466996096,17.4625582689
 12/09  02:00:00,638.24018527,96.6720458299,178.054690652,0.0,46.0930336215,113.312780494,653.686922782,630.559680593,5.66466996096,17.4625722282
 12/09  03:00:00,639.685316877,96.6720458299,178.392161279,0.0,46.0930336215,113.312780494,662.188767437,639.061596858,5.66466996096,17.4625006189
 12/09  04:00:00,639.735037277,96.6720458299,178.490717662,0.0,46.0930336215,113.312780494,670.299153158,647.172112492,5.66466996096,17.4623707053
 12/09  05:00:00,647.528562027,96.6720458299,178.402234756,0.0,55.6251445156,113.312780494,667.31791378,644.19101684,5.66466996096,17.4622269794
 12/09  06:00:00,648.007426391,96.6720458299,178.734553717,0.0,55.6251445156,113.312780494,680.772559845,649.148804786,14.1616749024,17.4620801559
 12/09  07:00:00,713.911551656,96.6720458299,172.686902367,0.0,65.1572554096,176.889270242,650.687277453,604.901994836,28.3233498048,17.4619328131
 12/09  08:00:00,814.514144033,97.0170833143,157.448442462,0.0,109.682768182,220.96816451,999.411292536,939.462690263,42.4850247072,17.4635775654
 12/09  09:00:00,808.734305861,97.009801904,149.563222826,0.0,109.682768182,220.96816451,837.450362552,754.45652912,56.6466996096,26.3471338228
