Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/09  10:00:00,916.396139511,97.4064112984,148.693751021,0.0,131.945524568,266.955817592,771.252777615,702.272159808,42.4850247072,26.4955930994
 12/09  11:00:00,935.291900952,97.437506536,159.26008198,0.0,131.945524568,274.45309292,770.909848051,664.564473295,70.808374512,35.5370002443
 12/09  12:00:00,948.716810593,97.4514501075,172.172552232,0.0,131.945524568,274.45309292,735.892242857,629.545960844,70.808374512,35.5379075012
 12/09  13:00:00,920.770746475,97.4601724517,176.867736339,0.0,131.945524568,274.45309292,723.861440699,617.524655607,70.808374512,35.5284105802
 12/09  14:00:00,899.374288458,97.4667990972,166.219432046,0.0,131.945524568,266.955817592,733.882266189,641.707312907,56.6466996096,35.5282536719
 12/09  15:00:00,900.128642588,97.4785989585,164.594051197,0.0,131.945524568,266.955817592,721.242528514,643.231081804,42.4850247072,35.5264220019
 12/09  16:00:00,826.378762087,96.6720458299,167.421218271,0.0,109.682768182,212.545889182,627.765700459,535.592460015,56.6466996096,35.5265408342
 12/09  17:00:00,834.027342168,96.6720458299,156.625237483,0.0,109.682768182,220.04316451,699.029587634,578.533537223,84.9700494144,35.5260009959
 12/09  18:00:00,788.088359408,96.6720458299,144.188969035,0.0,109.682768182,220.04316451,729.393467911,609.123634619,84.9700494144,35.2997838776
 12/09  19:00:00,747.849858676,96.6720458299,140.257400133,0.0,100.150657288,199.110933808,746.267848445,643.836948692,84.9700494144,17.4608503383
 12/09  20:00:00,722.7791938,96.6720458299,121.372518869,0.0,100.150657288,191.61365848,766.925890028,692.818499235,56.6466996096,17.4606911842
 12/09  21:00:00,572.127502993,96.6720458299,77.3791520968,0.0,55.6251445156,124.558693486,927.058038794,852.950774999,56.6466996096,17.4605641852
 12/09  22:00:00,553.141484513,96.6720458299,55.4118044473,0.0,55.6251445156,124.558693486,972.159406713,912.213979975,42.4850247072,17.4604020304
 12/09  23:00:00,540.857390998,96.6720458299,49.7401238348,0.0,46.0930336215,124.558693486,979.027021896,933.243418489,28.3233498048,17.4602536021
 12/09  24:00:00,537.761782101,96.6720458299,44.0119954348,0.0,46.0930336215,124.558693486,979.372104761,947.750321188,14.1616749024,17.4601086705
 12/10  01:00:00,511.190111039,96.6720458299,41.6169907159,0.0,34.9616554283,113.312780494,967.683559268,944.558399775,5.66466996096,17.4604895328
 12/10  02:00:00,511.081270298,96.6720458299,41.1659428284,0.0,34.9616554283,113.312780494,956.734956146,933.609672837,5.66466996096,17.4606133475
 12/10  03:00:00,511.170102442,96.6720458299,40.7085646973,0.0,34.9616554283,113.312780494,953.590369853,930.465108938,5.66466996096,17.4605909538
 12/10  04:00:00,505.242362792,96.6720458299,33.5861003115,0.0,34.9616554283,113.312780494,1001.5011336,978.375929758,5.66466996096,17.4605338779
 12/10  05:00:00,505.549703099,96.6720458299,24.9564151471,0.0,44.4937663224,113.312780494,1039.90794542,1016.7828068,5.66466996096,17.4604686582
 12/10  06:00:00,499.154177677,96.6720458299,17.9279391101,0.0,44.4937663224,113.312780494,1075.65882528,1044.03674877,14.1616749024,17.4604016072
 12/10  07:00:00,569.350856225,96.6720458299,15.1060831869,0.0,54.0258772165,176.889270242,1037.47809192,991.694407893,28.3233498048,17.4603342259
 12/10  08:00:00,573.580435392,96.6720458299,19.4036196282,0.0,54.0258772165,184.38654557,999.17768054,939.232388962,42.4850247072,17.4602668711
 12/10  09:00:00,649.845434177,96.6720458299,25.6002509573,0.0,65.1572554096,220.04316451,941.629283328,867.426416696,56.6466996096,17.5561670227
 12/10  10:00:00,656.6532465,96.6720458299,46.8418038198,0.0,65.1572554096,212.545889182,793.747115887,724.079827758,42.4850247072,27.1822634218
 12/10  11:00:00,682.367007057,96.6720458299,71.6708646417,0.0,65.1572554096,220.04316451,748.843479387,643.258295561,70.808374512,34.7768093137
 12/10  12:00:00,701.465421439,96.6720458299,91.0341171025,0.0,65.1572554096,220.04316451,721.997471802,615.6982739,70.808374512,35.4908233902
 12/10  13:00:00,731.399841982,96.6720458299,121.02976125,0.0,65.1572554096,220.04316451,668.966698187,562.670739833,70.808374512,35.4875838416
 12/10  14:00:00,747.306236931,96.6720458299,142.978992072,0.0,65.1572554096,212.545889182,638.564169261,546.433064229,56.6466996096,35.4844054226
 12/10  15:00:00,754.391261591,96.6720458299,150.293417171,0.0,65.1572554096,212.545889182,639.930342212,561.964077942,42.4850247072,35.481239563
 12/10  16:00:00,755.933210384,96.6720458299,153.00152175,0.0,65.1572554096,212.545889182,672.114319281,579.9895363,56.6466996096,35.4780833706
 12/10  17:00:00,739.529670214,96.6720458299,154.842986945,0.0,65.1572554096,220.04316451,712.995202495,592.550216377,84.9700494144,35.474936703
 12/10  18:00:00,707.317905129,96.6720458299,161.227601556,0.0,54.0258772165,184.38654557,716.429743151,604.989784192,84.9700494144,26.4699095442
 12/10  19:00:00,684.08871468,96.6720458299,165.574149852,0.0,44.4937663224,163.454314868,741.974150714,639.538277167,84.9700494144,17.4658241323
 12/10  20:00:00,675.266441604,96.6720458299,166.185332565,0.0,44.4937663224,155.95703954,728.847636212,654.735253056,56.6466996096,17.4656835465
 12/10  21:00:00,644.17121379,96.6720458299,166.715906015,0.0,44.4937663224,124.558693486,768.964092636,694.851802796,56.6466996096,17.4655902305
 12/10  22:00:00,650.108808265,96.6720458299,173.249782714,0.0,44.4937663224,124.558693486,751.91607479,691.965541586,42.4850247072,17.4655084969
 12/10  23:00:00,644.884666105,96.6720458299,177.642482525,0.0,34.9616554283,124.558693486,750.464608278,704.67582878,28.3233498048,17.465429693
 12/10  24:00:00,647.357395801,96.6720458299,178.410737422,0.0,34.9616554283,124.558693486,749.002173581,717.375146959,14.1616749024,17.4653517195
 12/11  01:00:00,640.977080022,96.6720458299,172.874376066,0.0,46.0930336215,113.312780494,765.737159023,742.606690666,5.66466996096,17.4657983958
 12/11  02:00:00,635.327418228,96.6720458299,168.706683619,0.0,46.0930336215,113.312780494,780.125107256,756.994447032,5.66466996096,17.4659902629
 12/11  03:00:00,645.980149149,96.6720458299,180.30237311,0.0,46.0930336215,113.312780494,756.435376025,733.304671365,5.66466996096,17.466034699
 12/11  04:00:00,654.610815607,96.6720458299,188.558334561,0.0,46.0930336215,113.312780494,747.392420223,724.261706798,5.66466996096,17.4660434643
 12/11  05:00:00,731.34913154,96.6720458299,177.174122066,0.0,100.150657288,148.969399434,747.971346994,724.840612426,5.66466996096,17.466064607
 12/11  06:00:00,724.243984724,96.6720458299,169.531236934,0.0,100.150657288,149.894399434,1287.88871228,1256.26096429,14.1616749024,17.4660730934
 12/11  07:00:00,959.844273168,96.9704211672,180.568649818,0.0,176.471037341,302.612436532,817.442680258,771.653264566,28.3233498048,17.4660658868
 12/11  08:00:00,1082.48426061,97.2762551082,188.215554932,0.0,243.2593065,310.10971186,748.634917324,679.658528019,42.4850247072,26.4913645978
 12/11  09:00:00,1121.36533735,97.403926756,193.94892349,0.0,243.2593065,310.10971186,738.152802824,645.957529174,56.6466996096,35.5485740402
 12/11  10:00:00,1161.35262148,97.500669393,203.586696246,0.0,243.2593065,302.612436532,706.663819333,619.545623239,42.4850247072,44.6331713873
 12/11  11:00:00,1177.48613427,97.5835832953,213.433584626,0.0,243.2593065,310.10971186,702.516082286,586.741137298,70.808374512,44.9665704758
 12/11  12:00:00,1186.51879631,97.6581833225,223.700942225,0.0,243.2593065,310.10971186,684.993918596,560.095737644,70.808374512,54.0898064398
 12/11  13:00:00,1149.97289915,97.7258268114,229.066130898,0.0,243.2593065,310.10971186,658.747566924,543.164814443,70.808374512,44.7743779686
 12/11  14:00:00,1185.63012337,97.7882739142,230.340988002,0.0,243.2593065,302.612436532,645.945611812,535.205880504,56.6466996096,54.093031699
 12/11  15:00:00,1190.33501991,97.8862109886,236.036970235,0.0,243.2593065,302.612436532,609.597793641,522.149547496,42.4850247072,44.9632214371
 12/11  16:00:00,1191.80603872,98.0967324119,239.648958186,0.0,243.2593065,302.612436532,613.436913426,511.935513507,56.6466996096,44.8547003093
 12/11  17:00:00,1198.71239833,98.313930853,235.000944397,0.0,243.2593065,310.10971186,637.42319461,507.885642796,84.9700494144,44.5675023987
 12/11  18:00:00,1204.16007131,98.6251510273,231.86644672,0.0,243.2593065,310.10971186,609.110349706,506.540378591,84.9700494144,17.5999217003
 12/11  19:00:00,939.376203221,96.6720458299,231.695477428,0.0,166.938926447,199.110933808,585.678583124,474.427945594,84.9700494144,26.2805881159
 12/11  20:00:00,932.8119091,96.6720458299,231.558382385,0.0,166.938926447,191.61365848,559.293071334,485.120804314,56.6466996096,17.5255674099
 12/11  21:00:00,796.876951866,96.6720458299,231.305642072,0.0,100.150657288,124.558693486,615.358421406,532.437130695,56.6466996096,26.2745911016
 12/11  22:00:00,764.181442415,96.6720458299,236.458222152,0.0,100.150657288,124.558693486,594.698663652,534.743469182,42.4850247072,17.4701697623
 12/11  23:00:00,704.395236954,96.6720458299,240.263273441,0.0,46.0930336215,124.558693486,599.408637446,553.621907546,28.3233498048,17.463380096
 12/11  24:00:00,702.296825838,96.6720458299,235.930118508,0.0,46.0930336215,124.558693486,601.234928379,569.609862312,14.1616749024,17.463391164
 12/12  01:00:00,686.816814889,96.6720458299,232.647525671,0.0,46.0930336215,113.312780494,603.76967586,580.641069733,5.66466996096,17.4639361664
 12/12  02:00:00,684.699742596,96.6720458299,232.062483549,0.0,46.0930336215,113.312780494,610.371814624,587.242956403,5.66466996096,17.4641882602
 12/12  03:00:00,683.253476932,96.6720458299,231.676908475,0.0,46.0930336215,113.312780494,618.194490275,595.06551294,5.66466996096,17.464307374
 12/12  04:00:00,683.216750478,96.6720458299,231.653472321,0.0,46.0930336215,113.312780494,624.697571592,601.568507071,5.66466996096,17.4643945607
 12/12  05:00:00,779.129160384,96.6720458299,236.469996613,0.0,100.150657288,148.969399434,593.71680548,570.587661533,5.66466996096,17.464473986
 12/12  06:00:00,790.877107481,96.8740023623,246.292474651,0.0,100.150657288,149.894399434,982.345370708,950.719116955,14.1616749024,17.4645788514
 12/12  07:00:00,1022.01681942,97.5820598015,250.837115786,0.0,176.471037341,302.612436532,661.833930932,616.04592625,28.3233498048,17.4646548772
 12/12  08:00:00,1135.36460872,97.8140575853,251.398184573,0.0,243.2593065,310.10971186,629.1837666,560.202353826,42.4850247072,26.4963880664
 12/12  09:00:00,1166.00967568,98.0572208153,251.569860896,0.0,243.2593065,310.10971186,629.178267543,536.983934006,56.6466996096,35.5476339279
 12/12  10:00:00,1198.50527065,98.3845846022,251.769309241,0.0,243.2593065,302.612436532,610.673542155,523.545927007,42.4850247072,44.6425904412
 12/12  11:00:00,1210.10280802,98.7834559896,256.862834571,0.0,243.2593065,310.10971186,620.02402626,504.247698188,70.808374512,44.9679535594
 12/12  12:00:00,1212.55478966,99.1430846055,260.174040748,0.0,243.2593065,310.10971186,614.216441215,489.314628889,70.808374512,54.0934378137
 12/12  13:00:00,1173.83668345,99.4725268665,266.376216809,0.0,243.2593065,310.10971186,593.454425964,477.864594816,70.808374512,44.7814566357
 12/12  14:00:00,1208.54285348,99.775682269,270.426365928,0.0,243.2593065,302.612436532,582.026687978,471.282571059,56.6466996096,54.0974173099
 12/12  15:00:00,1208.53230786,100.052212337,271.128461341,0.0,243.2593065,302.612436532,553.723766942,466.271741215,42.4850247072,44.9670010198
 12/12  16:00:00,1206.84502516,100.307121484,271.133068448,0.0,243.2593065,302.612436532,562.8013482,461.295998277,56.6466996096,44.8586503132
 12/12  17:00:00,1220.52093549,100.543168885,271.211818817,0.0,243.2593065,310.10971186,584.947567262,455.406429854,84.9700494144,44.5710879934
 12/12  18:00:00,1228.71030032,100.769807837,271.249223168,0.0,243.2593065,310.10971186,556.366043265,453.795154301,84.9700494144,17.6008395501
 12/12  19:00:00,963.13798525,96.6720458299,271.456853543,0.0,166.938926447,199.110933808,537.062042326,425.812531185,84.9700494144,26.2794617258
 12/12  20:00:00,957.286874116,96.6720458299,271.624756312,0.0,166.938926447,191.61365848,503.233638501,429.060471551,56.6466996096,17.52646734
 12/12  21:00:00,827.995374273,96.6720458299,272.066324498,0.0,100.150657288,124.558693486,555.826655681,472.904304135,56.6466996096,26.2756519362
 12/12  22:00:00,789.632598572,96.6720458299,272.340825075,0.0,100.150657288,124.558693486,541.243586371,481.287469771,42.4850247072,17.471091893
 12/12  23:00:00,723.653413118,96.6720458299,272.355472131,0.0,46.0930336215,124.558693486,549.505620681,503.717913703,28.3233498048,17.4643571723
 12/12  24:00:00,721.06793415,96.6720458299,266.63337046,0.0,46.0930336215,124.558693486,550.567948494,518.941831644,14.1616749024,17.4644419476
 12/13  01:00:00,702.589240455,96.6720458299,262.203946281,0.0,46.0930336215,113.312780494,553.395886527,530.266159092,5.66466996096,17.4650574739
 12/13  02:00:00,703.019431481,96.6720458299,261.624306527,0.0,46.0930336215,113.312780494,559.179984796,536.049932805,5.66466996096,17.4653820303
 12/13  03:00:00,701.654381469,96.6720458299,261.2770012,0.0,46.0930336215,113.312780494,567.104318739,543.97407438,5.66466996096,17.465574398
 12/13  04:00:00,699.975351237,96.6720458299,260.986663482,0.0,46.0930336215,113.312780494,574.890406473,551.760001615,5.66466996096,17.4657348969
 12/13  05:00:00,787.584221791,96.6720458299,260.59968115,0.0,100.150657288,148.969399434,553.369665079,530.239107594,5.66466996096,17.4658875248
 12/13  06:00:00,792.394110165,97.1135603308,261.082834519,0.0,100.150657288,149.894399434,918.302813824,886.67507344,14.1616749024,17.466065481
 12/13  07:00:00,1014.86186779,97.8095816128,255.852104575,0.0,176.471037341,302.612436532,629.08784882,583.298284601,28.3233498048,17.466214414
 12/13  08:00:00,1124.91889561,98.8983094186,251.990826143,0.0,243.2593065,310.10971186,601.736943484,532.758257198,42.4850247072,26.4936615787
 12/13  09:00:00,1164.90293373,99.4336045774,256.758991395,0.0,243.2593065,310.10971186,603.468819793,511.26893337,56.6466996096,35.5531868141
 12/13  10:00:00,1210.11761264,99.8271969492,266.367809812,0.0,243.2593065,302.612436532,585.808806241,498.673980173,42.4850247072,44.6498013607
 12/13  11:00:00,1211.8093637,100.155232793,264.546318548,0.0,243.2593065,310.10971186,597.940057107,482.154361796,70.808374512,44.9773207986
 12/13  12:00:00,1212.82460375,100.448063376,266.690714095,0.0,243.2593065,310.10971186,593.516493956,468.603393808,70.808374512,54.1047256361
 12/13  13:00:00,1182.2353841,100.735450433,276.919624037,0.0,243.2593065,310.10971186,573.27937801,457.689022098,70.808374512,44.7819813998
 12/13  14:00:00,1221.36637997,101.092916347,281.699445743,0.0,243.2593065,302.612436532,561.857030566,451.099829888,56.6466996096,54.1105010684
 12/13  15:00:00,1213.88595097,101.398717097,276.322717965,0.0,243.2593065,302.612436532,534.348266584,446.885055449,42.4850247072,44.9781864272
 12/13  16:00:00,1208.17873897,101.668188686,272.065382338,0.0,243.2593065,302.612436532,545.264755498,443.748079267,56.6466996096,44.8699766216
 12/13  17:00:00,1222.78104964,101.908187146,271.927656462,0.0,243.2593065,310.10971186,568.472871216,438.936106109,84.9700494144,44.5667156932
 12/13  18:00:00,1230.59558394,102.1461871,271.631959493,0.0,243.2593065,310.10971186,549.849291806,438.484869911,84.9700494144,26.3943724801
 12/13  19:00:00,954.624459875,96.6720458299,265.319150101,0.0,166.938926447,199.110933808,524.291218556,421.792675539,84.9700494144,17.5284936022
 12/13  20:00:00,943.169682956,96.6720458299,261.00000676,0.0,166.938926447,191.61365848,504.772294806,430.333172155,56.6466996096,17.7924230414
 12/13  21:00:00,811.199859019,96.6720458299,260.684982549,0.0,100.150657288,124.558693486,558.160112366,475.498957396,56.6466996096,26.0144553596
 12/13  22:00:00,773.536185529,96.6720458299,260.597193443,0.0,100.150657288,124.558693486,543.675772502,483.715812498,42.4850247072,17.4749352961
 12/13  23:00:00,702.482875016,96.6720458299,255.470249646,0.0,46.0930336215,124.558693486,557.939515857,512.147983778,28.3233498048,17.4681822738
 12/13  24:00:00,699.204120026,96.6720458299,251.813036553,0.0,46.0930336215,124.558693486,555.889526884,524.259542183,14.1616749024,17.4683097991
 12/14  01:00:00,680.852692239,96.6720458299,240.78302823,0.0,46.0930336215,113.312780494,571.680663802,548.553174413,5.66466996096,17.4628194276
 12/14  02:00:00,660.501222183,96.6720458299,211.300261248,0.0,46.0930336215,113.312780494,629.119846385,605.993052014,5.66466996096,17.4621244101
 12/14  03:00:00,635.068526197,96.6720458299,178.183065191,0.0,46.0930336215,113.312780494,702.184837636,679.057761264,5.66466996096,17.4624064106
 12/14  04:00:00,622.186422067,96.6720458299,158.820752495,0.0,46.0930336215,113.312780494,742.826681347,719.69936051,5.66466996096,17.4626508761
 12/14  05:00:00,695.023949952,96.6720458299,140.709199079,0.0,100.150657288,148.969399434,752.018077303,728.89052122,5.66466996096,17.4628861221
 12/14  06:00:00,663.535708835,97.198119627,100.688675438,0.0,100.150657288,149.894399434,1123.83247563,1092.2063056,14.1616749024,17.4644951241
 12/14  07:00:00,858.84816113,98.1478449012,61.9422554226,0.0,176.471037341,302.612436532,917.723705829,871.93509455,28.3233498048,17.4652614737
 12/14  08:00:00,963.550443333,99.479884407,44.0994654799,0.0,243.2593065,310.10971186,936.919199368,867.822159852,42.4850247072,26.6120148092
 12/14  09:00:00,989.692115833,100.166375156,33.5601837755,0.0,243.2593065,310.10971186,955.167252097,854.209617901,56.6466996096,44.3109345866
 12/14  10:00:00,1021.11783003,100.667468313,31.0626037302,0.0,243.2593065,302.612436532,891.547188908,813.34465465,42.4850247072,35.717509551
 12/14  11:00:00,1031.28073941,101.226500887,33.9359387892,0.0,243.2593065,310.10971186,879.061260932,754.273905763,70.808374512,53.9789806567
 12/14  12:00:00,1036.91937476,101.777427139,39.1915090106,0.0,243.2593065,310.10971186,811.022567258,695.125778284,70.808374512,45.0884144617
 12/14  13:00:00,1002.84404006,102.274961192,47.4456357442,0.0,243.2593065,310.10971186,747.549493024,631.951454552,70.808374512,44.7896639596
 12/14  14:00:00,1042.5597651,102.584780408,53.5581743756,0.0,243.2593065,302.612436532,703.520410712,592.762332077,56.6466996096,54.1113790256
 12/14  15:00:00,1041.4454795,102.694907239,52.4037782074,0.0,243.2593065,302.612436532,680.044177878,591.062022304,42.4850247072,46.4971308665
 12/14  16:00:00,1034.32565228,102.6315907,44.3433632972,0.0,243.2593065,302.612436532,749.736524757,640.746485163,56.6466996096,52.3433399843
 12/14  17:00:00,1035.69126942,102.651302174,29.627054026,0.0,243.2593065,310.10971186,843.294839075,722.672781944,84.9700494144,35.6520077161
 12/14  18:00:00,1037.19853591,102.757417256,22.5759457132,0.0,243.2593065,310.10971186,863.260701854,751.896320296,84.9700494144,26.3943321437
 12/14  19:00:00,771.037776092,96.6720458299,26.4719103437,0.0,166.938926447,199.110933808,984.431160499,881.931364222,84.9700494144,17.5297468625
 12/14  20:00:00,765.77461796,96.6720458299,28.48318535,0.0,166.938926447,191.61365848,923.646235184,840.717120651,56.6466996096,26.2824149235
 12/14  21:00:00,628.84052172,96.6720458299,24.4368496538,0.0,100.150657288,124.558693486,958.7608885,884.588438901,56.6466996096,17.5257499885
 12/14  22:00:00,588.029423879,96.6720458299,21.9439783676,0.0,100.150657288,124.558693486,948.627551955,888.668316849,42.4850247072,17.4742103985
 12/14  23:00:00,523.701775502,96.6720458299,22.0385624694,0.0,46.0930336215,124.558693486,939.239795924,893.448691263,28.3233498048,17.467754856
 12/14  24:00:00,535.178509907,96.6720458299,32.3569582161,0.0,46.0930336215,124.558693486,857.994483888,826.364834936,14.1616749024,17.4679740495
 12/15  01:00:00,510.247668917,96.6720458299,20.6931431987,0.0,46.0930336215,113.312780494,945.641771426,922.508445539,5.66466996096,17.4686559261
 12/15  02:00:00,498.664280009,96.6720458299,8.99823640439,0.0,46.0930336215,113.312780494,1010.72157284,987.58775901,5.66466996096,17.4691438711
 12/15  03:00:00,504.793834216,96.6720458299,16.7241775396,0.0,46.0930336215,113.312780494,948.153237649,925.019064011,5.66466996096,17.4695036774
 12/15  04:00:00,511.765634368,96.6720458299,24.8630216684,0.0,46.0930336215,113.312780494,911.668936429,882.66886137,5.66466996096,23.3354050982
 12/15  05:00:00,604.468726691,96.6720458299,26.8167768665,0.0,100.150657288,148.969399434,890.136416286,864.153982103,5.66466996096,20.3177642219
 12/15  06:00:00,605.500348456,97.2338220571,26.7428463252,0.0,100.150657288,149.894399434,1129.75719727,1098.13026994,14.1616749024,17.4652524314
 12/15  07:00:00,834.139986315,98.2538311551,29.4218956344,0.0,176.471037341,302.612436532,889.518764925,843.731782607,28.3233498048,17.4636325131
 12/15  08:00:00,950.897958138,99.5613727582,31.0459516402,0.0,243.2593065,310.10971186,853.380266505,784.391648037,42.4850247072,26.5035937609
 12/15  09:00:00,987.837316268,100.0809642,34.4361021372,0.0,243.2593065,310.10971186,845.900774885,753.701926122,56.6466996096,35.5521491532
 12/15  10:00:00,1024.78937366,100.402969407,39.0746812955,0.0,243.2593065,302.612436532,815.498355311,728.352769625,42.4850247072,44.6605609789
 12/15  11:00:00,1036.60171351,100.770135907,43.9214916515,0.0,243.2593065,310.10971186,811.428687882,695.629637671,70.808374512,44.9906756995
 12/15  12:00:00,1041.09219782,101.160913063,46.2051246925,0.0,243.2593065,310.10971186,802.872116541,677.941442585,70.808374512,54.122299444
 12/15  13:00:00,1003.70232493,101.52510065,49.2003223571,0.0,243.2593065,310.10971186,771.560684557,655.956478452,70.808374512,44.7958315923
 12/15  14:00:00,1038.30737185,101.846764106,51.1503013512,0.0,243.2593065,302.612436532,755.194417263,644.4282521,56.6466996096,54.1194655535
 12/15  15:00:00,1037.94427093,102.124608738,51.5523627404,0.0,243.2593065,302.612436532,726.354264486,638.883238154,42.4850247072,44.9860016242
 12/15  16:00:00,1035.97785426,102.249710969,49.365093099,0.0,243.2593065,302.612436532,758.411274541,656.886422698,56.6466996096,44.8781522339
 12/15  17:00:00,1050.00104588,102.390473446,48.0569033676,0.0,243.2593065,310.10971186,794.05024175,664.49920244,84.9700494144,44.5809898956
 12/15  18:00:00,1045.46869488,102.522079329,32.3078294973,0.0,243.2593065,310.10971186,865.110425009,753.743079365,84.9700494144,26.3972962288
 12/15  19:00:00,733.159112386,96.6720458299,3.52899125081,0.0,166.938926447,199.110933808,1247.41833917,1144.91789098,84.9700494144,17.5303987756
 12/15  20:00:00,707.4188446,96.6720458299,0.0,0.0,166.938926447,191.61365848,1200.13365658,1121.36918895,56.6466996096,22.1177680215
 12/15  21:00:00,574.228501002,96.6720458299,0.0,0.0,100.150657288,124.558693486,1133.54125214,1055.20198139,56.6466996096,21.6925711322
 12/15  22:00:00,536.270675407,96.6720458299,0.0,0.0,100.150657288,124.558693486,1141.89467757,1081.93274316,42.4850247072,17.4769096978
 12/15  23:00:00,473.312524524,96.6720458299,0.0,0.0,46.0930336215,124.558693486,1167.65379069,1121.86743202,28.3233498048,17.463008861
 12/15  24:00:00,475.841205871,96.6720458299,0.0,0.0,46.0930336215,124.558693486,1218.19314268,1186.56819479,14.1616749024,17.4632729922
 12/16  01:00:00,463.799747894,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1236.33617475,1213.20755623,5.66466996096,17.4639485665
 12/16  02:00:00,464.40652358,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1208.55833899,1185.42908086,5.66466996096,17.464588168
 12/16  03:00:00,465.874528939,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1266.27908987,1243.14939155,5.66466996096,17.4650283642
 12/16  04:00:00,465.880985704,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1202.82889867,1179.69880778,5.66466996096,17.465420929
 12/16  05:00:00,474.746433086,96.6720458299,0.0,0.0,55.6251445156,113.312780494,1287.65464516,1264.52417357,5.66466996096,17.4658016268
 12/16  06:00:00,474.306480417,96.6720458299,0.0,0.0,55.6251445156,113.312780494,1283.13290873,1251.50505493,14.1616749024,17.4661788975
 12/16  07:00:00,543.779949256,96.6720458299,0.0,0.0,65.1572554096,176.889270242,1159.89287882,1114.10297428,28.3233498048,17.4665547369
 12/16  08:00:00,655.564587578,97.0254621314,0.0,0.0,109.682768182,220.96816451,1179.38193537,1119.42755587,42.4850247072,17.4693547953
 12/16  09:00:00,655.726561052,97.0164305179,0.0,0.0,109.682768182,220.96816451,1140.46110347,1057.45540854,56.6466996096,26.3589953242
 12/16  10:00:00,762.894947994,97.4135962095,0.0,0.0,131.945524568,266.955817592,1076.95721641,1006.96046762,42.4850247072,27.5117240868
 12/16  11:00:00,800.039868601,97.4442422453,6.12022119561,0.0,131.945524568,274.45309292,1031.90515053,917.676258239,70.808374512,43.4205177807
 12/16  12:00:00,820.905621348,97.4577174381,19.3386881003,0.0,131.945524568,274.45309292,985.906602766,879.561022383,70.808374512,35.5372058713
 12/16  13:00:00,790.204955602,97.4661140527,21.5961396114,0.0,131.945524568,274.45309292,997.592304831,891.253905236,70.808374512,35.530025083
 12/16  14:00:00,782.686444347,97.4724406328,21.4352760174,0.0,131.945524568,266.955817592,996.301930664,904.122968337,56.6466996096,35.5322627183
 12/16  15:00:00,782.578470971,97.4800986586,21.309562837,0.0,131.945524568,266.955817592,998.234854955,920.217106124,42.4850247072,35.5327241231
 12/16  16:00:00,702.905277794,96.6720458299,20.8901076712,0.0,109.682768182,212.545889182,967.091642236,874.902629635,56.6466996096,35.5423129919
 12/16  17:00:00,716.709631478,96.6720458299,17.0554700999,0.0,109.682768182,220.04316451,1018.58651996,898.079803392,84.9700494144,35.5366671509
 12/16  18:00:00,680.008858482,96.6720458299,14.4969177419,0.0,109.682768182,220.04316451,1003.40823584,891.949233796,84.9700494144,26.4889526317
 12/16  19:00:00,640.66990815,96.6720458299,11.1096417667,0.0,100.150657288,199.110933808,1024.35463302,921.915328631,84.9700494144,17.4692549746
 12/16  20:00:00,631.630227967,96.6720458299,8.74617734607,0.0,100.150657288,191.61365848,1000.325171,926.208764024,56.6466996096,17.4697073654
 12/16  21:00:00,515.702825306,96.6720458299,3.92462406747,0.0,55.6251445156,124.558693486,1061.72874481,987.611857804,56.6466996096,17.470187398
 12/16  22:00:00,479.470476189,96.6720458299,0.0,0.0,55.6251445156,124.558693486,1095.6783677,1031.66044226,42.4850247072,21.5329007326
 12/16  23:00:00,472.276562645,96.6720458299,0.0,0.0,46.0930336215,124.558693486,1198.91839069,1148.47186148,28.3233498048,22.1231794034
 12/16  24:00:00,475.72485548,96.6720458299,0.0,0.0,46.0930336215,124.558693486,1234.14935909,1202.52358836,14.1616749024,17.4640958366
 12/17  01:00:00,454.399609716,96.6720458299,0.0,0.0,34.9616554283,113.312780494,1290.84964762,1267.72001011,5.66466996096,17.4649675508
 12/17  02:00:00,455.183365773,96.6720458299,0.0,0.0,34.9616554283,113.312780494,1282.47333307,1259.34306312,5.66466996096,17.4655999924
 12/17  03:00:00,455.731387201,96.6720458299,0.0,0.0,34.9616554283,113.312780494,1284.5993127,1261.46854876,5.66466996096,17.4660939719
 12/17  04:00:00,456.183483619,96.6720458299,0.0,0.0,34.9616554283,113.312780494,1322.32248343,1299.1912589,5.66466996096,17.466554568
 12/17  05:00:00,464.344495734,96.6720458299,0.0,0.0,44.4937663224,113.312780494,1310.89758291,1287.76590642,5.66466996096,17.4670065352
 12/17  06:00:00,464.640980197,96.6720458299,0.0,0.0,44.4937663224,113.312780494,1340.15568115,1308.52655053,14.1616749024,17.4674557162
 12/17  07:00:00,535.285415409,96.6720458299,0.0,0.0,54.0258772165,176.889270242,1279.2084368,1233.4171835,28.3233498048,17.4679034937
 12/17  08:00:00,535.26653871,96.6720458299,0.0,0.0,54.0258772165,184.38654557,1263.34520766,1203.39183276,42.4850247072,17.4683501966
 12/17  09:00:00,607.04596239,96.6720458299,0.0,0.0,65.1572554096,220.04316451,1248.77222419,1174.55888728,56.6466996096,17.5666372965
 12/17  10:00:00,598.835680678,96.6720458299,0.0,0.0,65.1572554096,212.545889182,1163.63236531,1085.83822608,42.4850247072,35.309114524
 12/17  11:00:00,604.939357528,96.6720458299,0.0,0.0,65.1572554096,220.04316451,1134.07596222,1027.77060063,70.808374512,35.4969870785
 12/17  12:00:00,604.73693945,96.6720458299,0.0,0.0,65.1572554096,220.04316451,1068.58263452,962.278426983,70.808374512,35.4958330296
 12/17  13:00:00,602.112965161,96.6720458299,0.0,0.0,65.1572554096,220.04316451,1032.18111783,925.878085301,70.808374512,35.4946580133
 12/17  14:00:00,593.905066303,96.6720458299,0.0,0.0,65.1572554096,212.545889182,1005.67869634,913.538510612,56.6466996096,35.4934861192
 12/17  15:00:00,593.467353927,96.6720458299,0.0,0.0,65.1572554096,212.545889182,962.790032349,884.812688967,42.4850247072,35.4923186753
 12/17  16:00:00,593.398697958,96.6720458299,0.0,0.0,65.1572554096,212.545889182,1011.7908658,919.653010447,56.6466996096,35.4911557415
 12/17  17:00:00,576.870546733,96.6720458299,0.0,0.0,65.1572554096,220.04316451,1177.35240469,1056.89235797,84.9700494144,35.4899973077
 12/17  18:00:00,539.747083114,96.6720458299,0.0,0.0,54.0258772165,184.38654557,1303.22127494,1191.76580852,84.9700494144,26.4854170034
 12/17  19:00:00,511.874529319,96.6720458299,0.0,0.0,44.4937663224,163.454314868,1265.35721352,1162.91767006,84.9700494144,17.4694940449
 12/17  20:00:00,505.108180709,96.6720458299,0.0,0.0,44.4937663224,155.95703954,1247.88634808,1173.7697275,56.6466996096,17.4699209637
 12/17  21:00:00,474.153775156,96.6720458299,0.0,0.0,44.4937663224,124.558693486,1310.8498542,1236.73279524,56.6466996096,17.4703593484
 12/17  22:00:00,474.475457549,96.6720458299,0.0,0.0,44.4937663224,124.558693486,1340.98820599,1281.03238153,42.4850247072,17.4707997482
 12/17  23:00:00,467.18128078,96.6720458299,0.0,0.0,34.9616554283,124.558693486,1332.09690954,1286.30231983,28.3233498048,17.4712399034
 12/17  24:00:00,468.414459259,96.6720458299,0.0,0.0,34.9616554283,124.558693486,1346.90221984,1315.27661544,14.1616749024,17.4639294968
 12/18  01:00:00,467.276305827,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1343.25647673,1320.12663811,5.66466996096,17.46516866
 12/18  02:00:00,468.150060571,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1421.61597579,1398.48536412,5.66466996096,17.4659417112
 12/18  03:00:00,469.117909097,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1423.65086224,1400.51966737,5.66466996096,17.4665249046
 12/18  04:00:00,469.512404179,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1400.73783786,1377.60610531,5.66466996096,17.4670625876
 12/18  05:00:00,556.770705092,96.6720458299,0.0,0.0,100.150657288,148.969399434,1456.89352622,1433.75932903,5.66466996096,17.4695272309
 12/18  06:00:00,558.990838777,96.6720458299,0.0,0.0,100.150657288,149.894399434,1596.90296946,1565.27235067,14.1616749024,17.4689438841
 12/18  07:00:00,786.007359415,96.97843295,0.0,0.0,176.471037341,302.612436532,1502.22786256,1456.43566225,28.3233498048,17.4688505131
 12/18  08:00:00,905.558420009,97.2854718297,0.0,0.0,243.2593065,310.10971186,1474.24806218,1396.42957839,42.4850247072,35.3334590887
 12/18  09:00:00,934.497737426,97.4135111056,0.0,0.0,243.2593065,310.10971186,1402.09622926,1309.89522474,56.6466996096,35.5543049162
 12/18  10:00:00,965.364654243,97.5104102172,0.0,0.0,243.2593065,302.612436532,1218.84924556,1131.68945194,42.4850247072,44.6747689095
 12/18  11:00:00,969.249984298,97.5936831977,0.0,0.0,243.2593065,310.10971186,1052.61815126,936.80938267,70.808374512,45.0003940756
 12/18  12:00:00,968.728665231,97.6682404871,0.0,0.0,243.2593065,310.10971186,1010.58466391,885.628853174,70.808374512,54.1474362279
 12/18  13:00:00,925.825013583,97.7362581976,0.0,0.0,243.2593065,310.10971186,994.642071714,879.02636584,70.808374512,44.8073313619
 12/18  14:00:00,958.981896298,97.7987768814,0.0,0.0,243.2593065,302.612436532,998.106210948,887.321982911,56.6466996096,54.1375284277
 12/18  15:00:00,959.522129328,97.8859668412,0.0,0.0,243.2593065,302.612436532,985.920825,898.434179093,42.4850247072,45.0016212
 12/18  16:00:00,960.735747982,98.0929548632,0.0,0.0,243.2593065,302.612436532,1075.86560538,974.324587499,56.6466996096,44.8943182742
 12/18  17:00:00,976.150476493,98.2991859884,0.0,0.0,243.2593065,310.10971186,1232.83071722,1103.27296221,84.9700494144,44.5877055945
 12/18  18:00:00,984.991918714,98.4972180378,0.0,0.0,243.2593065,310.10971186,1291.91401909,1180.54330984,84.9700494144,26.4006598344
 12/18  19:00:00,722.165186893,96.6720458299,0.0,0.0,166.938926447,199.110933808,1425.17394478,1322.67372394,84.9700494144,17.5301714259
 12/18  20:00:00,717.686526243,96.6720458299,0.0,0.0,166.938926447,191.61365848,1281.67188481,1198.73677538,56.6466996096,26.2884098198
 12/18  21:00:00,584.822534953,96.6720458299,0.0,0.0,100.150657288,124.558693486,1314.47641373,1240.29662292,56.6466996096,17.5330911971
 12/18  22:00:00,546.306470168,96.6720458299,0.0,0.0,100.150657288,124.558693486,1335.99282218,1276.03396866,42.4850247072,17.4738288106
 12/18  23:00:00,481.001362994,96.6720458299,0.0,0.0,46.0930336215,124.558693486,1266.96347602,1221.17256258,28.3233498048,17.4675636372
 12/18  24:00:00,482.29415809,96.6720458299,0.0,0.0,46.0930336215,124.558693486,1247.9594036,1216.32963227,14.1616749024,17.4680964283
 12/19  01:00:00,469.431509258,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1308.98442376,1285.85076447,5.66466996096,17.4689893323
 12/19  02:00:00,467.271058364,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1401.08367766,1377.94916828,5.66466996096,17.4698394205
 12/19  03:00:00,468.07559601,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1386.85799808,1363.72283676,5.66466996096,17.4704913522
 12/19  04:00:00,468.534444055,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1379.90528715,1356.76952198,5.66466996096,17.4710952105
 12/19  05:00:00,560.359127001,96.6720458299,0.0,0.0,100.150657288,148.969399434,1362.44561717,1339.30926057,5.66466996096,17.4716866367
 12/19  06:00:00,560.365477058,96.886372287,0.0,0.0,100.150657288,149.894399434,1515.66104206,1484.02684764,14.1616749024,17.4725195141
 12/19  07:00:00,789.153778859,97.5956167969,0.0,0.0,176.471037341,302.612436532,1274.78284426,1220.26750691,28.3233498048,26.1919875412
 12/19  08:00:00,904.555374247,97.8264635899,0.0,0.0,243.2593065,310.10971186,1454.26822327,1385.27247499,42.4850247072,26.5107235721
 12/19  09:00:00,933.606584856,98.053413872,0.0,0.0,243.2593065,310.10971186,1501.52457563,1409.31266564,56.6466996096,35.5652103719
 12/19  10:00:00,968.067878184,98.3215722378,0.0,0.0,243.2593065,302.612436532,1183.6902522,1096.52463889,42.4850247072,44.6805886022
 12/19  11:00:00,974.017266791,98.5520229788,0.0,0.0,243.2593065,310.10971186,1025.59750237,909.782682758,70.808374512,45.0064450989
 12/19  12:00:00,972.376668709,98.7618881348,0.0,0.0,243.2593065,310.10971186,954.053361592,829.099100688,70.808374512,54.1458863912
 12/19  13:00:00,927.65521663,98.9692095101,0.0,0.0,243.2593065,310.10971186,900.147007207,784.524602521,70.808374512,44.8140301738
 12/19  14:00:00,989.062579252,99.2654027626,3.89995652219,0.0,243.2593065,302.612436532,860.633687722,749.838535454,56.6466996096,54.1484526585
 12/19  15:00:00,1005.31171293,99.5917295777,12.2483617516,0.0,243.2593065,302.612436532,808.243259261,720.748653064,42.4850247072,45.0095814895
 12/19  16:00:00,1008.06989131,99.8262703746,14.3547324833,0.0,243.2593065,302.612436532,831.6126732,721.085193615,56.6466996096,53.8807799754
 12/19  17:00:00,994.101735694,99.9157609098,2.24491381772,0.0,243.2593065,310.10971186,953.369404535,832.725724756,84.9700494144,35.6736303642
 12/19  18:00:00,985.355224351,100.117400185,0.0,0.0,243.2593065,310.10971186,1057.21499241,945.841586175,84.9700494144,26.403356825
 12/19  19:00:00,719.82457214,96.6720458299,0.0,0.0,166.938926447,199.110933808,1263.51857449,1152.25979587,84.9700494144,26.2887292066
 12/19  20:00:00,714.713434593,96.6720458299,0.0,0.0,166.938926447,191.61365848,1280.36667852,1206.1870789,56.6466996096,17.5329000146
 12/19  21:00:00,580.758473058,96.6720458299,0.0,0.0,100.150657288,124.558693486,1238.73285264,1164.55316816,56.6466996096,17.5329848787
 12/19  22:00:00,542.135162941,96.6720458299,0.0,0.0,100.150657288,124.558693486,1200.5567416,1131.8682418,42.4850247072,26.2034750942
 12/19  23:00:00,478.061630777,96.6720458299,0.0,0.0,46.0930336215,124.558693486,1151.77755758,1105.98720368,28.3233498048,17.4670040914
 12/19  24:00:00,479.802539822,96.6720458299,0.0,0.0,46.0930336215,124.558693486,1198.96993591,1167.34066572,14.1616749024,17.4675952853
 12/20  01:00:00,466.353425739,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1113.39744878,1090.26410494,5.66466996096,17.4686738821
 12/20  02:00:00,466.37292273,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1131.64317245,1108.50898554,5.66466996096,17.4695169509
 12/20  03:00:00,465.242410718,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1071.19126119,1048.0563677,5.66466996096,17.4702235369
 12/20  04:00:00,463.807913358,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1032.95719883,1009.82163214,5.66466996096,17.4708967361
 12/20  05:00:00,551.317907355,96.6720458299,0.0,0.0,100.150657288,148.969399434,1014.46595971,991.32972884,5.66466996096,17.4715609066
 12/20  06:00:00,571.6817783,97.1291269776,3.04813401072,0.0,100.150657288,149.894399434,1175.50597273,1143.87204791,14.1616749024,17.4722499177
 12/20  07:00:00,826.927903167,97.8218970245,16.0813552748,0.0,176.471037341,302.612436532,943.834391214,898.038133377,28.3233498048,17.4729080318
 12/20  08:00:00,960.538281899,98.5773744762,32.8186110335,0.0,243.2593065,310.10971186,843.296560938,774.307538864,42.4850247072,26.5039973673
 12/20  09:00:00,997.416647184,98.8845556979,42.9209701435,0.0,243.2593065,310.10971186,833.10139975,731.988994676,56.6466996096,44.4657054646
 12/20  10:00:00,1041.68367711,99.1270167954,56.1503418291,0.0,243.2593065,302.612436532,771.273845887,693.049249947,42.4850247072,35.7395712331
 12/20  11:00:00,1079.98033573,99.4760410372,89.7479811717,0.0,243.2593065,310.10971186,744.851838827,620.021662715,70.808374512,54.0218016002
 12/20  12:00:00,1106.56630514,99.8007558492,116.570455931,0.0,243.2593065,310.10971186,697.963113849,573.003435191,70.808374512,54.1513041453
 12/20  13:00:00,1089.42864722,100.091182693,141.987573005,0.0,243.2593065,310.10971186,654.042207611,538.41485936,70.808374512,44.8189737388
 12/20  14:00:00,1147.53216637,100.363162094,167.669852119,0.0,243.2593065,302.612436532,617.144106041,515.373517186,56.6466996096,45.1238892449
 12/20  15:00:00,1165.37677254,100.610792798,185.367266736,0.0,243.2593065,302.612436532,599.539918705,503.03780893,42.4850247072,54.0170850682
 12/20  16:00:00,1172.82697494,100.825183091,193.241352353,0.0,243.2593065,302.612436532,604.40055726,502.853910448,56.6466996096,44.8999472027
 12/20  17:00:00,1194.71345226,101.033265516,202.285412913,0.0,243.2593065,310.10971186,625.598139041,496.026921127,84.9700494144,44.6011684988
 12/20  18:00:00,1208.36899772,101.304979512,208.511475076,0.0,243.2593065,310.10971186,603.776106493,492.400403358,84.9700494144,26.4056537209
 12/20  19:00:00,953.489501756,96.6720458299,221.231352203,0.0,166.938926447,199.110933808,577.585384481,475.083613761,84.9700494144,17.5317213047
 12/20  20:00:00,960.774750894,96.6720458299,235.157216913,0.0,166.938926447,191.61365848,556.027774668,473.093527347,56.6466996096,26.2875477113
 12/20  21:00:00,830.514645654,96.6720458299,240.290323236,0.0,100.150657288,124.558693486,592.674451754,518.49350213,56.6466996096,17.5342500143
 12/20  22:00:00,795.490192726,96.6720458299,247.513507454,0.0,100.150657288,124.558693486,583.133885657,523.173961555,42.4850247072,17.474899395
 12/20  23:00:00,740.419742991,96.6720458299,257.884245822,0.0,46.0930336215,124.558693486,583.913152189,538.121107011,28.3233498048,17.4686953735
 12/20  24:00:00,744.788621836,96.6720458299,262.372788675,0.0,46.0930336215,124.558693486,577.70737726,546.076337305,14.1616749024,17.4693650534
 12/21  01:00:00,736.701553902,96.6720458299,269.219069461,0.0,46.0930336215,113.312780494,571.998822396,548.861787056,5.66466996096,17.4723653793
 12/21  02:00:00,741.007934249,96.6720458299,273.861423246,0.0,46.0930336215,113.312780494,576.885757756,553.749729503,5.66466996096,17.4713582924
 12/21  03:00:00,737.207183286,96.6720458299,268.969752126,0.0,46.0930336215,113.312780494,591.237319316,568.100481114,5.66466996096,17.4721682404
 12/21  04:00:00,725.574149909,96.6720458299,254.317210761,0.0,46.0930336215,113.312780494,616.189188451,593.051600161,5.66466996096,17.4729183286
 12/21  05:00:00,780.216648064,96.6720458299,239.020633956,0.0,100.150657288,148.969399434,608.779261965,585.640939059,5.66466996096,17.4736529444
 12/21  06:00:00,764.87750916,97.200746013,233.299053828,0.0,100.150657288,149.894399434,988.470174404,948.113801086,14.1616749024,26.1946984161
 12/21  07:00:00,990.797264192,98.0681491727,231.94514647,0.0,176.471037341,302.612436532,675.695928565,629.904510965,28.3233498048,17.4680677954
 12/21  08:00:00,1104.92351607,99.1117852347,220.5567377,0.0,243.2593065,310.10971186,648.212255872,579.211021873,42.4850247072,26.5162092916
 12/21  09:00:00,1129.90036724,99.6938270739,212.788632273,0.0,243.2593065,310.10971186,647.028616588,554.807866505,56.6466996096,35.5740504733
 12/21  10:00:00,1179.1583914,100.084285399,227.77795597,0.0,243.2593065,302.612436532,605.164984711,517.995555261,42.4850247072,44.6844047428
 12/21  11:00:00,1206.97633623,100.545574352,244.663388581,0.0,243.2593065,310.10971186,601.089316077,485.258586685,70.808374512,45.0223548801
 12/21  12:00:00,1221.32387471,101.238687851,265.970974325,0.0,243.2593065,310.10971186,582.400333016,457.425872503,70.808374512,54.1660860016
 12/21  13:00:00,1195.50833305,101.621013482,289.346499564,0.0,243.2593065,310.10971186,561.453664974,445.823558158,70.808374512,44.8217323037
 12/21  14:00:00,1231.45386009,101.812783214,293.351750059,0.0,243.2593065,302.612436532,555.948525809,445.141890163,56.6466996096,54.1599360372
 12/21  15:00:00,1229.13969665,102.015864101,291.373522337,0.0,243.2593065,302.612436532,536.700379966,440.187247259,42.4850247072,54.0281079994
 12/21  16:00:00,1220.98856993,102.160950285,286.478073216,0.0,243.2593065,302.612436532,544.132241839,442.581107519,56.6466996096,44.9044347098
 12/21  17:00:00,1226.11383061,102.325801889,277.242580599,0.0,243.2593065,310.10971186,563.260679115,442.605580329,84.9700494144,35.6850493722
 12/21  18:00:00,1229.91090177,102.531993357,272.662442268,0.0,243.2593065,310.10971186,554.149347145,442.771793649,84.9700494144,26.4075040814
 12/21  19:00:00,947.88016299,96.6720458299,255.232178063,0.0,166.938926447,199.110933808,546.487968551,435.226581273,84.9700494144,26.2913378639
 12/21  20:00:00,929.490339125,96.6720458299,243.004122766,0.0,166.938926447,191.61365848,528.035040445,453.854890392,56.6466996096,17.5334504427
 12/21  21:00:00,789.249201036,96.6720458299,236.236888778,0.0,100.150657288,124.558693486,590.469353431,507.533054042,56.6466996096,26.28959978
 12/21  22:00:00,744.661954112,96.6720458299,221.842715982,0.0,100.150657288,124.558693486,596.961933852,536.997018995,42.4850247072,17.4798901493
 12/21  23:00:00,668.744127843,96.6720458299,197.484911248,0.0,46.0930336215,124.558693486,652.06864933,606.271677422,28.3233498048,17.4736221035
 12/21  24:00:00,654.734748038,96.6720458299,174.021352369,0.0,46.0930336215,124.558693486,693.591387977,661.959406584,14.1616749024,17.470306491
 12/22  01:00:00,598.131781208,96.6720458299,122.603597049,0.0,46.0930336215,113.312780494,813.808749401,790.674098425,5.66466996096,17.4699810152
 12/22  02:00:00,587.669950329,96.6720458299,112.88705184,0.0,46.0930336215,113.312780494,816.210820165,793.077112771,5.66466996096,17.4690374332
 12/22  03:00:00,593.262453419,96.6720458299,121.845581643,0.0,46.0930336215,113.312780494,779.232911331,756.098346387,5.66466996096,17.4698949828
 12/22  04:00:00,582.563055436,96.6720458299,108.686764795,0.0,46.0930336215,113.312780494,811.718536263,788.583151024,5.66466996096,17.4707152785
 12/22  05:00:00,675.076467041,96.6720458299,111.941498751,0.0,100.150657288,148.969399434,767.709846122,744.573650717,5.66466996096,17.471525444
 12/22  06:00:00,683.816445662,97.2275589704,123.174375283,0.0,100.150657288,149.894399434,1017.40165052,985.766319777,14.1616749024,17.4736558433
 12/22  07:00:00,918.222141039,98.2359969141,132.040310376,0.0,176.471037341,302.612436532,729.210718314,683.414128823,28.3233498048,17.4732396865
 12/22  08:00:00,1040.18399994,99.5313025347,135.819025378,0.0,243.2593065,310.10971186,694.791615717,616.959113766,42.4850247072,35.3474772444
 12/22  09:00:00,1064.5442319,100.055422123,129.996716664,0.0,243.2593065,310.10971186,697.508000517,605.289505034,56.6466996096,35.5717958731
 12/22  10:00:00,1109.9628455,100.585023608,143.315172587,0.0,243.2593065,302.612436532,649.893065014,562.716189663,42.4850247072,44.6918506433
 12/22  11:00:00,1152.90277612,101.265586895,185.721965466,0.0,243.2593065,310.10971186,597.970549661,482.140776223,70.808374512,45.0213989265
 12/22  12:00:00,1184.41174764,101.725517724,219.957247823,0.0,243.2593065,310.10971186,567.843240929,442.868238756,70.808374512,54.1666276609
 12/22  13:00:00,1158.81785137,101.980226099,237.804257982,0.0,243.2593065,310.10971186,554.916767946,439.278066435,70.808374512,44.8303269993
 12/22  14:00:00,1188.03528325,102.455350769,225.094301424,0.0,243.2593065,302.612436532,545.327822325,434.519314867,56.6466996096,54.1618078481
 12/22  15:00:00,1167.84138257,102.648795424,196.102175218,0.0,243.2593065,302.612436532,549.157074,452.639038781,42.4850247072,54.0330105118
 12/22  16:00:00,1150.2332319,102.759137791,173.243955614,0.0,243.2593065,302.612436532,576.072088938,474.51428176,56.6466996096,44.9111075681
 12/22  17:00:00,1133.95363536,102.757520985,140.972702386,0.0,243.2593065,310.10971186,647.483403977,526.82773347,84.9700494144,35.6856210919
 12/22  18:00:00,1118.32017074,102.859095067,117.615893075,0.0,243.2593065,310.10971186,675.029353665,563.651597692,84.9700494144,26.4077065584
 12/22  19:00:00,844.783838146,96.6720458299,111.790908417,0.0,166.938926447,199.110933808,783.365998957,672.102106148,84.9700494144,26.2938433946
 12/22  20:00:00,831.810124195,96.6720458299,104.795848526,0.0,166.938926447,191.61365848,761.639409722,687.457787256,56.6466996096,17.5349228564
 12/22  21:00:00,687.347355305,96.6720458299,93.560328741,0.0,100.150657288,124.558693486,831.413898201,748.477424633,56.6466996096,26.2897739587
 12/22  22:00:00,643.939292659,96.6720458299,88.4716004637,0.0,100.150657288,124.558693486,815.02647316,755.061547445,42.4850247072,17.479901007
 12/22  23:00:00,565.384273752,96.6720458299,74.5404094752,0.0,46.0930336215,124.558693486,847.091590538,801.294537348,28.3233498048,17.4737033855
 12/22  24:00:00,557.704581254,96.6720458299,65.8779902121,0.0,46.0930336215,124.558693486,849.332722787,817.696541291,14.1616749024,17.4745065934
 12/23  01:00:00,550.75337994,96.6720458299,71.5894536172,0.0,46.0930336215,113.312780494,819.36407254,796.229486997,5.66466996096,17.4699155818
 12/23  02:00:00,554.064543844,96.6720458299,74.6690032154,0.0,46.0930336215,113.312780494,811.700450599,788.566464168,5.66466996096,17.4693164694
 12/23  03:00:00,538.525943457,96.6720458299,58.1332876784,0.0,46.0930336215,113.312780494,872.397784552,849.262889368,5.66466996096,17.4702252238
 12/23  04:00:00,527.079673041,96.6720458299,45.1703218146,0.0,46.0930336215,113.312780494,947.165399855,924.029617965,5.66466996096,17.4711119289
 12/23  05:00:00,537.612352266,96.6720458299,47.1743886331,0.0,55.6251445156,113.312780494,905.504477562,882.367815637,5.66466996096,17.4719919636
 12/23  06:00:00,544.086479377,96.6720458299,53.5057732211,0.0,55.6251445156,113.312780494,868.016475163,836.381931329,14.1616749024,17.4728689311
 12/23  07:00:00,614.218861742,96.6720458299,52.116989673,0.0,65.1572554096,176.889270242,842.343397028,796.546303542,28.3233498048,17.4737436814
