Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/23  08:00:00,746.433378517,97.0215881842,68.7249778782,0.0,109.682768182,220.96816451,1060.57337344,1000.61286152,42.4850247072,17.4754872129
 12/23  09:00:00,770.956778595,97.0135013149,101.000859236,0.0,109.682768182,220.96816451,826.818726017,743.802576362,56.6466996096,26.3694500455
 12/23  10:00:00,902.260499435,97.410114149,128.223958555,0.0,131.945524568,266.955817592,725.11643766,647.265828061,42.4850247072,35.3655848922
 12/23  11:00:00,935.509071754,97.4403674893,156.171404327,0.0,131.945524568,274.45309292,695.138546791,588.763784249,70.808374512,35.5663880305
 12/23  12:00:00,967.29288461,97.4535921486,190.71867456,0.0,131.945524568,274.45309292,643.732948544,537.352965346,70.808374512,35.5716086856
 12/23  13:00:00,961.633406599,97.4615366855,219.978189692,0.0,131.945524568,274.45309292,614.791233741,508.4165103,70.808374512,35.5663489285
 12/23  14:00:00,976.430242161,97.5206940719,243.254545178,0.0,131.945524568,266.955817592,588.904043771,496.686664962,56.6466996096,35.5706791998
 12/23  15:00:00,988.627058244,97.5309668223,255.436836999,0.0,131.945524568,266.955817592,574.024901535,487.085318535,42.4850247072,44.4545582925
 12/23  16:00:00,907.789270771,96.6720458299,253.865324159,0.0,109.682768182,212.545889182,471.495765082,379.292119875,56.6466996096,35.5569455975
 12/23  17:00:00,912.877387871,96.6720458299,241.609284434,0.0,109.682768182,220.04316451,539.80797019,419.287912383,84.9700494144,35.5500083926
 12/23  18:00:00,865.634208147,96.6720458299,228.567263769,0.0,109.682768182,220.04316451,560.559569205,449.086011971,84.9700494144,26.5035078204
 12/23  19:00:00,818.890735631,96.6720458299,223.188150467,0.0,100.150657288,199.110933808,594.322730702,491.880732139,84.9700494144,17.471949149
 12/23  20:00:00,797.931862052,96.6720458299,216.166976824,0.0,100.150657288,191.61365848,584.703923993,510.584299318,56.6466996096,17.4729250654
 12/23  21:00:00,685.62143428,96.6720458299,207.034574857,0.0,55.6251445156,124.558693486,656.608767073,582.488123545,56.6466996096,17.4739439188
 12/23  22:00:00,672.537039771,96.6720458299,181.037660525,0.0,55.6251445156,124.558693486,712.15677804,652.197059627,42.4850247072,17.4746937055
 12/23  23:00:00,624.433038779,96.6720458299,135.650039961,0.0,46.0930336215,124.558693486,831.113432162,776.592230477,28.3233498048,26.1978518802
 12/23  24:00:00,611.384746462,96.6720458299,121.221065658,0.0,46.0930336215,124.558693486,828.636719755,797.005655665,14.1616749024,17.4693891878
 12/24  01:00:00,582.673159706,96.6720458299,116.35676774,0.0,34.9616554283,113.312780494,826.064559165,802.929181651,5.66466996096,17.4707075534
 12/24  02:00:00,563.916642971,96.6720458299,98.2507010302,0.0,34.9616554283,113.312780494,868.532377186,845.395886831,5.66466996096,17.4718203942
 12/24  03:00:00,548.949896357,96.6720458299,82.2289127007,0.0,34.9616554283,113.312780494,901.155685879,878.018209114,5.66466996096,17.4728068042
 12/24  04:00:00,545.367037583,96.6720458299,77.0197597231,0.0,34.9616554283,113.312780494,902.389075093,879.250643249,5.66466996096,17.4737618832
 12/24  05:00:00,551.783651085,96.6720458299,75.9071557534,0.0,44.4937663224,113.312780494,885.803256937,862.663879017,5.66466996096,17.474707959
 12/24  06:00:00,556.749834242,96.6720458299,82.5308650475,0.0,44.4937663224,113.312780494,871.32746362,839.690138423,14.1616749024,17.4756502945
 12/24  07:00:00,619.703188452,96.6720458299,73.3033493612,0.0,54.0258772165,176.889270242,853.467636527,807.671413295,28.3233498048,17.4728734271
 12/24  08:00:00,632.432338821,96.6720458299,84.5647926799,0.0,54.0258772165,184.38654557,821.585699072,761.63065485,42.4850247072,17.4700195146
 12/24  09:00:00,733.508377151,96.6720458299,123.266369127,0.0,65.1572554096,220.04316451,720.801604242,637.80642343,56.6466996096,26.3484812031
 12/24  10:00:00,748.26695615,96.6720458299,146.903082269,0.0,65.1572554096,212.545889182,658.575369185,589.596356331,42.4850247072,26.4939881467
 12/24  11:00:00,778.135596116,96.6720458299,169.401811399,0.0,65.1572554096,220.04316451,645.46379967,539.125307649,70.808374512,35.5301175092
 12/24  12:00:00,800.67537866,96.6720458299,193.38952273,0.0,65.1572554096,220.04316451,598.965161143,492.625566785,70.808374512,35.5312198456
 12/24  13:00:00,813.287996737,96.6720458299,208.941089582,0.0,65.1572554096,220.04316451,578.2740893,471.933771165,70.808374512,35.5319436221
 12/24  14:00:00,823.072995566,96.6720458299,226.368612378,0.0,65.1572554096,212.545889182,544.42280555,452.243463317,56.6466996096,35.5326426231
 12/24  15:00:00,831.787478264,96.6720458299,236.594033886,0.0,65.1572554096,212.545889182,517.678763949,439.660401882,42.4850247072,35.5333373601
 12/24  16:00:00,821.735249934,96.6720458299,228.087984614,0.0,65.1572554096,212.545889182,550.451436269,458.270707624,56.6466996096,35.5340290358
 12/24  17:00:00,772.60040443,96.6720458299,193.594471753,0.0,65.1572554096,220.04316451,673.129726882,552.624959735,84.9700494144,35.5347177326
 12/24  18:00:00,710.120936118,96.6720458299,168.899078576,0.0,54.0258772165,184.38654557,753.682613948,633.389182701,84.9700494144,35.3233818322
 12/24  19:00:00,666.042692104,96.6720458299,152.067996661,0.0,44.4937663224,163.454314868,808.951296087,706.507970565,84.9700494144,17.4732761077
 12/24  20:00:00,646.239667844,96.6720458299,136.679298676,0.0,44.4937663224,155.95703954,816.909319125,742.788428765,56.6466996096,17.4741907499
 12/24  21:00:00,625.698798054,96.6720458299,148.49751258,0.0,44.4937663224,124.558693486,808.402722283,734.280896143,56.6466996096,17.4751265297
 12/24  22:00:00,632.935608171,96.6720458299,158.249329375,0.0,44.4937663224,124.558693486,774.191417649,714.230327233,42.4850247072,17.4760657083
 12/24  23:00:00,624.711337096,96.6720458299,158.396787645,0.0,34.9616554283,124.558693486,778.409417122,732.616519005,28.3233498048,17.4695483129
 12/24  24:00:00,629.857788063,96.6720458299,163.285887646,0.0,34.9616554283,124.558693486,760.256926681,728.624834212,14.1616749024,17.4704175665
 12/25  01:00:00,616.093074618,96.6720458299,161.585061277,0.0,34.9616554283,113.312780494,770.786669201,747.650304371,5.66466996096,17.4716948685
 12/25  02:00:00,604.926129527,96.6720458299,147.608300134,0.0,34.9616554283,113.312780494,814.375322812,791.237703686,5.66466996096,17.4729491646
 12/25  03:00:00,578.063744912,96.6720458299,116.754038939,0.0,34.9616554283,113.312780494,898.577052172,875.438361294,5.66466996096,17.4740209177
 12/25  04:00:00,545.778794627,96.6720458299,80.9429336504,0.0,34.9616554283,113.312780494,986.094283625,962.954565659,5.66466996096,17.4750480047
 12/25  05:00:00,533.950327882,96.6720458299,57.6850157373,0.0,44.4937663224,113.312780494,1030.98604182,1007.84530904,5.66466996096,17.4760628169
 12/25  06:00:00,533.032309945,96.6720458299,56.1551581049,0.0,44.4937663224,113.312780494,1022.49036485,982.130585872,14.1616749024,26.1981040786
 12/25  07:00:00,603.256776494,96.6720458299,51.1342547566,0.0,54.0258772165,176.889270242,985.986014285,940.191628357,28.3233498048,17.4710361232
 12/25  08:00:00,596.469060952,96.6720458299,37.0237784643,0.0,54.0258772165,184.38654557,1071.0342394,1011.07718316,42.4850247072,17.4720315334
 12/25  09:00:00,668.370191108,96.6720458299,43.9368051639,0.0,65.1572554096,220.04316451,969.078067875,894.858522774,56.6466996096,17.5728454912
 12/25  10:00:00,681.929511525,96.6720458299,70.0171945686,0.0,65.1572554096,212.545889182,823.428639474,745.61631095,42.4850247072,35.327303817
 12/25  11:00:00,718.145668629,96.6720458299,107.299831492,0.0,65.1572554096,220.04316451,748.419275951,642.089695949,70.808374512,35.5212054895
 12/25  12:00:00,749.899220361,96.6720458299,142.911226883,0.0,65.1572554096,220.04316451,671.545815451,565.215273899,70.808374512,35.5221670397
 12/25  13:00:00,777.50533127,96.6720458299,174.871154813,0.0,65.1572554096,220.04316451,615.737484806,509.405922337,70.808374512,35.5231879567
 12/25  14:00:00,788.096672102,96.6720458299,195.32389558,0.0,65.1572554096,212.545889182,582.385644581,490.214737033,56.6466996096,35.5242079384
 12/25  15:00:00,788.244106161,96.6720458299,197.480219043,0.0,65.1572554096,212.545889182,590.235505845,512.225257464,42.4850247072,35.5252236739
 12/25  16:00:00,782.526999453,96.6720458299,191.42848728,0.0,65.1572554096,212.545889182,640.106900842,547.933966234,56.6466996096,35.5262349987
 12/25  17:00:00,763.361891211,96.6720458299,189.324105977,0.0,65.1572554096,220.04316451,688.606067023,568.108775686,84.9700494144,35.5272419223
 12/25  18:00:00,720.748233636,96.6720458299,183.848226603,0.0,54.0258772165,184.38654557,719.112693484,607.648258301,84.9700494144,26.4943857687
 12/25  19:00:00,690.170163176,96.6720458299,180.166447734,0.0,44.4937663224,163.454314868,758.486813827,656.040506518,84.9700494144,17.4762578946
 12/25  20:00:00,688.68874417,96.6720458299,185.618210537,0.0,44.4937663224,155.95703954,736.038339347,653.192746979,56.6466996096,26.1988927576
 12/25  21:00:00,662.960211972,96.6720458299,194.156164699,0.0,44.4937663224,124.558693486,747.193768057,673.075754325,56.6466996096,17.471314122
 12/25  22:00:00,668.896963985,96.6720458299,203.62409836,0.0,44.4937663224,124.558693486,724.466390835,664.509045995,42.4850247072,17.4723201327
 12/25  23:00:00,663.851242782,96.6720458299,208.414208763,0.0,34.9616554283,124.558693486,724.213836479,678.417152019,28.3233498048,17.4733346554
 12/25  24:00:00,668.699551714,96.6720458299,214.158629131,0.0,34.9616554283,124.558693486,709.888702605,678.252678273,14.1616749024,17.4743494296
 12/26  01:00:00,676.431182742,96.6720458299,223.977579224,0.0,46.0930336215,113.312780494,692.573648493,669.433161633,5.66466996096,17.4758168988
 12/26  02:00:00,681.747730949,96.6720458299,229.051375925,0.0,46.0930336215,113.312780494,693.125879737,669.984146077,5.66466996096,17.477063699
 12/26  03:00:00,676.742859594,96.6720458299,224.05450102,0.0,46.0930336215,113.312780494,712.816640577,689.681131234,5.66466996096,17.470839382
 12/26  04:00:00,667.896753598,96.6720458299,215.442499899,0.0,46.0930336215,113.312780494,736.155912916,713.019551792,5.66466996096,17.4716911623
 12/26  05:00:00,760.002717697,96.6720458299,216.738419165,0.0,100.150657288,148.969399434,698.632039273,675.492641821,5.66466996096,17.4747274913
 12/26  06:00:00,770.491950542,96.6720458299,225.851757827,0.0,100.150657288,149.894399434,1262.31351853,1230.67763408,14.1616749024,17.4742095443
 12/26  07:00:00,996.014177985,96.6931343766,229.664452075,0.0,176.471037341,302.612436532,802.746422147,756.946759995,28.3233498048,17.4763123474
 12/26  08:00:00,1115.91956664,96.9421417277,234.798318329,0.0,243.2593065,310.10971186,743.43455498,665.593570979,42.4850247072,35.355959294
 12/26  09:00:00,1146.28164613,97.082638602,238.291175691,0.0,243.2593065,310.10971186,720.80172808,628.571457335,56.6466996096,35.583571135
 12/26  10:00:00,1185.1143908,97.1931227834,244.931328023,0.0,243.2593065,302.612436532,688.464959274,601.269830402,42.4850247072,44.7101041644
 12/26  11:00:00,1197.43748545,97.290442706,249.57067381,0.0,243.2593065,310.10971186,688.102102901,572.248731327,70.808374512,45.0449970626
 12/26  12:00:00,1205.79080086,97.3795106028,255.536162006,0.0,243.2593065,310.10971186,677.955420673,552.948868474,70.808374512,54.1981776875
 12/26  13:00:00,1168.8291516,97.4621123908,259.653774786,0.0,243.2593065,310.10971186,652.135999283,536.481540776,70.808374512,44.8460839956
 12/26  14:00:00,1203.10534967,97.5390060123,260.445424819,0.0,243.2593065,302.612436532,638.118846964,527.274987593,56.6466996096,54.1971597609
 12/26  15:00:00,1203.66877741,97.6106726877,260.907390347,0.0,243.2593065,302.612436532,614.616311547,518.071809829,42.4850247072,54.0594770103
 12/26  16:00:00,1203.96729116,97.6775991614,261.077962346,0.0,243.2593065,302.612436532,612.088330282,510.510361968,56.6466996096,44.9312687042
 12/26  17:00:00,1210.86166175,97.7399871723,250.540834141,0.0,243.2593065,310.10971186,636.82140893,507.225135159,84.9700494144,44.6262243566
 12/26  18:00:00,1193.11032998,97.7986546195,216.263094599,0.0,243.2593065,310.10971186,654.433016658,543.046379412,84.9700494144,26.4165878311
 12/26  19:00:00,899.364348774,96.6720458299,184.229544964,0.0,166.938926447,199.110933808,672.616967174,570.109369021,84.9700494144,17.5375487383
 12/26  20:00:00,876.434500756,96.6720458299,162.74404384,0.0,166.938926447,191.61365848,708.005603014,625.060669851,56.6466996096,26.2982335539
 12/26  21:00:00,736.041727281,96.6720458299,153.250377661,0.0,100.150657288,124.558693486,757.031362436,682.847257633,56.6466996096,17.5374051941
 12/26  22:00:00,695.334389194,96.6720458299,151.396445495,0.0,100.150657288,124.558693486,743.14764206,683.180631548,42.4850247072,17.4819858045
 12/26  23:00:00,630.815016463,96.6720458299,150.243121496,0.0,46.0930336215,124.558693486,744.218999865,698.419462206,28.3233498048,17.4761878543
 12/26  24:00:00,631.630569922,96.6720458299,149.386919982,0.0,46.0930336215,124.558693486,742.558499482,702.194233147,14.1616749024,26.2025914331
 12/27  01:00:00,616.626531258,96.6720458299,148.472748295,0.0,46.0930336215,113.312780494,728.68388674,705.547409666,5.66466996096,17.4718071135
 12/27  02:00:00,615.372990944,96.6720458299,147.825776049,0.0,46.0930336215,113.312780494,733.732848024,710.595120267,5.66466996096,17.4730577963
 12/27  03:00:00,616.341941572,96.6720458299,147.57772307,0.0,46.0930336215,113.312780494,738.868336586,715.729431741,5.66466996096,17.4742348839
 12/27  04:00:00,616.917176752,96.6720458299,147.499718819,0.0,46.0930336215,113.312780494,744.437722684,721.29765992,5.66466996096,17.4753928037
 12/27  05:00:00,703.398957947,96.6720458299,147.093342814,0.0,100.150657288,148.969399434,720.56457516,697.423338565,5.66466996096,17.4765666338
 12/27  06:00:00,708.333514839,96.7021119307,152.935531941,0.0,100.150657288,149.894399434,1073.41343101,1041.77403067,14.1616749024,17.4777254429
 12/27  07:00:00,938.575436938,97.4381430718,156.713690144,0.0,176.471037341,302.612436532,749.706972744,703.910998729,28.3233498048,17.47262421
 12/27  08:00:00,1060.07172163,97.6760757109,157.309605729,0.0,243.2593065,310.10971186,729.443817564,651.6087559,42.4850247072,35.3500369568
 12/27  09:00:00,1090.72452558,97.7744712502,157.664525842,0.0,243.2593065,310.10971186,724.226048011,632.00125144,56.6466996096,35.5780969611
 12/27  10:00:00,1124.06633276,97.8565214197,157.909383932,0.0,243.2593065,302.612436532,706.257590786,619.059512535,42.4850247072,44.7130535438
 12/27  11:00:00,1131.6149941,98.0598991446,158.019129205,0.0,243.2593065,310.10971186,712.376295695,596.517419958,70.808374512,45.0505012246
 12/27  12:00:00,1137.07224095,98.289195371,163.057864581,0.0,243.2593065,310.10971186,696.635220691,571.632714751,70.808374512,54.1941314278
 12/27  13:00:00,1106.39432421,98.5022515675,178.012892658,0.0,243.2593065,310.10971186,656.116009725,540.456397111,70.808374512,44.8512381024
 12/27  14:00:00,1150.42383297,98.7457465265,191.340354371,0.0,243.2593065,302.612436532,630.956591114,520.115680024,56.6466996096,54.194211481
 12/27  15:00:00,1160.91106503,99.07245837,202.058091466,0.0,243.2593065,302.612436532,601.274970578,504.723298139,42.4850247072,54.0666477309
 12/27  16:00:00,1170.76432613,99.3742230034,212.520089109,0.0,243.2593065,302.612436532,593.001750374,491.420180539,56.6466996096,44.9348702255
 12/27  17:00:00,1191.54451172,99.6533287637,217.488172573,0.0,243.2593065,310.10971186,612.411623585,482.809491311,84.9700494144,44.6320828592
 12/27  18:00:00,1188.8651967,99.9136526538,203.123985044,0.0,243.2593065,310.10971186,611.112598229,499.728219622,84.9700494144,26.4143291925
 12/27  19:00:00,890.134766921,96.6720458299,164.511443711,0.0,166.938926447,199.110933808,689.180644014,586.671018766,84.9700494144,17.5395758339
 12/27  20:00:00,872.225639495,96.6720458299,150.017135821,0.0,166.938926447,191.61365848,705.391873071,622.449308931,56.6466996096,26.2958645309
 12/27  21:00:00,717.874748242,96.6720458299,127.982353461,0.0,100.150657288,124.558693486,791.872450848,717.685335146,56.6466996096,17.5404160922
 12/27  22:00:00,678.340315506,96.6720458299,129.831015275,0.0,100.150657288,124.558693486,763.256408825,703.290943401,42.4850247072,17.4804407168
 12/27  23:00:00,606.623410497,96.6720458299,121.901826533,0.0,46.0930336215,124.558693486,784.233147763,738.435166278,28.3233498048,17.4746316803
 12/27  24:00:00,574.437600695,96.6720458299,84.4603347918,0.0,46.0930336215,124.558693486,870.261640955,838.624178583,14.1616749024,17.4757874701
 12/28  01:00:00,542.150725762,96.6720458299,61.0614849916,0.0,46.0930336215,113.312780494,912.199631821,889.057596956,5.66466996096,17.4773649036
 12/28  02:00:00,540.595928491,96.6720458299,58.1099686064,0.0,46.0930336215,113.312780494,915.843476425,883.974024803,5.66466996096,26.2047816614
 12/28  03:00:00,540.039252571,96.6720458299,57.6286506434,0.0,46.0930336215,113.312780494,894.984409278,871.846759751,5.66466996096,17.4729795662
 12/28  04:00:00,536.683276886,96.6720458299,51.1168011735,0.0,46.0930336215,113.312780494,930.806863916,907.668021935,5.66466996096,17.4741720197
 12/28  05:00:00,614.236292359,96.6720458299,36.9412705417,0.0,100.150657288,148.969399434,985.793303869,962.653247742,5.66466996096,17.4753861654
 12/28  06:00:00,613.327226928,97.060908957,33.6483738863,0.0,100.150657288,149.894399434,1227.65624854,1196.01780526,14.1616749024,17.4767683693
 12/28  07:00:00,842.011832333,97.7413460146,35.0057704225,0.0,176.471037341,302.612436532,952.810676083,907.009492342,28.3233498048,17.4778339359
 12/28  08:00:00,955.431324518,98.3446943411,27.5691878866,0.0,243.2593065,310.10971186,959.277930261,890.274541099,42.4850247072,26.5183644549
 12/28  09:00:00,978.679482296,98.8612633563,18.6658427458,0.0,243.2593065,310.10971186,992.001622302,890.87000988,56.6466996096,44.4849128118
 12/28  10:00:00,1018.70566599,99.2567673234,24.5086188828,0.0,243.2593065,302.612436532,900.382894609,822.125584231,42.4850247072,35.7722856716
 12/28  11:00:00,1031.97709443,99.510132137,32.021520375,0.0,243.2593065,310.10971186,881.937434559,757.05862196,70.808374512,54.0704380874
 12/28  12:00:00,1038.06511239,99.9915454704,37.1093294702,0.0,243.2593065,310.10971186,835.924232763,710.913709911,70.808374512,54.2021483399
 12/28  13:00:00,998.902941076,100.557919614,39.1392127974,0.0,243.2593065,310.10971186,802.994821347,687.333468141,70.808374512,44.8529786944
 12/28  14:00:00,1029.16337598,101.025302036,35.4767926562,0.0,243.2593065,302.612436532,810.402356236,699.556811816,56.6466996096,54.1988448109
 12/28  15:00:00,1027.75411251,101.351190361,33.1748988004,0.0,243.2593065,302.612436532,786.723883285,690.168453691,42.4850247072,54.0704048867
 12/28  16:00:00,1024.89844181,101.490365207,29.9927623162,0.0,243.2593065,302.612436532,794.430308819,692.845374555,56.6466996096,44.9382346542
 12/28  17:00:00,1026.8896681,101.441656218,16.5990892777,0.0,243.2593065,310.10971186,904.572332729,774.967305329,84.9700494144,44.6349779851
 12/28  18:00:00,996.540225497,101.52868753,0.911335104108,0.0,243.2593065,310.10971186,995.921670954,884.536110579,84.9700494144,26.4155109609
 12/28  19:00:00,720.093056393,96.6720458299,0.0,0.0,166.938926447,199.110933808,1193.00093632,1090.48932072,84.9700494144,17.5415661831
 12/28  20:00:00,713.818798514,96.6720458299,0.0,0.0,166.938926447,191.61365848,1129.25022113,1046.30415447,56.6466996096,26.2993670564
 12/28  21:00:00,580.333324174,96.6720458299,0.0,0.0,100.150657288,124.558693486,1112.11761177,1037.92968653,56.6466996096,17.5412256292
 12/28  22:00:00,541.635453838,96.6720458299,0.0,0.0,100.150657288,124.558693486,1067.85127021,1007.88507072,42.4850247072,17.4811747852
 12/28  23:00:00,477.506257441,96.6720458299,0.0,0.0,46.0930336215,124.558693486,1117.9335354,1072.13476563,28.3233498048,17.4754199606
 12/28  24:00:00,479.626552865,96.6720458299,0.0,0.0,46.0930336215,124.558693486,1158.33558055,1126.6972629,14.1616749024,17.4766427515
 12/29  01:00:00,467.535056746,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1183.81936782,1160.67650915,5.66466996096,17.4781887099
 12/29  02:00:00,466.920245754,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1106.06716249,1074.20000071,5.66466996096,26.2024918218
 12/29  03:00:00,465.760329717,96.6720458299,0.0,0.0,46.0930336215,113.312780494,984.088126405,960.949436739,5.66466996096,17.4740197045
 12/29  04:00:00,472.699977023,96.6720458299,0.414244405876,0.0,46.0930336215,113.312780494,933.069661163,909.92970198,5.66466996096,17.475289222
 12/29  05:00:00,593.385021217,96.6720458299,6.42117483696,0.0,100.150657288,148.969399434,906.831277222,883.690035849,5.66466996096,17.4765714115
 12/29  06:00:00,601.083501892,97.1901044449,13.1164056464,0.0,100.150657288,149.894399434,1138.63590085,1106.99632727,14.1616749024,17.4778986813
 12/29  07:00:00,832.364532142,98.0262014443,19.1158720522,0.0,176.471037341,302.612436532,916.085756955,870.283233512,28.3233498048,17.4791736377
 12/29  08:00:00,941.921666689,98.9336526893,9.23792157944,0.0,243.2593065,310.10971186,958.918967538,887.495788746,42.4850247072,28.9381540848
 12/29  09:00:00,929.332471127,99.5188160976,0.0,0.0,243.2593065,310.10971186,1026.60054878,927.904718473,56.6466996096,42.0491306987
 12/29  10:00:00,1006.24058544,99.9118655451,11.8222211775,0.0,243.2593065,302.612436532,919.227892718,832.022825592,42.4850247072,44.7200424185
 12/29  11:00:00,1030.02699302,100.204853099,31.2425872474,0.0,243.2593065,310.10971186,840.673004642,724.804599112,70.808374512,45.0600310173
 12/29  12:00:00,1041.51000346,100.648400721,45.1485229761,0.0,243.2593065,310.10971186,773.549207916,648.533683119,70.808374512,54.2071502847
 12/29  13:00:00,1023.47244757,101.062223312,72.6335377436,0.0,243.2593065,310.10971186,688.33614645,572.66623146,70.808374512,44.8615404787
 12/29  14:00:00,1081.0968673,101.294924826,103.533153244,0.0,243.2593065,302.612436532,637.579683908,526.72381492,56.6466996096,54.2091693785
 12/29  15:00:00,1095.44729357,101.604343823,121.509709387,0.0,243.2593065,302.612436532,603.368758995,506.811629938,42.4850247072,54.0721043499
 12/29  16:00:00,1105.20082133,101.76943281,133.026507578,0.0,243.2593065,302.612436532,609.660911106,508.066110744,56.6466996096,44.948100752
 12/29  17:00:00,1124.86107206,101.979246564,139.08760619,0.0,243.2593065,310.10971186,638.608647132,509.002410451,84.9700494144,44.6361872665
 12/29  18:00:00,1146.51850502,102.204950022,152.216973424,0.0,243.2593065,310.10971186,611.03908971,499.64858758,84.9700494144,26.4204527157
 12/29  19:00:00,879.121916527,96.6720458299,156.230035881,0.0,166.938926447,199.110933808,640.806051306,538.296175971,84.9700494144,17.5398259214
 12/29  20:00:00,870.362861861,96.6720458299,155.001080885,0.0,166.938926447,191.61365848,643.23054107,560.284868,56.6466996096,26.2989734606
 12/29  21:00:00,726.98310656,96.6720458299,144.917239064,0.0,100.150657288,124.558693486,710.596088268,636.409258839,56.6466996096,17.5401298196
 12/29  22:00:00,681.112863335,96.6720458299,138.154084617,0.0,100.150657288,124.558693486,723.116995101,663.147431554,42.4850247072,17.4845388394
 12/29  23:00:00,571.080167065,96.6720458299,89.0350890627,0.0,46.0930336215,124.558693486,867.243800019,819.36575546,28.3233498048,19.5546947552
 12/29  24:00:00,539.132439086,96.6720458299,49.0180553212,0.0,46.0930336215,124.558693486,998.532328543,960.245526503,14.1616749024,24.1251271376
 12/30  01:00:00,522.57805249,96.6720458299,35.8918682079,0.0,46.0930336215,113.312780494,1038.43612536,1015.29658117,5.66466996096,17.4748742281
 12/30  02:00:00,510.558606499,96.6720458299,18.5850400619,0.0,46.0930336215,113.312780494,1110.82890451,1087.68788608,5.66466996096,17.4763484743
 12/30  03:00:00,498.302155631,96.6720458299,4.87793373379,0.0,46.0930336215,113.312780494,1134.62843376,1111.48603573,5.66466996096,17.4777280697
 12/30  04:00:00,461.218956087,96.6720458299,0.0,0.0,46.0930336215,113.312780494,1126.27328182,1103.12952867,5.66466996096,17.4790831928
 12/30  05:00:00,498.220038949,96.6720458299,4.595266721,0.0,55.6251445156,113.312780494,1040.71644343,1017.57510013,5.66466996096,17.4766733369
 12/30  06:00:00,525.601017382,96.6720458299,26.7350120935,0.0,55.6251445156,113.312780494,920.246379665,888.610579272,14.1616749024,17.4741254904
 12/30  07:00:00,620.291875371,96.6720458299,56.3989676051,0.0,65.1572554096,176.889270242,749.782116096,703.983346535,28.3233498048,17.4754197569
 12/30  08:00:00,759.845713325,97.0093920287,86.17882436,0.0,109.682768182,220.96816451,994.54296015,934.579131814,42.4850247072,17.4788036289
 12/30  09:00:00,758.990915899,97.0037764189,93.6707075867,0.0,109.682768182,220.96816451,853.486469138,770.458281531,56.6466996096,26.3814879969
 12/30  10:00:00,868.029285537,97.4004825809,94.1608333889,0.0,131.945524568,266.955817592,821.770653858,743.90579605,42.4850247072,35.3798331
 12/30  11:00:00,891.646786015,97.4316867262,111.074004326,0.0,131.945524568,274.45309292,814.464008187,708.069900245,70.808374512,35.5857334296
 12/30  12:00:00,914.717266015,97.4457475484,132.789727577,0.0,131.945524568,274.45309292,775.186776425,668.785451356,70.808374512,35.5929505563
 12/30  13:00:00,897.467390086,97.4549217704,151.679554691,0.0,131.945524568,274.45309292,744.225428926,637.827406452,70.808374512,35.5896479623
 12/30  14:00:00,905.054985613,97.4615761824,172.043665463,0.0,131.945524568,266.955817592,712.172369702,611.05095858,56.6466996096,44.4747115123
 12/30  15:00:00,925.367186925,97.4665650112,193.259159079,0.0,131.945524568,266.955817592,668.794786864,590.741286907,42.4850247072,35.5684752504
 12/30  16:00:00,862.674104669,96.6720458299,208.484037304,0.0,109.682768182,212.545889182,539.973895329,447.74465855,56.6466996096,35.5825371692
 12/30  17:00:00,890.803680317,96.6720458299,221.023727578,0.0,109.682768182,220.04316451,574.694438877,454.143476454,84.9700494144,35.5809130084
 12/30  18:00:00,862.775146941,96.6720458299,227.808793631,0.0,109.682768182,220.04316451,580.687856606,460.368863917,84.9700494144,35.3489432746
 12/30  19:00:00,827.187192312,96.6720458299,229.797591625,0.0,100.150657288,199.110933808,600.053182895,497.606848873,84.9700494144,17.4762846081
 12/30  20:00:00,825.726154864,96.6720458299,235.637131461,0.0,100.150657288,191.61365848,573.861605602,499.737320146,56.6466996096,17.477585847
 12/30  21:00:00,717.037712102,96.6720458299,239.822513087,0.0,55.6251445156,124.558693486,622.932966643,548.807321645,56.6466996096,17.4789453884
 12/30  22:00:00,722.973471515,96.6720458299,246.576758439,0.0,55.6251445156,124.558693486,612.634388343,552.673131352,42.4850247072,17.4762322837
 12/30  23:00:00,720.845755033,96.6720458299,251.622532637,0.0,46.0930336215,124.558693486,614.618969737,568.821647868,28.3233498048,17.4739720639
 12/30  24:00:00,722.964427824,96.6720458299,252.465993882,0.0,46.0930336215,124.558693486,608.605432431,576.9685033,14.1616749024,17.4752542285
 12/31  01:00:00,697.561926098,96.6720458299,252.657286566,0.0,34.9616554283,113.312780494,613.903817178,590.762237612,5.66466996096,17.4769096045
 12/31  02:00:00,696.65466723,96.6720458299,252.780291928,0.0,34.9616554283,113.312780494,622.476253917,599.333039781,5.66466996096,17.4785441749
 12/31  03:00:00,696.764178083,96.6720458299,252.974664262,0.0,34.9616554283,113.312780494,629.414853283,606.098020594,5.66466996096,17.6521627283
 12/31  04:00:00,696.935016265,96.6720458299,253.024560265,0.0,34.9616554283,113.312780494,643.96434684,612.267017716,5.66466996096,26.0326591626
 12/31  05:00:00,704.906757444,96.6720458299,252.989454844,0.0,44.4937663224,113.312780494,629.982896821,606.842404245,5.66466996096,17.4758226152
 12/31  06:00:00,697.237310019,96.6720458299,247.100701796,0.0,44.4937663224,113.312780494,650.670941245,619.032045488,14.1616749024,17.4772208552
 12/31  07:00:00,744.075435022,96.6720458299,220.622955257,0.0,54.0258772165,176.889270242,648.920094217,603.118112485,28.3233498048,17.4786319268
 12/31  08:00:00,709.372032053,96.6720458299,171.306949329,0.0,54.0258772165,184.38654557,764.864874313,704.899806038,42.4850247072,17.4800435676
 12/31  09:00:00,750.775644434,96.6720458299,140.60769661,0.0,65.1572554096,220.04316451,827.34675814,744.344643365,56.6466996096,26.3554151654
 12/31  10:00:00,727.385656937,96.6720458299,121.975037703,0.0,65.1572554096,212.545889182,836.05694409,767.061474488,42.4850247072,26.5104448954
 12/31  11:00:00,722.141940085,96.6720458299,107.010473094,0.0,65.1572554096,220.04316451,885.42130482,779.064062038,70.808374512,35.5488682701
 12/31  12:00:00,723.288285525,96.6720458299,107.384624793,0.0,65.1572554096,220.04316451,858.477267336,752.117033949,70.808374512,35.5518588753
 12/31  13:00:00,708.759798166,96.6720458299,90.5831842985,0.0,65.1572554096,220.04316451,890.381998011,784.019179099,70.808374512,35.5544444004
 12/31  14:00:00,684.375160759,96.6720458299,71.3352840772,0.0,65.1572554096,212.545889182,914.282655814,818.430321551,56.6466996096,39.2056346541
 12/31  15:00:00,679.844368787,96.6720458299,66.81124529,0.0,65.1572554096,212.545889182,895.685014118,812.432645236,42.4850247072,40.7673441753
 12/31  16:00:00,680.049891406,96.6720458299,66.3104518326,0.0,65.1572554096,212.545889182,892.543608988,800.365741452,56.6466996096,35.5311679271
 12/31  17:00:00,653.728168225,96.6720458299,52.8289150021,0.0,65.1572554096,220.04316451,977.499671712,856.99581875,84.9700494144,35.5338035479
 12/31  18:00:00,603.616024048,96.6720458299,36.9240259228,0.0,54.0258772165,184.38654557,1076.42556769,964.944852914,84.9700494144,26.5106653639
 12/31  19:00:00,567.324261524,96.6720458299,26.5586253252,0.0,44.4937663224,163.454314868,1131.26918326,1028.82238014,84.9700494144,17.4767537111
 12/31  20:00:00,551.381255467,96.6720458299,15.5394619655,0.0,44.4937663224,155.95703954,1144.04228255,1069.91736721,56.6466996096,17.4782157338
 12/31  21:00:00,511.413200782,96.6720458299,5.04558286974,0.0,44.4937663224,124.558693486,1191.83648308,1117.71014341,56.6466996096,17.4796400574
 12/31  22:00:00,473.729400866,96.6720458299,0.0,0.0,44.4937663224,124.558693486,1233.09057618,1164.40103116,42.4850247072,26.2045203175
 12/31  23:00:00,467.94315887,96.6720458299,0.0,0.0,34.9616554283,124.558693486,1283.74004446,1237.94123753,28.3233498048,17.4754571232
 12/31  24:00:00,470.55990118,96.6720458299,0.0,0.0,34.9616554283,124.558693486,1290.03640349,1258.39788313,14.1616749024,17.4768454603
